Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,4.15,6.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.4,5.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.65,5.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.8,5.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.85,5.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.95,5.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,5.0,5.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.95,5.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.85,5.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.8,5.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,11.0,4.8,5.0,11.0,10.2,0.0
2016,1,1,8,0,0.0,22.0,4.8,5.0,22.0,20.42,11.61
2016,1,1,8,15,0.0,38.5,4.85,5.0,38.5,35.32,26.17
2016,1,1,8,30,0.0,55.0,4.9,5.0,55.0,49.77,39.9
2016,1,1,8,45,0.0,72.0,5.0,5.0,72.0,64.44,53.71
2016,1,1,9,0,0.0,89.0,5.1,5.0,89.0,78.92,67.18
2016,1,1,9,15,0.0,105.5,5.1,5.0,105.5,92.85,79.95
2016,1,1,9,30,0.0,122.0,5.1,5.0,122.0,107.54,88.94
2016,1,1,9,45,6.5,139.5,5.1,5.5,142.5,123.92,102.51
2016,1,1,10,0,13.0,157.0,5.1,6.0,163.0,141.09,116.55
2016,1,1,10,15,6.5,154.5,5.05,6.0,157.5,140.08,115.72
2016,1,1,10,30,0.0,152.0,5.0,6.0,152.0,137.86,113.85
2016,1,1,10,45,97.0,198.0,4.95,6.0,249.5,203.14,166.36
2016,1,1,11,0,194.0,244.0,4.9,6.0,347.0,278.09,227.45
2016,1,1,11,15,170.0,255.0,4.85,6.0,348.0,289.93,238.43
2016,1,1,11,30,146.0,266.0,4.8,6.0,349.0,299.6,247.32
2016,1,1,11,45,99.5,261.0,4.8,6.5,318.5,282.86,233.71
2016,1,1,12,0,53.0,256.0,4.8,7.0,288.0,261.75,216.05
2016,1,1,12,15,33.0,235.0,4.75,7.0,255.0,236.07,194.8
2016,1,1,12,30,13.0,214.0,4.7,7.0,222.0,206.39,169.98
2016,1,1,12,45,6.5,179.5,4.7,7.0,183.5,171.4,140.7
2016,1,1,13,0,0.0,145.0,4.7,7.0,145.0,135.59,110.51
2016,1,1,13,15,0.0,126.5,4.7,7.0,126.5,118.29,95.95
2016,1,1,13,30,0.0,108.0,4.7,7.0,108.0,100.88,81.22
2016,1,1,13,45,7.0,153.0,4.7,7.5,157.0,148.58,121.82
2016,1,1,14,0,14.0,198.0,4.7,8.0,206.0,197.96,163.36
2016,1,1,14,15,7.0,107.0,4.6,7.5,111.0,104.74,84.82
2016,1,1,14,30,0.0,16.0,4.5,7.0,16.0,14.85,7.31
2016,1,1,14,45,25.0,100.0,4.4,7.0,111.5,113.52,93.5
2016,1,1,15,0,50.0,184.0,4.3,7.0,207.0,221.15,185.64
2016,1,1,15,15,46.5,168.5,4.1,7.0,188.0,204.17,171.34
2016,1,1,15,30,43.0,153.0,3.9,7.0,169.0,187.04,157.01
2016,1,1,15,45,38.5,135.0,3.75,7.0,148.0,166.18,139.35
2016,1,1,16,0,34.0,117.0,3.6,7.0,127.0,145.19,121.33
2016,1,1,16,15,26.5,98.0,3.35,6.5,105.0,121.12,100.5
2016,1,1,16,30,19.0,79.0,3.1,6.0,83.0,97.03,79.26
2016,1,1,16,45,9.5,59.5,2.9,6.0,61.5,66.04,51.63
2016,1,1,17,0,0.0,40.0,2.7,6.0,40.0,40.85,28.94
2016,1,1,17,15,0.0,23.5,2.65,5.5,23.5,23.17,10.39
2016,1,1,17,30,0.0,7.0,2.6,5.0,7.0,6.67,0.0
2016,1,1,17,45,0.0,3.5,2.55,5.0,3.5,0.0,0.0
2016,1,1,18,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,2.35,4.5,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,15.0,1.85,4.5,15.0,13.93,0.0
2016,1,2,8,0,0.0,30.0,1.9,5.0,30.0,27.26,17.37
2016,1,2,8,15,11.0,49.5,1.9,5.0,51.5,44.01,34.01
2016,1,2,8,30,22.0,69.0,1.9,5.0,73.0,58.8,48.14
2016,1,2,8,45,32.0,88.5,1.95,5.0,96.5,74.22,62.64
2016,1,2,9,0,42.0,108.0,2.0,5.0,120.0,89.29,76.59
2016,1,2,9,15,48.5,126.0,2.0,5.0,142.0,103.03,89.1
2016,1,2,9,30,55.0,144.0,2.0,5.0,164.0,121.3,99.09
2016,1,2,9,45,27.5,120.0,2.0,5.5,130.0,107.25,86.97
2016,1,2,10,0,0.0,96.0,2.0,6.0,96.0,88.4,71.59
2016,1,2,10,15,0.0,73.5,1.95,6.0,73.5,68.41,54.16
2016,1,2,10,30,0.0,51.0,1.9,6.0,51.0,47.42,35.85
2016,1,2,10,45,0.0,102.0,1.9,6.0,102.0,94.55,76.5
2016,1,2,11,0,0.0,153.0,1.9,6.0,153.0,140.25,115.18
2016,1,2,11,15,3.5,172.0,1.85,6.0,174.0,159.0,130.63
2016,1,2,11,30,7.0,191.0,1.8,6.0,195.0,178.21,146.47
2016,1,2,11,45,3.5,146.0,1.8,6.0,148.0,136.83,111.65
2016,1,2,12,0,0.0,101.0,1.8,6.0,101.0,94.07,75.46
2016,1,2,12,15,0.0,106.5,1.8,6.0,106.5,99.21,79.87
2016,1,2,12,30,0.0,112.0,1.8,6.0,112.0,104.39,84.24
2016,1,2,12,45,0.0,130.5,1.8,6.5,130.5,121.76,98.78
2016,1,2,13,0,0.0,149.0,1.8,7.0,149.0,139.35,113.37
2016,1,2,13,15,0.0,124.0,1.75,7.0,124.0,115.92,93.68
2016,1,2,13,30,0.0,99.0,1.7,7.0,99.0,92.36,73.82
2016,1,2,13,45,19.5,162.5,1.7,7.5,173.5,165.69,136.02
2016,1,2,14,0,39.0,226.0,1.7,8.0,248.0,248.8,204.66
2016,1,2,14,15,19.5,128.0,1.6,7.5,139.0,137.15,112.1
2016,1,2,14,30,0.0,30.0,1.5,7.0,30.0,27.87,18.65
2016,1,2,14,45,7.0,97.5,1.45,7.0,101.0,95.86,77.76
2016,1,2,15,0,14.0,165.0,1.4,7.0,172.0,169.52,140.48
2016,1,2,15,15,11.5,151.0,1.3,7.0,156.5,154.82,128.04
2016,1,2,15,30,9.0,137.0,1.2,7.0,141.0,140.12,115.8
2016,1,2,15,45,4.5,122.0,1.2,7.0,124.0,123.16,101.47
2016,1,2,16,0,0.0,107.0,1.2,7.0,107.0,106.33,87.07
2016,1,2,16,15,0.0,88.5,1.05,6.5,88.5,88.12,71.44
2016,1,2,16,30,0.0,70.0,0.9,6.0,70.0,69.65,55.3
2016,1,2,16,45,0.0,52.5,0.8,6.0,52.5,52.05,39.57
2016,1,2,17,0,0.0,35.0,0.7,6.0,35.0,33.91,23.2
2016,1,2,17,15,0.0,20.5,0.7,5.5,20.5,19.04,7.99
2016,1,2,17,30,0.0,6.0,0.7,5.0,6.0,5.72,0.0
2016,1,2,17,45,0.0,3.0,0.75,5.0,3.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,7,45,181.0,15.0,1.65,5.5,32.0,11.84,0.0
2016,1,3,8,0,362.0,30.0,1.9,6.0,64.0,24.08,14.57
2016,1,3,8,15,461.0,39.0,1.95,6.5,109.0,30.13,21.39
2016,1,3,8,30,560.0,48.0,2.0,7.0,154.0,35.99,27.14
2016,1,3,8,45,619.0,54.5,2.05,8.0,201.0,39.46,30.44
2016,1,3,9,0,678.0,61.0,2.1,9.0,248.0,42.86,33.53
2016,1,3,9,15,717.5,65.5,2.15,9.5,294.0,49.05,39.08
2016,1,3,9,30,757.0,70.0,2.2,10.0,340.0,85.78,47.68
2016,1,3,9,45,562.0,116.0,2.25,10.5,329.0,142.38,92.61
2016,1,3,10,0,367.0,162.0,2.3,11.0,318.0,184.62,134.56
2016,1,3,10,15,607.0,122.5,2.3,11.5,406.5,217.68,152.63
2016,1,3,10,30,847.0,83.0,2.3,12.0,495.0,276.77,195.55
2016,1,3,10,45,860.5,85.0,2.3,12.5,524.5,323.08,237.4
2016,1,3,11,0,874.0,87.0,2.3,13.0,554.0,368.93,278.45
2016,1,3,11,15,883.0,88.0,2.3,13.0,576.0,411.47,316.72
2016,1,3,11,30,892.0,89.0,2.3,13.0,598.0,452.69,353.12
2016,1,3,11,45,896.5,90.5,2.3,13.5,612.0,492.29,386.69
2016,1,3,12,0,901.0,92.0,2.3,14.0,626.0,527.82,416.24
2016,1,3,12,15,903.5,92.5,2.35,14.0,632.0,559.15,442.85
2016,1,3,12,30,906.0,93.0,2.4,14.0,638.0,587.97,467.05
2016,1,3,12,45,906.5,92.5,2.45,14.5,635.5,612.03,486.38
2016,1,3,13,0,907.0,92.0,2.5,15.0,633.0,633.23,503.19
2016,1,3,13,15,622.0,171.0,2.55,15.0,539.0,560.37,446.84
2016,1,3,13,30,337.0,250.0,2.6,15.0,445.0,465.41,372.08
2016,1,3,13,45,613.0,168.5,2.7,15.0,510.0,575.54,462.0
2016,1,3,14,0,889.0,87.0,2.8,15.0,575.0,674.78,541.33
2016,1,3,14,15,878.5,85.5,2.8,15.0,548.5,672.6,540.07
2016,1,3,14,30,868.0,84.0,2.8,15.0,522.0,667.18,537.04
2016,1,3,14,45,854.5,81.0,2.85,15.0,488.5,655.02,529.1
2016,1,3,15,0,841.0,78.0,2.9,15.0,455.0,639.84,518.72
2016,1,3,15,15,818.5,75.0,2.65,14.5,415.5,616.12,501.29
2016,1,3,15,30,796.0,72.0,2.4,14.0,376.0,589.94,481.56
2016,1,3,15,45,768.5,67.0,2.15,14.0,332.0,556.26,454.65
2016,1,3,16,0,741.0,62.0,1.9,14.0,288.0,520.83,425.65
2016,1,3,16,15,692.0,57.0,1.7,13.0,240.5,471.89,386.65
2016,1,3,16,30,643.0,52.0,1.5,12.0,193.0,426.97,349.03
2016,1,3,16,45,571.0,44.0,1.35,11.0,146.0,364.1,295.43
2016,1,3,17,0,499.0,36.0,1.2,10.0,99.0,304.05,241.13
2016,1,3,17,15,351.5,24.5,1.2,9.5,59.0,208.75,141.13
2016,1,3,17,30,204.0,13.0,1.2,9.0,19.0,95.08,0.0
2016,1,3,17,45,102.0,6.5,1.25,8.5,9.5,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.4,1.5,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.9,0.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,1,4,7,45,240.5,13.0,3.35,1.5,35.5,10.89,0.0
2016,1,4,8,0,481.0,26.0,3.6,2.0,71.0,22.28,13.27
2016,1,4,8,15,577.0,33.5,3.5,2.5,119.0,27.67,19.51
2016,1,4,8,30,673.0,41.0,3.4,3.0,167.0,32.94,24.77
2016,1,4,8,45,729.0,45.5,3.35,4.0,217.0,35.31,27.1
2016,1,4,9,0,785.0,50.0,3.3,5.0,267.0,37.71,29.31
2016,1,4,9,15,820.5,53.5,3.35,6.0,314.5,39.22,30.59
2016,1,4,9,30,856.0,57.0,3.4,7.0,362.0,83.82,44.08
2016,1,4,9,45,880.5,59.5,3.45,8.0,405.0,134.22,73.18
2016,1,4,10,0,905.0,62.0,3.5,9.0,448.0,185.96,112.86
2016,1,4,10,15,921.0,64.0,3.45,9.5,485.0,236.73,157.05
2016,1,4,10,30,937.0,66.0,3.4,10.0,522.0,287.51,203.23
2016,1,4,10,45,948.5,67.5,3.35,10.5,552.0,336.34,248.32
2016,1,4,11,0,960.0,69.0,3.3,11.0,582.0,384.28,292.15
2016,1,4,11,15,967.0,70.0,3.25,11.0,604.5,428.97,333.15
2016,1,4,11,30,974.0,71.0,3.2,11.0,627.0,471.95,371.82
2016,1,4,11,45,975.0,73.0,3.15,11.5,641.0,511.26,405.94
2016,1,4,12,0,976.0,75.0,3.1,12.0,655.0,548.08,437.08
2016,1,4,12,15,977.5,75.5,3.05,12.0,660.5,581.07,465.25
2016,1,4,12,30,979.0,76.0,3.0,12.0,666.0,611.27,490.63
2016,1,4,12,45,977.0,76.0,2.95,12.5,663.0,636.07,510.45
2016,1,4,13,0,975.0,76.0,2.9,13.0,660.0,657.69,527.4
2016,1,4,13,15,971.0,75.5,2.9,13.0,648.5,674.31,541.45
2016,1,4,13,30,967.0,75.0,2.9,13.0,637.0,687.54,552.78
2016,1,4,13,45,959.0,74.5,2.9,13.0,617.0,694.81,559.51
2016,1,4,14,0,951.0,74.0,2.9,13.0,597.0,698.61,563.56
2016,1,4,14,15,940.5,72.5,2.85,13.0,569.5,696.25,562.71
2016,1,4,14,30,930.0,71.0,2.8,13.0,542.0,690.5,559.25
2016,1,4,14,45,912.5,70.0,2.8,13.0,507.0,677.51,550.43
2016,1,4,15,0,895.0,69.0,2.8,13.0,472.0,661.48,539.16
2016,1,4,15,15,873.5,66.5,2.6,12.5,431.5,642.44,525.32
2016,1,4,15,30,852.0,64.0,2.4,12.0,391.0,616.79,506.14
2016,1,4,15,45,819.5,60.5,2.2,11.5,345.0,580.94,478.48
2016,1,4,16,0,787.0,57.0,2.0,11.0,299.0,543.4,448.65
2016,1,4,16,15,739.0,52.5,1.8,10.0,250.0,494.63,409.51
2016,1,4,16,30,691.0,48.0,1.6,9.0,201.0,445.66,368.43
2016,1,4,16,45,611.5,41.0,1.45,8.0,152.5,378.14,310.57
2016,1,4,17,0,532.0,34.0,1.3,7.0,104.0,313.35,251.96
2016,1,4,17,15,384.5,24.0,1.3,6.5,62.5,218.73,153.43
2016,1,4,17,30,237.0,14.0,1.3,6.0,21.0,109.94,0.0
2016,1,4,17,45,118.5,7.0,1.35,5.5,10.5,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.95,2.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.9,1.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.75,1.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,5,7,45,174.0,15.5,2.75,1.5,31.5,12.34,0.0
2016,1,5,8,0,348.0,31.0,2.9,2.0,63.0,25.08,15.62
2016,1,5,8,15,447.5,41.0,2.95,2.5,108.0,31.99,23.43
2016,1,5,8,30,547.0,51.0,3.0,3.0,153.0,38.66,30.03
2016,1,5,8,45,606.5,57.5,3.05,3.5,200.5,41.99,33.33
2016,1,5,9,0,666.0,64.0,3.1,4.0,248.0,45.28,36.43
2016,1,5,9,15,705.5,69.0,3.0,4.0,293.5,47.26,38.28
2016,1,5,9,30,745.0,74.0,2.9,4.0,339.0,87.65,51.26
2016,1,5,9,45,548.0,119.5,2.85,4.5,327.0,142.21,95.32
2016,1,5,10,0,351.0,165.0,2.8,5.0,315.0,184.06,137.93
2016,1,5,10,15,592.0,126.5,2.75,5.5,404.5,217.56,156.66
2016,1,5,10,30,833.0,88.0,2.7,6.0,494.0,277.13,200.86
2016,1,5,10,45,845.5,90.0,2.65,6.5,523.0,322.72,243.04
2016,1,5,11,0,858.0,92.0,2.6,7.0,552.0,367.8,284.37
2016,1,5,11,15,866.0,93.5,2.6,7.5,573.5,410.0,322.68
2016,1,5,11,30,874.0,95.0,2.6,8.0,595.0,450.86,358.95
2016,1,5,11,45,891.0,91.0,2.65,8.5,611.0,490.52,393.4
2016,1,5,12,0,908.0,87.0,2.7,9.0,627.0,526.92,424.54
2016,1,5,12,15,909.0,87.0,2.65,9.5,632.5,557.33,449.97
2016,1,5,12,30,910.0,87.0,2.6,10.0,638.0,585.13,472.71
2016,1,5,12,45,908.0,87.0,2.6,10.5,635.0,608.48,491.66
2016,1,5,13,0,906.0,87.0,2.6,11.0,632.0,628.86,507.95
2016,1,5,13,15,901.5,86.5,2.55,11.0,620.5,644.17,520.8
2016,1,5,13,30,897.0,86.0,2.5,11.0,609.0,656.3,531.07
2016,1,5,13,45,884.5,86.5,2.45,11.5,589.0,661.21,534.7
2016,1,5,14,0,872.0,87.0,2.4,12.0,569.0,665.85,537.94
2016,1,5,14,15,717.5,121.5,2.35,12.0,506.0,610.57,495.0
2016,1,5,14,30,563.0,156.0,2.3,12.0,443.0,545.86,444.53
2016,1,5,14,45,391.5,176.5,2.3,12.0,370.0,458.06,375.14
2016,1,5,15,0,220.0,197.0,2.3,12.0,297.0,353.64,290.83
2016,1,5,15,15,206.5,183.0,2.15,11.5,270.5,330.92,273.74
2016,1,5,15,30,193.0,169.0,2.0,11.0,244.0,307.74,255.6
2016,1,5,15,45,179.5,150.0,1.9,11.0,213.5,278.16,231.58
2016,1,5,16,0,166.0,131.0,1.8,11.0,183.0,248.22,206.82
2016,1,5,16,15,149.5,111.0,1.7,10.5,152.0,215.06,179.16
2016,1,5,16,30,133.0,91.0,1.6,10.0,121.0,181.89,150.75
2016,1,5,16,45,104.5,70.5,1.5,9.5,90.5,141.92,115.78
2016,1,5,17,0,76.0,50.0,1.4,9.0,60.0,102.57,80.67
2016,1,5,17,15,38.0,31.0,1.5,8.5,36.0,61.69,40.97
2016,1,5,17,30,0.0,12.0,1.6,8.0,12.0,11.44,0.0
2016,1,5,17,45,0.0,6.0,1.75,8.0,6.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,7,45,93.5,18.5,2.0,5.5,27.0,14.67,0.0
2016,1,6,8,0,187.0,37.0,2.2,6.0,54.0,29.08,18.65
2016,1,6,8,15,282.0,52.0,2.2,6.0,95.5,40.11,30.35
2016,1,6,8,30,377.0,67.0,2.2,6.0,137.0,50.75,40.65
2016,1,6,8,45,434.0,78.5,2.25,6.5,181.0,58.23,47.75
2016,1,6,9,0,491.0,90.0,2.3,7.0,225.0,65.45,54.41
2016,1,6,9,15,535.5,97.5,2.3,7.5,268.5,70.65,59.05
2016,1,6,9,30,580.0,105.0,2.3,8.0,312.0,101.19,66.75
2016,1,6,9,45,611.0,111.0,2.35,8.5,352.0,141.53,90.65
2016,1,6,10,0,642.0,117.0,2.4,9.0,392.0,184.58,123.22
2016,1,6,10,15,321.0,104.5,2.4,9.0,242.0,146.52,106.35
2016,1,6,10,30,0.0,92.0,2.4,9.0,92.0,85.43,67.89
2016,1,6,10,45,0.0,103.5,2.45,9.5,103.5,95.9,76.58
2016,1,6,11,0,0.0,115.0,2.5,10.0,115.0,106.43,85.16
2016,1,6,11,15,0.0,137.5,2.55,10.5,137.5,126.92,102.02
2016,1,6,11,30,0.0,160.0,2.6,11.0,160.0,147.54,118.8
2016,1,6,11,45,0.0,156.5,2.7,11.5,156.5,144.8,116.17
2016,1,6,12,0,0.0,153.0,2.8,12.0,153.0,141.95,113.53
2016,1,6,12,15,0.0,133.5,2.85,12.0,133.5,124.22,98.82
2016,1,6,12,30,0.0,114.0,2.9,12.0,114.0,106.24,83.89
2016,1,6,12,45,0.0,110.0,2.95,12.0,110.0,102.58,80.86
2016,1,6,13,0,0.0,106.0,3.0,12.0,106.0,98.88,77.81
2016,1,6,13,15,0.0,93.5,3.0,12.0,93.5,87.16,68.05
2016,1,6,13,30,0.0,81.0,3.0,12.0,81.0,75.46,58.3
2016,1,6,13,45,0.0,70.5,3.0,12.0,70.5,65.64,50.11
2016,1,6,14,0,0.0,60.0,3.0,12.0,60.0,55.84,41.89
2016,1,6,14,15,0.0,46.5,2.9,12.0,46.5,43.24,31.28
2016,1,6,14,30,0.0,33.0,2.8,12.0,33.0,30.66,20.62
2016,1,6,14,45,0.0,35.0,2.75,12.0,35.0,32.52,22.26
2016,1,6,15,0,0.0,37.0,2.7,12.0,37.0,34.37,23.91
2016,1,6,15,15,0.0,33.5,2.55,12.0,33.5,31.11,21.17
2016,1,6,15,30,0.0,30.0,2.4,12.0,30.0,27.84,18.42
2016,1,6,15,45,0.0,26.0,2.25,12.0,26.0,24.12,15.25
2016,1,6,16,0,0.0,22.0,2.1,12.0,22.0,20.4,12.05
2016,1,6,16,15,0.0,18.5,1.85,11.5,18.5,17.15,9.25
2016,1,6,16,30,0.0,15.0,1.6,11.0,15.0,13.89,6.41
2016,1,6,16,45,0.0,11.0,1.35,11.0,11.0,10.18,3.11
2016,1,6,17,0,0.0,7.0,1.1,11.0,7.0,6.48,0.0
2016,1,6,17,15,0.0,4.0,1.0,11.0,4.0,3.7,0.0
2016,1,6,17,30,0.0,1.0,0.9,11.0,1.0,0.95,0.0
2016,1,6,17,45,0.0,0.5,0.8,11.0,0.5,0.48,0.0
2016,1,6,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,7,7,45,180.0,15.0,1.85,7.0,32.0,11.89,0.0
2016,1,7,8,0,360.0,30.0,1.9,7.0,64.0,24.15,14.46
2016,1,7,8,15,461.5,39.5,1.85,7.5,109.0,30.64,21.74
2016,1,7,8,30,563.0,49.0,1.8,8.0,154.0,36.91,27.85
2016,1,7,8,45,625.0,55.0,1.8,8.5,202.0,39.91,30.79
2016,1,7,9,0,687.0,61.0,1.8,9.0,250.0,42.88,33.55
2016,1,7,9,15,486.0,100.0,1.8,9.5,245.5,71.13,59.05
2016,1,7,9,30,285.0,139.0,1.8,10.0,241.0,117.75,88.26
2016,1,7,9,45,555.0,106.5,1.85,10.5,334.0,132.07,84.25
2016,1,7,10,0,825.0,74.0,1.9,11.0,427.0,178.56,109.04
2016,1,7,10,15,843.0,76.5,1.85,12.0,463.5,226.86,149.94
2016,1,7,10,30,861.0,79.0,1.8,13.0,500.0,275.61,192.82
2016,1,7,10,45,878.0,79.0,1.8,14.0,530.5,325.72,236.96
2016,1,7,11,0,895.0,79.0,1.8,15.0,561.0,371.53,277.05
2016,1,7,11,15,903.5,80.5,1.75,15.5,583.0,414.98,314.93
2016,1,7,11,30,912.0,82.0,1.7,16.0,605.0,457.01,350.62
2016,1,7,11,45,919.0,81.5,1.7,17.0,620.0,494.87,381.59
2016,1,7,12,0,926.0,81.0,1.7,18.0,635.0,530.74,410.04
2016,1,7,12,15,928.5,81.5,1.65,18.5,641.5,563.09,435.53
2016,1,7,12,30,931.0,82.0,1.6,19.0,648.0,592.87,458.39
2016,1,7,12,45,933.5,80.5,1.6,19.5,646.5,617.94,477.59
2016,1,7,13,0,936.0,79.0,1.6,20.0,645.0,640.13,494.29
2016,1,7,13,15,933.0,78.5,1.45,20.0,634.5,656.99,506.67
2016,1,7,13,30,930.0,78.0,1.3,20.0,624.0,670.62,516.39
2016,1,7,13,45,926.5,76.0,1.2,20.5,606.0,679.06,521.65
2016,1,7,14,0,923.0,74.0,1.1,21.0,588.0,684.16,524.4
2016,1,7,14,15,913.0,73.0,1.15,20.5,561.5,682.81,525.98
2016,1,7,14,30,903.0,72.0,1.2,20.0,535.0,678.16,525.2
2016,1,7,14,45,889.0,69.5,1.25,20.0,501.5,666.0,518.01
2016,1,7,15,0,875.0,67.0,1.3,20.0,468.0,650.77,508.48
2016,1,7,15,15,854.0,65.0,1.25,19.5,428.5,628.79,493.87
2016,1,7,15,30,833.0,63.0,1.2,19.0,389.0,608.56,480.07
2016,1,7,15,45,803.5,59.5,1.15,18.5,344.5,574.86,455.93
2016,1,7,16,0,774.0,56.0,1.1,18.0,300.0,539.42,429.7
2016,1,7,16,15,728.0,52.0,1.1,17.0,252.0,492.58,394.71
2016,1,7,16,30,682.0,48.0,1.1,16.0,204.0,445.47,357.66
2016,1,7,16,45,607.5,41.5,1.15,15.0,156.0,380.97,305.08
2016,1,7,17,0,533.0,35.0,1.2,14.0,108.0,318.88,251.4
2016,1,7,17,15,394.5,25.5,1.3,13.5,67.0,228.47,164.86
2016,1,7,17,30,256.0,16.0,1.4,13.0,26.0,138.75,0.0
2016,1,7,17,45,128.0,8.0,1.5,12.5,13.0,7.63,0.0
2016,1,7,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,8,7,45,14.0,16.0,2.2,8.5,17.5,14.61,0.0
2016,1,8,8,0,28.0,32.0,2.5,9.0,35.0,28.35,17.76
2016,1,8,8,15,47.5,52.0,2.4,9.5,60.0,44.79,34.03
2016,1,8,8,30,67.0,72.0,2.3,10.0,85.0,58.73,47.12
2016,1,8,8,45,77.0,92.5,2.2,10.5,111.0,74.05,61.17
2016,1,8,9,0,87.0,113.0,2.1,11.0,137.0,88.9,74.52
2016,1,8,9,15,96.0,131.5,2.35,12.0,162.5,102.04,85.92
2016,1,8,9,30,105.0,150.0,2.6,13.0,188.0,122.34,95.86
2016,1,8,9,45,182.5,165.0,2.9,14.0,239.5,150.14,113.67
2016,1,8,10,0,260.0,180.0,3.2,15.0,291.0,181.62,134.93
2016,1,8,10,15,171.0,198.0,3.35,15.5,273.5,198.66,152.71
2016,1,8,10,30,82.0,216.0,3.5,16.0,256.0,206.1,162.22
2016,1,8,10,45,136.0,232.5,3.7,16.5,303.5,239.16,187.39
2016,1,8,11,0,190.0,249.0,3.9,17.0,351.0,280.23,219.37
2016,1,8,11,15,123.0,250.5,3.95,17.5,317.5,268.13,211.12
2016,1,8,11,30,56.0,252.0,4.0,18.0,284.0,250.57,197.78
2016,1,8,11,45,28.0,139.5,4.05,18.5,155.5,141.96,110.82
2016,1,8,12,0,0.0,27.0,4.1,19.0,27.0,25.1,15.16
2016,1,8,12,15,175.0,146.5,4.05,19.0,253.5,230.52,183.34
2016,1,8,12,30,350.0,266.0,4.0,19.0,480.0,446.06,352.24
2016,1,8,12,45,340.0,269.5,4.0,19.5,476.5,456.62,359.58
2016,1,8,13,0,330.0,273.0,4.0,20.0,473.0,465.73,366.44
2016,1,8,13,15,307.0,270.0,3.85,20.0,454.0,459.08,361.64
2016,1,8,13,30,284.0,267.0,3.7,20.0,435.0,450.52,355.33
2016,1,8,13,45,142.0,184.5,3.6,20.0,268.5,276.28,219.58
2016,1,8,14,0,0.0,102.0,3.5,20.0,102.0,95.28,72.58
2016,1,8,14,15,74.5,169.5,3.35,19.5,208.0,215.4,171.82
2016,1,8,14,30,149.0,237.0,3.2,19.0,314.0,346.27,276.79
2016,1,8,14,45,322.5,195.5,3.1,19.0,348.0,426.38,342.56
2016,1,8,15,0,496.0,154.0,3.0,19.0,382.0,504.5,405.64
2016,1,8,15,15,461.0,145.5,2.7,18.5,343.5,471.11,379.97
2016,1,8,15,30,426.0,137.0,2.4,18.0,305.0,436.66,353.65
2016,1,8,15,45,538.0,108.0,2.1,18.0,295.0,468.11,379.19
2016,1,8,16,0,650.0,79.0,1.8,18.0,285.0,497.53,401.44
2016,1,8,16,15,599.5,72.0,1.6,17.0,239.0,447.62,362.11
2016,1,8,16,30,549.0,65.0,1.4,16.0,193.0,397.95,321.94
2016,1,8,16,45,482.0,54.5,1.25,15.5,148.0,336.65,270.49
2016,1,8,17,0,415.0,44.0,1.1,15.0,103.0,277.8,218.99
2016,1,8,17,15,207.5,34.0,1.1,14.5,63.5,160.22,116.05
2016,1,8,17,30,0.0,24.0,1.1,14.0,24.0,28.43,0.0
2016,1,8,17,45,0.0,12.0,1.15,13.5,12.0,11.44,0.0
2016,1,8,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,3.45,5.5,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,1,9,7,45,200.0,14.5,4.9,5.5,33.0,11.44,0.0
2016,1,9,8,0,400.0,29.0,5.2,6.0,66.0,23.22,13.7
2016,1,9,8,15,501.5,38.0,5.55,6.5,113.0,29.32,20.6
2016,1,9,8,30,603.0,47.0,5.9,7.0,160.0,35.21,26.37
2016,1,9,8,45,660.5,53.0,6.25,7.5,209.0,41.98,32.75
2016,1,9,9,0,718.0,59.0,6.6,8.0,258.0,45.37,35.9
2016,1,9,9,15,756.5,63.0,6.6,8.0,305.0,46.93,37.34
2016,1,9,9,30,795.0,67.0,6.6,8.0,352.0,82.36,45.12
2016,1,9,9,45,822.5,70.0,6.65,8.5,395.0,130.72,72.85
2016,1,9,10,0,850.0,73.0,6.7,9.0,438.0,181.01,111.52
2016,1,9,10,15,868.5,75.5,6.65,9.0,475.5,230.78,155.28
2016,1,9,10,30,887.0,78.0,6.6,9.0,513.0,281.03,201.73
2016,1,9,10,45,900.5,79.5,6.6,9.5,544.0,332.85,249.91
2016,1,9,11,0,914.0,81.0,6.6,10.0,575.0,380.02,293.9
2016,1,9,11,15,922.5,82.0,6.55,10.0,598.0,424.04,335.25
2016,1,9,11,30,931.0,83.0,6.5,10.0,621.0,466.59,374.59
2016,1,9,11,45,936.0,83.5,6.45,10.5,636.0,505.41,409.37
2016,1,9,12,0,941.0,84.0,6.4,11.0,651.0,542.09,441.52
2016,1,9,12,15,943.5,84.5,6.35,11.0,657.5,575.18,470.87
2016,1,9,12,30,946.0,85.0,6.3,11.0,664.0,605.65,497.54
2016,1,9,12,45,944.0,85.5,6.3,11.0,661.5,630.8,519.62
2016,1,9,13,0,942.0,86.0,6.3,11.0,659.0,652.87,538.93
2016,1,9,13,15,938.0,85.5,6.25,11.0,648.5,669.56,553.6
2016,1,9,13,30,934.0,85.0,6.2,11.0,638.0,682.95,565.48
2016,1,9,13,45,555.5,173.5,6.2,11.0,500.0,544.66,452.07
2016,1,9,14,0,177.0,262.0,6.2,11.0,362.0,382.94,316.13
2016,1,9,14,15,537.0,171.5,6.15,11.0,454.0,544.75,454.6
2016,1,9,14,30,897.0,81.0,6.1,11.0,546.0,687.44,574.13
2016,1,9,14,45,880.0,79.5,6.1,11.0,512.0,678.62,567.46
2016,1,9,15,0,863.0,78.0,6.1,11.0,478.0,663.11,556.01
2016,1,9,15,15,505.0,124.5,5.95,10.5,353.5,476.8,402.84
2016,1,9,15,30,147.0,171.0,5.8,10.0,229.0,281.8,236.97
2016,1,9,15,45,138.5,153.0,5.7,9.5,203.0,257.16,217.2
2016,1,9,16,0,130.0,135.0,5.6,9.0,177.0,232.17,196.43
2016,1,9,16,15,121.5,114.5,5.3,8.5,149.0,203.67,172.15
2016,1,9,16,30,113.0,94.0,5.0,8.0,121.0,174.81,146.96
2016,1,9,16,45,96.0,73.5,4.7,7.5,93.0,141.14,116.93
2016,1,9,17,0,79.0,53.0,4.4,7.0,65.0,107.45,86.3
2016,1,9,17,15,39.5,34.5,4.3,6.5,40.5,66.48,47.76
2016,1,9,17,30,0.0,16.0,4.2,6.0,16.0,15.21,0.0
2016,1,9,17,45,0.0,8.0,4.1,5.5,8.0,7.63,0.0
2016,1,9,18,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.85,4.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,3.35,3.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,3.05,3.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.15,1.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.15,0.5,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.3,-0.5,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.05,-1.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.95,-1.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.85,-1.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.1,-0.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,10,7,45,205.0,15.0,2.75,0.0,34.0,11.91,0.0
2016,1,10,8,0,410.0,30.0,3.1,0.0,68.0,24.19,14.97
2016,1,10,8,15,511.0,39.0,3.3,0.5,115.5,30.23,22.02
2016,1,10,8,30,612.0,48.0,3.5,1.0,163.0,36.08,27.89
2016,1,10,8,45,673.0,54.0,3.75,2.0,213.0,42.92,34.4
2016,1,10,9,0,734.0,60.0,4.0,3.0,263.0,46.28,37.5
2016,1,10,9,15,772.0,64.0,3.95,3.0,311.0,47.81,38.93
2016,1,10,9,30,810.0,68.0,3.9,3.0,359.0,83.68,46.81
2016,1,10,9,45,837.0,71.0,3.85,3.5,402.5,132.83,75.33
2016,1,10,10,0,864.0,74.0,3.8,4.0,446.0,183.87,115.01
2016,1,10,10,15,882.0,76.5,3.65,4.5,484.0,234.32,159.45
2016,1,10,10,30,900.0,79.0,3.5,5.0,522.0,285.2,206.25
2016,1,10,10,45,913.5,80.5,3.4,5.5,553.0,337.72,254.91
2016,1,10,11,0,927.0,82.0,3.3,6.0,584.0,385.58,299.16
2016,1,10,11,15,935.0,83.5,3.15,6.5,607.5,430.52,340.13
2016,1,10,11,30,943.0,85.0,3.0,7.0,631.0,473.94,378.68
2016,1,10,11,45,944.0,87.5,2.85,7.5,645.0,513.4,412.92
2016,1,10,12,0,945.0,90.0,2.7,8.0,659.0,550.47,444.13
2016,1,10,12,15,946.5,90.0,2.6,8.0,665.5,582.88,471.78
2016,1,10,12,30,948.0,90.0,2.5,8.0,672.0,612.6,496.65
2016,1,10,12,45,947.5,90.0,2.45,8.5,670.0,638.34,517.2
2016,1,10,13,0,947.0,90.0,2.4,9.0,668.0,661.06,534.95
2016,1,10,13,15,943.0,89.5,2.35,9.0,657.0,678.0,548.97
2016,1,10,13,30,939.0,89.0,2.3,9.0,646.0,691.64,560.3
2016,1,10,13,45,931.0,88.0,2.25,9.0,627.0,698.85,566.66
2016,1,10,14,0,923.0,87.0,2.2,9.0,608.0,702.63,570.38
2016,1,10,14,15,912.0,85.5,2.2,9.0,580.5,700.53,569.94
2016,1,10,14,30,901.0,84.0,2.2,9.0,553.0,698.76,569.62
2016,1,10,14,45,885.0,82.0,2.2,9.0,519.0,686.49,561.37
2016,1,10,15,0,869.0,80.0,2.2,9.0,485.0,671.1,550.69
2016,1,10,15,15,847.0,77.0,2.05,8.5,444.5,647.76,533.8
2016,1,10,15,30,825.0,74.0,1.9,8.0,404.0,621.8,514.56
2016,1,10,15,45,792.5,70.5,1.8,8.0,358.0,586.41,486.83
2016,1,10,16,0,760.0,67.0,1.7,8.0,312.0,549.27,457.05
2016,1,10,16,15,713.0,61.5,1.5,7.0,263.5,500.13,417.76
2016,1,10,16,30,666.0,56.0,1.3,6.0,215.0,454.78,379.79
2016,1,10,16,45,589.5,49.0,1.15,5.5,166.0,389.15,323.2
2016,1,10,17,0,513.0,42.0,1.0,5.0,117.0,326.23,266.57
2016,1,10,17,15,256.5,36.5,1.0,4.5,74.0,186.71,143.58
2016,1,10,17,30,0.0,31.0,1.0,4.0,31.0,41.03,0.0
2016,1,10,17,45,0.0,15.5,1.05,4.0,15.5,14.77,0.0
2016,1,10,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,11,7,45,185.0,15.0,1.85,0.5,32.0,11.9,0.0
2016,1,11,8,0,370.0,30.0,2.1,1.0,64.0,24.14,14.89
2016,1,11,8,15,471.5,39.5,1.95,1.5,110.5,30.62,22.31
2016,1,11,8,30,573.0,49.0,1.8,2.0,157.0,36.88,28.54
2016,1,11,8,45,632.0,56.0,1.7,3.0,205.5,40.7,32.24
2016,1,11,9,0,691.0,63.0,1.6,4.0,254.0,44.43,35.68
2016,1,11,9,15,730.0,67.5,1.55,4.5,301.0,50.7,41.41
2016,1,11,9,30,769.0,72.0,1.5,5.0,348.0,85.28,48.96
2016,1,11,9,45,793.5,76.0,1.5,6.0,390.5,132.98,76.42
2016,1,11,10,0,818.0,80.0,1.5,7.0,433.0,182.4,114.09
2016,1,11,10,15,837.0,83.0,1.4,7.5,470.5,231.33,156.08
2016,1,11,10,30,856.0,86.0,1.3,8.0,508.0,280.88,200.27
2016,1,11,10,45,640.5,148.0,1.2,8.5,474.5,311.43,235.69
2016,1,11,11,0,425.0,210.0,1.1,9.0,441.0,323.18,252.62
2016,1,11,11,15,383.5,229.5,1.0,9.0,444.5,347.16,274.18
2016,1,11,11,30,342.0,249.0,0.9,9.0,448.0,365.8,290.45
2016,1,11,11,45,373.5,248.5,0.8,9.5,470.5,396.39,314.44
2016,1,11,12,0,405.0,248.0,0.7,10.0,493.0,428.14,338.79
2016,1,11,12,15,354.0,263.0,0.75,10.0,478.5,432.07,342.79
2016,1,11,12,30,303.0,278.0,0.8,10.0,464.0,432.28,343.72
2016,1,11,12,45,255.5,284.0,0.85,10.5,441.0,422.7,336.37
2016,1,11,13,0,208.0,290.0,0.9,11.0,418.0,405.76,323.2
2016,1,11,13,15,314.0,265.0,0.9,11.0,454.0,459.47,366.42
2016,1,11,13,30,420.0,240.0,0.9,11.0,490.0,516.32,410.99
2016,1,11,13,45,393.0,238.0,0.95,11.5,467.0,499.95,398.38
2016,1,11,14,0,366.0,236.0,1.0,12.0,444.0,487.39,389.11
2016,1,11,14,15,361.0,225.5,0.95,12.0,422.5,478.72,383.2
2016,1,11,14,30,356.0,215.0,0.9,12.0,401.0,468.48,376.03
2016,1,11,14,45,590.5,150.5,0.85,12.0,437.0,565.84,453.72
