Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,15,0,825.0,86.0,0.8,12.0,473.0,650.85,519.08
2016,1,11,15,15,515.5,128.5,0.75,12.0,363.5,490.28,395.33
2016,1,11,15,30,206.0,171.0,0.7,12.0,254.0,319.55,260.22
2016,1,11,15,45,462.0,121.0,0.65,12.0,279.5,439.66,359.42
2016,1,11,16,0,718.0,71.0,0.6,12.0,305.0,533.69,432.14
2016,1,11,16,15,670.5,65.5,0.55,11.5,257.5,485.6,393.53
2016,1,11,16,30,623.0,60.0,0.5,11.0,210.0,437.48,354.97
2016,1,11,16,45,552.0,51.5,0.45,10.5,162.5,373.94,302.49
2016,1,11,17,0,481.0,43.0,0.4,10.0,115.0,312.91,249.72
2016,1,11,17,15,353.0,31.5,0.45,9.5,73.0,225.86,171.3
2016,1,11,17,30,225.0,20.0,0.5,9.0,31.0,135.6,6.28
2016,1,11,17,45,112.5,10.0,0.55,9.0,15.5,53.37,0.0
2016,1,11,18,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,12,7,45,202.5,14.5,2.2,4.0,33.0,11.43,0.0
2016,1,12,8,0,405.0,29.0,2.5,5.0,66.0,23.19,13.83
2016,1,12,8,15,504.5,37.5,2.4,5.5,113.0,28.83,20.31
2016,1,12,8,30,604.0,46.0,2.3,6.0,160.0,37.54,28.67
2016,1,12,8,45,664.5,52.0,2.25,7.0,209.5,40.98,31.97
2016,1,12,9,0,725.0,58.0,2.2,8.0,259.0,44.41,35.07
2016,1,12,9,15,763.0,62.0,2.15,9.0,306.5,46.0,36.39
2016,1,12,9,30,801.0,66.0,2.1,10.0,354.0,81.47,43.89
2016,1,12,9,45,828.0,69.0,2.05,11.0,397.5,130.29,71.31
2016,1,12,10,0,855.0,72.0,2.0,12.0,441.0,181.02,109.33
2016,1,12,10,15,873.0,74.0,1.85,12.5,479.0,230.74,151.59
2016,1,12,10,30,891.0,76.0,1.7,13.0,517.0,285.07,199.3
2016,1,12,10,45,904.0,77.5,1.6,14.0,548.0,333.11,241.81
2016,1,12,11,0,917.0,79.0,1.5,15.0,579.0,380.53,283.0
2016,1,12,11,15,925.5,80.5,1.35,15.0,602.0,425.39,322.07
2016,1,12,11,30,934.0,82.0,1.2,15.0,625.0,468.81,358.78
2016,1,12,11,45,940.5,82.0,1.1,15.5,640.5,508.26,390.81
2016,1,12,12,0,947.0,82.0,1.0,16.0,656.0,545.65,420.13
2016,1,12,12,15,949.0,82.0,0.95,16.0,663.0,578.47,446.28
2016,1,12,12,30,951.0,82.0,0.9,16.0,670.0,608.62,469.79
2016,1,12,12,45,950.5,82.0,0.85,16.5,668.0,634.53,488.74
2016,1,12,13,0,950.0,82.0,0.8,17.0,666.0,657.4,505.02
2016,1,12,13,15,946.5,81.5,0.75,17.0,656.0,674.77,517.99
2016,1,12,13,30,943.0,81.0,0.7,17.0,646.0,688.84,528.42
2016,1,12,13,45,936.5,80.0,0.65,17.0,627.0,697.11,534.63
2016,1,12,14,0,930.0,79.0,0.6,17.0,608.0,701.95,538.4
2016,1,12,14,15,920.0,77.5,0.55,17.0,581.5,700.55,537.77
2016,1,12,14,30,910.0,76.0,0.5,17.0,555.0,695.79,534.79
2016,1,12,14,45,894.5,74.5,0.45,17.0,521.0,684.13,526.93
2016,1,12,15,0,879.0,73.0,0.4,17.0,487.0,669.4,516.89
2016,1,12,15,15,858.0,70.5,0.35,16.5,447.0,651.26,505.13
2016,1,12,15,30,837.0,68.0,0.3,16.0,407.0,626.4,488.42
2016,1,12,15,45,807.0,64.5,0.3,16.0,362.0,592.35,464.41
2016,1,12,16,0,777.0,61.0,0.3,16.0,317.0,556.49,438.37
2016,1,12,16,15,733.0,56.5,0.45,15.0,268.5,509.82,406.22
2016,1,12,16,30,689.0,52.0,0.6,14.0,220.0,462.7,371.52
2016,1,12,16,45,618.0,45.5,0.75,13.5,171.0,399.01,320.7
2016,1,12,17,0,547.0,39.0,0.9,13.0,122.0,337.32,268.38
2016,1,12,17,15,421.0,29.0,1.0,12.0,78.5,255.48,194.5
2016,1,12,17,30,295.0,19.0,1.1,11.0,35.0,166.15,30.99
2016,1,12,17,45,147.5,9.5,1.2,10.5,17.5,66.89,0.0
2016,1,12,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,13,7,45,191.5,15.0,1.9,5.0,33.0,11.88,0.0
2016,1,13,8,0,383.0,30.0,2.2,6.0,66.0,24.12,14.57
2016,1,13,8,15,484.0,39.0,2.15,6.5,112.5,30.14,21.4
2016,1,13,8,30,585.0,48.0,2.1,7.0,159.0,35.96,27.12
2016,1,13,8,45,646.5,54.0,2.05,8.0,208.5,38.99,30.03
2016,1,13,9,0,708.0,60.0,2.0,9.0,258.0,46.11,36.49
2016,1,13,9,15,746.5,64.5,2.1,10.0,305.5,48.05,38.1
2016,1,13,9,30,785.0,69.0,2.2,11.0,353.0,83.39,45.73
2016,1,13,9,45,812.5,72.0,2.35,12.0,396.5,131.5,72.68
2016,1,13,10,0,840.0,75.0,2.5,13.0,440.0,181.61,110.17
2016,1,13,10,15,858.5,77.5,2.6,13.5,477.5,231.23,152.37
2016,1,13,10,30,877.0,80.0,2.7,14.0,515.0,281.38,196.92
2016,1,13,10,45,889.5,82.0,2.8,14.5,546.0,329.6,240.51
2016,1,13,11,0,902.0,84.0,2.9,15.0,577.0,380.52,285.75
2016,1,13,11,15,910.5,85.5,2.95,15.0,600.5,424.94,325.63
2016,1,13,11,30,919.0,87.0,3.0,15.0,624.0,467.93,363.56
2016,1,13,11,45,924.0,88.0,3.05,15.5,639.5,507.25,397.1
2016,1,13,12,0,929.0,89.0,3.1,16.0,655.0,544.49,428.14
2016,1,13,12,15,931.5,89.5,3.05,16.0,662.0,577.69,455.9
2016,1,13,12,30,934.0,90.0,3.0,16.0,669.0,608.32,481.1
2016,1,13,12,45,933.5,90.0,3.0,16.5,667.5,634.01,501.35
2016,1,13,13,0,933.0,90.0,3.0,17.0,666.0,656.72,518.95
2016,1,13,13,15,929.5,89.5,2.95,17.0,655.5,673.99,532.99
2016,1,13,13,30,926.0,89.0,2.9,17.0,645.0,688.01,544.44
2016,1,13,13,45,919.0,88.0,2.9,17.0,626.5,695.95,551.5
2016,1,13,14,0,912.0,87.0,2.9,17.0,608.0,700.52,556.03
2016,1,13,14,15,902.0,85.0,2.85,16.5,581.5,698.68,556.62
2016,1,13,14,30,892.0,83.0,2.8,16.0,555.0,697.2,557.32
2016,1,13,14,45,877.5,81.0,2.75,16.0,521.5,686.08,549.83
2016,1,13,15,0,863.0,79.0,2.7,16.0,488.0,671.85,539.95
2016,1,13,15,15,842.0,76.0,2.4,15.5,448.5,649.27,523.43
2016,1,13,15,30,821.0,73.0,2.1,15.0,409.0,624.06,504.56
2016,1,13,15,45,789.5,69.5,1.85,15.0,363.5,589.32,477.29
2016,1,13,16,0,758.0,66.0,1.6,15.0,318.0,552.81,448.08
2016,1,13,16,15,713.0,61.0,1.5,14.0,269.5,505.27,411.81
2016,1,13,16,30,668.0,56.0,1.4,13.0,221.0,457.3,373.6
2016,1,13,16,45,596.0,49.0,1.3,12.0,172.0,397.31,323.81
2016,1,13,17,0,524.0,42.0,1.2,11.0,123.0,335.99,270.66
2016,1,13,17,15,399.0,31.5,1.2,10.5,79.5,249.29,192.48
2016,1,13,17,30,274.0,21.0,1.2,10.0,36.0,160.92,47.86
2016,1,13,17,45,137.0,10.5,1.25,10.0,18.0,64.08,0.0
2016,1,13,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,14,7,45,8.0,16.0,1.5,9.0,17.0,14.63,0.0
2016,1,14,8,0,16.0,32.0,1.7,10.0,34.0,28.39,17.87
2016,1,14,8,15,35.5,52.5,1.65,10.5,58.5,45.22,34.33
2016,1,14,8,30,55.0,73.0,1.6,11.0,83.0,61.67,49.59
2016,1,14,8,45,67.5,93.5,1.6,11.5,110.0,77.74,64.24
2016,1,14,9,0,80.0,114.0,1.6,12.0,137.0,93.45,78.26
2016,1,14,9,15,89.5,133.0,1.8,13.0,162.5,107.84,90.66
2016,1,14,9,30,99.0,152.0,2.0,14.0,188.0,123.45,96.49
2016,1,14,9,45,49.5,124.5,2.25,15.0,142.5,112.71,87.52
2016,1,14,10,0,0.0,97.0,2.5,16.0,97.0,89.33,69.61
2016,1,14,10,15,0.0,105.5,2.65,16.5,105.5,97.15,75.83
2016,1,14,10,30,0.0,114.0,2.8,17.0,114.0,105.0,81.98
2016,1,14,10,45,103.0,183.0,3.0,17.5,239.5,190.09,148.16
2016,1,14,11,0,206.0,252.0,3.2,18.0,365.0,288.49,224.46
2016,1,14,11,15,115.5,241.0,3.3,18.0,305.0,257.67,202.15
2016,1,14,11,30,25.0,230.0,3.4,18.0,245.0,220.26,173.59
2016,1,14,11,45,448.5,166.0,3.5,18.5,439.5,358.53,281.82
2016,1,14,12,0,872.0,102.0,3.6,19.0,634.0,528.89,413.5
2016,1,14,12,15,874.0,102.5,3.65,19.0,641.0,560.87,439.69
2016,1,14,12,30,876.0,103.0,3.7,19.0,648.0,590.41,464.19
2016,1,14,12,45,872.0,104.0,3.75,19.0,645.5,614.42,484.11
2016,1,14,13,0,868.0,105.0,3.8,19.0,643.0,635.47,501.51
2016,1,14,13,15,568.0,191.5,3.8,19.0,541.5,552.16,436.67
2016,1,14,13,30,268.0,278.0,3.8,19.0,440.0,453.52,358.23
2016,1,14,13,45,556.5,190.0,3.8,19.0,513.5,566.87,450.53
2016,1,14,14,0,845.0,102.0,3.8,19.0,587.0,677.22,538.08
2016,1,14,14,15,834.0,100.0,3.65,19.0,561.5,674.94,536.31
2016,1,14,14,30,823.0,98.0,3.5,19.0,536.0,669.5,532.78
2016,1,14,14,45,814.0,93.5,3.4,19.0,504.5,659.6,526.14
2016,1,14,15,0,805.0,89.0,3.3,19.0,473.0,646.68,517.16
2016,1,14,15,15,783.5,85.5,3.15,18.5,434.5,623.79,501.2
2016,1,14,15,30,762.0,82.0,3.0,18.0,396.0,598.41,483.07
2016,1,14,15,45,737.0,76.5,2.85,18.0,353.0,566.36,458.54
2016,1,14,16,0,712.0,71.0,2.7,18.0,310.0,535.61,434.32
2016,1,14,16,15,666.5,65.5,2.45,17.0,263.0,488.57,397.85
2016,1,14,16,30,621.0,60.0,2.2,16.0,216.0,441.43,359.88
2016,1,14,16,45,553.5,52.0,2.0,15.5,168.5,379.91,308.28
2016,1,14,17,0,486.0,44.0,1.8,15.0,121.0,320.68,256.55
2016,1,14,17,15,365.0,33.0,1.8,14.5,79.0,236.13,181.41
2016,1,14,17,30,244.0,22.0,1.8,14.0,37.0,150.67,57.09
2016,1,14,17,45,122.0,11.0,1.8,14.0,18.5,58.95,0.0
2016,1,14,18,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,15,7,45,237.5,13.5,3.55,7.0,36.0,11.38,0.0
2016,1,15,8,0,475.0,27.0,3.9,8.0,72.0,23.25,13.77
2016,1,15,8,15,573.0,34.5,3.85,8.5,121.0,28.55,19.79
2016,1,15,8,30,671.0,42.0,3.8,9.0,170.0,33.74,24.87
2016,1,15,8,45,730.0,46.0,3.8,10.0,221.0,35.59,26.68
2016,1,15,9,0,789.0,50.0,3.8,11.0,272.0,37.53,28.41
2016,1,15,9,15,824.5,53.5,3.8,11.5,321.0,39.01,29.7
2016,1,15,9,30,860.0,57.0,3.8,12.0,370.0,82.33,42.49
2016,1,15,9,45,886.0,58.5,3.85,13.0,414.5,133.03,70.63
2016,1,15,10,0,912.0,60.0,3.9,14.0,459.0,185.25,109.82
2016,1,15,10,15,928.5,62.0,3.75,14.5,497.0,237.33,154.39
2016,1,15,10,30,945.0,64.0,3.6,15.0,535.0,289.55,201.05
2016,1,15,10,45,957.5,64.5,3.5,16.0,567.0,339.16,245.63
2016,1,15,11,0,970.0,65.0,3.4,17.0,599.0,387.99,288.85
2016,1,15,11,15,977.0,66.0,3.2,17.0,622.5,434.17,330.03
2016,1,15,11,30,984.0,67.0,3.0,17.0,646.0,478.66,368.75
2016,1,15,11,45,984.5,69.5,2.85,17.5,661.5,519.7,403.07
2016,1,15,12,0,985.0,72.0,2.7,18.0,677.0,558.22,434.28
2016,1,15,12,15,986.5,72.5,2.55,18.0,683.5,592.65,462.28
2016,1,15,12,30,988.0,73.0,2.4,18.0,690.0,624.29,487.41
2016,1,15,12,45,986.5,73.0,2.25,18.5,688.0,650.75,507.11
2016,1,15,13,0,985.0,73.0,2.1,19.0,686.0,674.01,523.87
2016,1,15,13,15,981.5,72.5,1.95,19.0,675.5,692.21,537.49
2016,1,15,13,30,978.0,72.0,1.8,19.0,665.0,706.98,548.32
2016,1,15,13,45,970.5,71.5,1.65,19.0,646.0,715.67,554.52
2016,1,15,14,0,963.0,71.0,1.5,19.0,627.0,720.81,558.01
2016,1,15,14,15,953.0,69.5,1.35,19.0,600.0,719.66,556.66
2016,1,15,14,30,943.0,68.0,1.2,19.0,573.0,715.01,552.8
2016,1,15,14,45,927.0,67.5,1.1,19.0,538.5,704.1,545.13
2016,1,15,15,0,911.0,67.0,1.0,19.0,504.0,690.02,535.32
2016,1,15,15,15,891.5,64.5,0.85,18.5,463.5,668.3,520.2
2016,1,15,15,30,872.0,62.0,0.7,18.0,423.0,643.85,502.76
2016,1,15,15,45,841.0,60.0,0.6,18.0,377.5,614.73,481.0
2016,1,15,16,0,810.0,58.0,0.5,18.0,332.0,579.36,454.28
2016,1,15,16,15,768.0,53.5,0.35,17.5,282.5,532.95,418.97
2016,1,15,16,30,726.0,49.0,0.2,17.0,233.0,485.94,382.01
2016,1,15,16,45,656.5,43.5,0.1,17.0,183.0,422.81,331.15
2016,1,15,17,0,587.0,38.0,0.0,17.0,133.0,361.6,279.89
2016,1,15,17,15,466.0,29.0,0.15,16.5,87.5,275.07,206.77
2016,1,15,17,30,345.0,20.0,0.3,16.0,42.0,189.72,84.83
2016,1,15,17,45,172.5,10.0,0.5,15.5,21.0,78.51,0.0
2016,1,15,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,16,7,45,0.0,9.5,1.8,7.5,9.5,8.8,0.0
2016,1,16,8,0,0.0,19.0,2.1,8.0,19.0,17.62,9.13
2016,1,16,8,15,0.0,34.5,2.35,8.0,34.5,32.03,22.98
2016,1,16,8,30,0.0,50.0,2.6,8.0,50.0,45.8,35.91
2016,1,16,8,45,0.0,65.5,2.85,8.5,65.5,59.41,48.48
2016,1,16,9,0,0.0,81.0,3.1,9.0,81.0,72.87,60.71
2016,1,16,9,15,0.0,97.0,3.05,9.5,97.0,86.57,72.92
2016,1,16,9,30,0.0,113.0,3.0,10.0,113.0,100.71,81.35
2016,1,16,9,45,34.0,149.5,3.0,10.5,164.5,129.89,104.3
2016,1,16,10,0,68.0,186.0,3.0,11.0,216.0,166.59,132.94
2016,1,16,10,15,36.5,177.5,2.95,11.0,194.0,160.81,129.27
2016,1,16,10,30,5.0,169.0,2.9,11.0,172.0,153.58,124.3
2016,1,16,10,45,7.0,180.0,2.9,11.5,184.5,164.94,133.22
2016,1,16,11,0,9.0,191.0,2.9,12.0,197.0,176.51,142.24
2016,1,16,11,15,22.5,217.0,2.8,12.0,231.0,205.74,165.78
2016,1,16,11,30,36.0,243.0,2.7,12.0,265.0,234.69,188.98
2016,1,16,11,45,19.5,212.5,2.6,12.5,225.0,204.29,163.97
2016,1,16,12,0,3.0,182.0,2.5,13.0,185.0,169.93,135.68
2016,1,16,12,15,40.0,235.5,2.2,13.0,261.0,240.07,192.6
2016,1,16,12,30,77.0,289.0,1.9,13.0,337.0,313.36,250.63
2016,1,16,12,45,130.5,294.5,1.6,13.5,376.0,357.78,284.86
2016,1,16,13,0,184.0,300.0,1.3,14.0,415.0,402.15,318.44
2016,1,16,13,15,332.5,265.0,1.55,14.0,469.0,473.42,376.12
2016,1,16,13,30,481.0,230.0,1.8,14.0,523.0,549.46,436.89
2016,1,16,13,45,689.5,159.5,2.1,14.5,566.5,629.04,500.63
2016,1,16,14,0,898.0,89.0,2.4,15.0,610.0,699.14,557.04
2016,1,16,14,15,888.5,87.5,2.9,15.0,584.5,701.76,562.03
2016,1,16,14,30,879.0,86.0,3.4,15.0,559.0,697.98,562.44
2016,1,16,14,45,857.0,86.5,3.95,15.0,524.5,684.79,555.38
2016,1,16,15,0,835.0,87.0,4.5,15.0,490.0,668.6,546.05
2016,1,16,15,15,813.0,84.0,4.75,14.5,450.5,645.7,531.25
2016,1,16,15,30,791.0,81.0,5.0,14.0,411.0,620.22,513.88
2016,1,16,15,45,735.0,82.5,5.3,13.5,363.5,579.06,483.05
2016,1,16,16,0,679.0,84.0,5.6,13.0,316.0,534.65,448.56
2016,1,16,16,15,631.0,78.0,5.85,12.0,268.5,486.02,410.22
2016,1,16,16,30,583.0,72.0,6.1,11.0,221.0,437.27,370.01
2016,1,16,16,45,494.5,64.0,6.45,10.5,172.0,364.74,307.39
2016,1,16,17,0,406.0,56.0,6.8,10.0,123.0,295.16,245.24
2016,1,16,17,15,293.5,41.5,6.8,9.0,81.0,213.75,171.03
2016,1,16,17,30,181.0,27.0,6.8,8.0,39.0,132.63,69.43
2016,1,16,17,45,90.5,13.5,6.8,7.5,19.5,49.32,0.0
2016,1,16,18,0,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,6.55,6.5,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,6.3,6.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,6.05,5.5,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,5.8,5.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,5.55,4.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,5.3,4.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,5.1,4.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,4.2,3.5,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,3.55,2.5,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,2.15,1.5,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,17,7,45,223.0,14.0,1.5,1.5,35.5,10.91,0.0
2016,1,17,8,0,446.0,28.0,1.7,2.0,71.0,24.19,15.12
2016,1,17,8,15,542.5,36.0,1.7,3.0,119.0,29.9,21.57
2016,1,17,8,30,639.0,44.0,1.7,4.0,167.0,35.48,27.06
2016,1,17,8,45,696.5,49.0,1.7,5.0,217.0,38.11,29.62
2016,1,17,9,0,754.0,54.0,1.7,6.0,267.0,40.75,32.02
2016,1,17,9,15,790.0,57.5,1.65,6.5,315.0,42.08,33.17
2016,1,17,9,30,826.0,61.0,1.6,7.0,363.0,79.5,41.41
2016,1,17,9,45,847.0,64.5,1.6,7.5,406.5,129.86,70.75
2016,1,17,10,0,868.0,68.0,1.6,8.0,450.0,186.45,114.84
2016,1,17,10,15,885.0,70.5,1.55,8.5,488.0,237.2,158.68
2016,1,17,10,30,902.0,73.0,1.5,9.0,526.0,288.22,204.51
2016,1,17,10,45,911.0,75.5,1.45,9.5,557.0,336.91,248.83
2016,1,17,11,0,920.0,78.0,1.4,10.0,588.0,384.66,291.63
2016,1,17,11,15,928.0,79.5,1.4,10.0,611.5,429.96,332.17
2016,1,17,11,30,936.0,81.0,1.4,10.0,635.0,473.78,370.53
2016,1,17,11,45,936.5,83.5,1.45,10.5,649.5,513.4,404.21
2016,1,17,12,0,937.0,86.0,1.5,11.0,664.0,550.62,435.08
2016,1,17,12,15,938.5,86.0,1.5,11.0,671.5,583.44,462.4
2016,1,17,12,30,940.0,86.0,1.5,11.0,679.0,613.59,487.11
2016,1,17,12,45,936.0,87.5,1.5,11.5,676.5,639.21,506.99
2016,1,17,13,0,932.0,89.0,1.5,12.0,674.0,661.7,524.12
2016,1,17,13,15,823.0,119.0,1.55,12.0,630.0,645.88,512.93
2016,1,17,13,30,714.0,149.0,1.6,12.0,586.0,623.36,496.61
2016,1,17,13,45,677.0,155.0,1.7,12.0,560.5,617.79,493.98
2016,1,17,14,0,640.0,161.0,1.8,12.0,535.0,608.93,488.54
2016,1,17,14,15,764.5,122.5,1.85,12.0,549.5,659.65,529.81
2016,1,17,14,30,889.0,84.0,1.9,12.0,564.0,704.69,566.15
2016,1,17,14,45,869.5,83.0,2.0,12.0,530.0,691.5,557.61
2016,1,17,15,0,850.0,82.0,2.1,12.0,496.0,675.25,547.12
2016,1,17,15,15,716.5,99.0,2.0,11.5,428.5,603.36,492.61
2016,1,17,15,30,583.0,116.0,1.9,11.0,361.0,528.95,435.29
2016,1,17,15,45,549.5,111.0,1.85,11.0,322.0,494.99,409.29
2016,1,17,16,0,516.0,106.0,1.8,11.0,283.0,456.75,379.06
2016,1,17,16,15,488.5,93.0,1.6,10.5,241.5,416.3,346.59
2016,1,17,16,30,461.0,80.0,1.4,10.0,200.0,375.37,312.62
2016,1,17,16,45,409.0,67.5,1.2,9.5,157.5,321.69,266.83
2016,1,17,17,0,357.0,55.0,1.0,9.0,115.0,269.99,221.12
2016,1,17,17,15,274.5,40.0,1.0,8.5,76.5,202.99,161.01
2016,1,17,17,30,192.0,25.0,1.0,8.0,38.0,135.57,77.14
2016,1,17,17,45,96.0,12.5,1.0,7.5,19.0,50.85,0.0
2016,1,17,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,0.75,2.5,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,1.95,1.5,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,18,7,45,184.5,16.0,2.65,3.0,33.5,12.71,0.0
2016,1,18,8,0,369.0,32.0,3.0,4.0,67.0,25.85,16.42
2016,1,18,8,15,469.5,41.5,2.85,4.5,114.5,32.2,23.5
2016,1,18,8,30,570.0,51.0,2.7,5.0,162.0,38.35,29.56
2016,1,18,8,45,631.0,57.5,2.55,6.0,211.5,41.65,32.72
2016,1,18,9,0,692.0,64.0,2.4,7.0,261.0,44.89,35.66
2016,1,18,9,15,732.0,68.5,2.3,7.5,309.0,51.16,41.32
2016,1,18,9,30,772.0,73.0,2.2,8.0,357.0,87.65,49.54
2016,1,18,9,45,798.0,77.0,2.1,9.0,401.0,136.2,77.76
2016,1,18,10,0,824.0,81.0,2.0,10.0,445.0,186.67,116.23
2016,1,18,10,15,843.5,83.5,1.9,10.0,483.5,236.2,158.94
2016,1,18,10,30,863.0,86.0,1.8,10.0,522.0,286.42,204.05
2016,1,18,10,45,876.0,88.5,1.75,10.5,553.5,335.14,248.06
2016,1,18,11,0,889.0,91.0,1.7,11.0,585.0,383.43,291.03
2016,1,18,11,15,898.5,92.5,1.6,11.5,609.5,428.77,330.54
2016,1,18,11,30,908.0,94.0,1.5,12.0,634.0,475.02,369.42
2016,1,18,11,45,918.0,93.0,1.45,12.5,651.0,515.02,402.54
2016,1,18,12,0,928.0,92.0,1.4,13.0,668.0,553.27,433.32
2016,1,18,12,15,931.0,92.5,1.25,13.0,676.0,587.26,460.13
2016,1,18,12,30,934.0,93.0,1.1,13.0,684.0,618.72,484.12
2016,1,18,12,45,934.5,92.5,1.0,13.5,683.0,645.04,503.13
2016,1,18,13,0,935.0,92.0,0.9,14.0,682.0,668.4,519.39
2016,1,18,13,15,932.0,91.5,0.85,14.0,672.5,686.5,532.97
2016,1,18,13,30,929.0,91.0,0.8,14.0,663.0,701.35,544.03
2016,1,18,13,45,922.5,90.0,0.8,14.0,644.5,710.07,551.28
2016,1,18,14,0,916.0,89.0,0.8,14.0,626.0,715.39,556.12
2016,1,18,14,15,906.5,87.5,0.85,14.0,600.0,714.79,557.42
2016,1,18,14,30,897.0,86.0,0.9,14.0,574.0,714.63,558.93
2016,1,18,14,45,885.5,83.0,1.0,14.0,541.0,704.65,554.1
2016,1,18,15,0,874.0,80.0,1.1,14.0,508.0,691.45,546.85
2016,1,18,15,15,854.0,77.5,1.1,14.0,468.0,670.08,532.32
2016,1,18,15,30,834.0,75.0,1.1,14.0,428.0,645.99,515.57
2016,1,18,15,45,804.5,71.5,1.15,14.0,382.5,612.18,491.61
2016,1,18,16,0,775.0,68.0,1.2,14.0,337.0,576.45,465.47
2016,1,18,16,15,732.5,63.0,1.15,13.0,288.0,529.62,430.72
2016,1,18,16,30,690.0,58.0,1.1,12.0,239.0,482.16,393.92
2016,1,18,16,45,623.0,51.5,1.05,11.0,189.0,423.77,346.41
2016,1,18,17,0,556.0,45.0,1.0,10.0,139.0,363.78,295.26
2016,1,18,17,15,440.0,35.0,1.05,9.5,93.5,278.88,220.82
2016,1,18,17,30,324.0,25.0,1.1,9.0,48.0,196.77,120.66
2016,1,18,17,45,162.0,12.5,1.2,8.5,24.0,78.07,0.0
2016,1,18,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,19,7,45,154.5,17.5,2.3,6.5,32.5,14.09,0.0
2016,1,19,8,0,309.0,35.0,2.3,7.0,65.0,28.7,18.69
2016,1,19,8,15,410.5,46.0,2.35,7.5,111.0,36.29,26.87
2016,1,19,8,30,512.0,57.0,2.4,8.0,157.0,43.59,33.94
2016,1,19,8,45,342.0,85.5,2.45,8.5,160.0,63.08,51.83
2016,1,19,9,0,172.0,114.0,2.5,9.0,163.0,90.09,76.22
2016,1,19,9,15,448.0,97.5,2.95,10.0,256.0,68.69,56.69
2016,1,19,9,30,724.0,81.0,3.4,11.0,349.0,87.78,50.12
2016,1,19,9,45,759.5,83.0,3.9,12.0,393.0,138.21,80.22
2016,1,19,10,0,795.0,85.0,4.4,13.0,437.0,186.48,116.5
2016,1,19,10,15,541.0,151.0,4.75,13.5,400.0,228.93,164.15
2016,1,19,10,30,287.0,217.0,5.1,14.0,363.0,251.91,194.29
2016,1,19,10,45,297.0,230.0,5.45,15.0,389.0,282.99,220.28
2016,1,19,11,0,307.0,243.0,5.8,16.0,415.0,314.64,246.54
2016,1,19,11,15,328.0,250.0,5.85,16.5,440.5,345.98,272.45
2016,1,19,11,30,349.0,257.0,5.9,17.0,466.0,378.39,299.03
2016,1,19,11,45,341.5,268.0,5.95,17.5,476.5,402.0,318.48
2016,1,19,12,0,334.0,279.0,6.0,18.0,487.0,424.43,336.6
2016,1,19,12,15,341.5,279.0,5.95,18.0,494.0,443.68,352.63
2016,1,19,12,30,349.0,279.0,5.9,18.0,501.0,462.33,368.07
2016,1,19,12,45,411.0,261.5,5.9,18.5,522.5,495.8,394.95
2016,1,19,13,0,473.0,244.0,5.9,19.0,544.0,534.91,426.0
2016,1,19,13,15,438.0,250.0,5.7,19.0,525.0,532.45,424.07
2016,1,19,13,30,403.0,256.0,5.5,19.0,506.0,521.69,415.83
2016,1,19,13,45,455.0,233.0,5.35,19.0,507.5,548.76,438.11
2016,1,19,14,0,507.0,210.0,5.2,19.0,509.0,569.0,455.09
2016,1,19,14,15,664.0,157.0,5.0,19.0,531.0,631.42,505.75
2016,1,19,14,30,821.0,104.0,4.8,19.0,553.0,684.82,548.93
2016,1,19,14,45,608.5,147.0,4.65,19.0,469.5,590.07,474.21
2016,1,19,15,0,396.0,190.0,4.5,19.0,386.0,479.15,386.34
2016,1,19,15,15,223.5,183.0,4.15,18.5,292.0,356.2,288.39
2016,1,19,15,30,51.0,176.0,3.8,18.0,198.0,217.1,174.6
2016,1,19,15,45,340.5,135.5,3.5,18.0,257.0,377.21,309.39
2016,1,19,16,0,630.0,95.0,3.2,18.0,316.0,522.52,425.95
2016,1,19,16,15,582.5,87.5,2.9,17.0,269.5,473.14,386.77
2016,1,19,16,30,535.0,80.0,2.6,16.0,223.0,423.66,347.2
2016,1,19,16,45,467.0,69.5,2.3,15.5,175.5,360.17,294.26
2016,1,19,17,0,399.0,59.0,2.0,15.0,128.0,298.91,241.46
2016,1,19,17,15,291.5,44.5,2.0,14.5,85.5,218.78,171.83
2016,1,19,17,30,184.0,30.0,2.0,14.0,43.0,142.49,89.74
2016,1,19,17,45,92.0,15.0,2.0,14.0,21.5,52.13,0.0
2016,1,19,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,20,7,45,119.5,19.5,3.65,5.5,31.0,15.44,0.0
2016,1,20,8,0,239.0,39.0,3.7,6.0,62.0,30.62,20.46
2016,1,20,8,15,337.5,52.5,3.65,6.0,107.0,40.37,30.7
2016,1,20,8,30,436.0,66.0,3.6,6.0,152.0,49.77,39.83
2016,1,20,8,45,227.0,86.5,3.55,6.5,132.0,67.1,55.89
2016,1,20,9,0,18.0,107.0,3.5,7.0,112.0,92.8,79.27
2016,1,20,9,15,342.0,101.5,3.35,7.5,228.0,71.22,59.53
2016,1,20,9,30,666.0,96.0,3.2,8.0,344.0,97.86,60.78
2016,1,20,9,45,703.0,99.5,3.1,8.5,388.0,142.13,86.87
2016,1,20,10,0,740.0,103.0,3.0,9.0,432.0,189.65,123.13
2016,1,20,10,15,761.0,106.5,2.75,9.5,469.5,236.87,163.66
2016,1,20,10,30,782.0,110.0,2.5,10.0,507.0,285.11,206.51
2016,1,20,10,45,401.0,163.0,2.3,10.5,367.0,256.66,198.12
2016,1,20,11,0,20.0,216.0,2.1,11.0,227.0,201.91,162.8
2016,1,20,11,15,21.5,224.0,1.85,11.5,236.5,211.65,170.31
2016,1,20,11,30,23.0,232.0,1.6,12.0,246.0,221.46,177.6
2016,1,20,11,45,29.0,245.0,1.35,12.5,263.0,237.03,189.39
2016,1,20,12,0,35.0,258.0,1.1,13.0,280.0,254.81,202.74
2016,1,20,12,15,65.5,279.0,1.1,13.0,321.0,293.58,233.37
2016,1,20,12,30,96.0,300.0,1.1,13.0,362.0,334.7,265.54
2016,1,20,12,45,92.0,301.5,1.1,13.5,360.5,339.15,268.41
2016,1,20,13,0,88.0,303.0,1.1,14.0,359.0,343.17,271.16
2016,1,20,13,15,50.0,259.5,1.35,14.0,291.5,281.1,223.27
2016,1,20,13,30,12.0,216.0,1.6,14.0,224.0,211.73,168.4
2016,1,20,13,45,11.0,210.0,1.85,14.5,217.0,206.25,164.25
2016,1,20,14,0,10.0,204.0,2.1,15.0,210.0,200.69,159.81
2016,1,20,14,15,46.5,226.0,2.1,15.0,252.0,255.87,205.19
2016,1,20,14,30,83.0,248.0,2.1,15.0,294.0,307.09,246.79
2016,1,20,14,45,71.5,230.5,2.15,15.0,268.0,283.35,228.11
2016,1,20,15,0,60.0,213.0,2.2,15.0,242.0,259.16,209.2
2016,1,20,15,15,379.5,160.0,2.1,14.5,325.0,445.93,364.72
2016,1,20,15,30,699.0,107.0,2.0,14.0,408.0,600.93,488.43
2016,1,20,15,45,660.0,103.0,1.9,14.0,363.0,562.73,457.84
2016,1,20,16,0,621.0,99.0,1.8,14.0,318.0,523.23,427.19
2016,1,20,16,15,573.0,91.0,1.55,13.5,271.0,473.03,387.57
2016,1,20,16,30,525.0,83.0,1.3,13.0,224.0,422.76,346.75
2016,1,20,16,45,449.5,73.0,1.05,13.0,176.5,354.5,289.63
2016,1,20,17,0,374.0,63.0,0.8,13.0,129.0,292.2,235.84
2016,1,20,17,15,270.5,47.0,0.8,12.5,86.5,212.66,167.57
2016,1,20,17,30,167.0,31.0,0.8,12.0,44.0,137.76,90.61
2016,1,20,17,45,83.5,15.5,0.85,11.5,22.0,49.36,0.0
2016,1,20,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,21,7,45,166.0,16.5,3.85,12.5,33.5,13.07,0.0
2016,1,21,8,0,332.0,33.0,4.0,13.0,67.0,26.6,16.55
2016,1,21,8,15,432.0,43.5,4.1,13.5,113.0,33.8,24.02
2016,1,21,8,30,532.0,54.0,4.2,14.0,159.0,40.73,30.57
2016,1,21,8,45,596.0,60.0,4.3,14.5,208.0,43.46,33.18
2016,1,21,9,0,660.0,66.0,4.4,15.0,257.0,46.19,35.64
2016,1,21,9,15,702.0,71.0,4.55,15.0,305.5,48.04,37.27
2016,1,21,9,30,744.0,76.0,4.7,15.0,354.0,90.64,50.68
2016,1,21,9,45,778.0,78.5,4.9,15.5,399.0,137.5,77.62
2016,1,21,10,0,812.0,81.0,5.1,16.0,444.0,187.17,115.12
2016,1,21,10,15,833.0,84.0,5.35,16.0,483.5,237.13,158.03
2016,1,21,10,30,854.0,87.0,5.6,16.0,523.0,287.97,203.69
2016,1,21,10,45,870.0,88.5,5.95,16.0,556.0,336.6,248.41
2016,1,21,11,0,886.0,90.0,6.3,16.0,589.0,385.07,292.87
2016,1,21,11,15,895.0,91.5,6.65,16.0,613.5,430.4,334.44
2016,1,21,11,30,904.0,93.0,7.0,16.0,638.0,476.68,376.05
2016,1,21,11,45,910.0,94.0,7.35,16.0,654.5,516.8,412.16
2016,1,21,12,0,916.0,95.0,7.7,16.0,671.0,554.97,446.09
2016,1,21,12,15,917.0,95.5,7.9,15.5,678.0,587.84,476.01
2016,1,21,12,30,918.0,96.0,8.1,15.0,685.0,618.09,503.49
2016,1,21,12,45,913.5,97.5,8.35,15.0,683.0,643.3,525.77
2016,1,21,13,0,909.0,99.0,8.6,15.0,681.0,665.42,545.32
2016,1,21,13,15,905.5,98.5,8.65,15.0,671.0,683.03,560.82
2016,1,21,13,30,902.0,98.0,8.7,15.0,661.0,697.44,573.64
2016,1,21,13,45,894.5,97.0,8.8,15.0,643.0,708.29,583.56
2016,1,21,14,0,887.0,96.0,8.9,15.0,625.0,713.37,588.94
2016,1,21,14,15,877.5,94.5,8.65,14.5,599.5,713.2,590.59
2016,1,21,14,30,868.0,93.0,8.4,14.0,574.0,709.72,589.57
2016,1,21,14,45,855.0,90.5,8.2,14.0,541.5,699.48,582.15
2016,1,21,15,0,842.0,88.0,8.0,14.0,509.0,686.12,572.17
2016,1,21,15,15,823.0,85.0,7.6,14.0,470.0,665.17,555.59
2016,1,21,15,30,804.0,82.0,7.2,14.0,431.0,641.53,536.66
2016,1,21,15,45,782.0,77.0,6.8,14.0,387.5,611.2,512.1
2016,1,21,16,0,760.0,72.0,6.4,14.0,344.0,578.73,485.34
2016,1,21,16,15,720.0,67.0,6.1,13.0,295.5,533.43,449.27
2016,1,21,16,30,680.0,62.0,5.8,12.0,247.0,491.32,414.36
2016,1,21,16,45,628.0,54.0,5.55,11.5,198.0,435.44,365.94
2016,1,21,17,0,576.0,46.0,5.3,11.0,149.0,380.7,316.43
2016,1,21,17,15,466.5,36.0,5.2,10.5,102.0,297.17,240.93
2016,1,21,17,30,357.0,26.0,5.1,10.0,55.0,219.61,153.9
2016,1,21,17,45,178.5,13.0,5.05,9.5,27.5,86.86,0.0
2016,1,21,18,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,4.8,8.5,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,4.3,7.5,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,4.35,6.5,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,4.25,6.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,3.85,5.5,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
