Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,7,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,1,7,45,204.0,18.5,1.7,12.0,43.0,14.29,3.3
2016,2,1,8,0,408.0,37.0,1.9,13.0,86.0,29.38,19.7
2016,2,1,8,15,501.5,46.0,2.15,13.5,136.0,35.04,25.38
2016,2,1,8,30,595.0,55.0,2.4,14.0,186.0,40.52,30.55
2016,2,1,8,45,654.0,61.0,2.65,15.0,238.0,43.24,33.0
2016,2,1,9,0,713.0,67.0,2.9,16.0,290.0,45.92,35.26
2016,2,1,9,15,358.0,102.5,3.1,16.5,214.5,72.81,58.84
2016,2,1,9,30,3.0,138.0,3.3,17.0,139.0,121.61,96.29
2016,2,1,9,45,5.5,153.0,3.55,18.0,155.5,136.02,107.31
2016,2,1,10,0,8.0,168.0,3.8,19.0,172.0,150.71,118.46
2016,2,1,10,15,85.5,210.0,3.95,19.0,256.0,198.76,154.07
2016,2,1,10,30,163.0,252.0,4.1,19.0,340.0,255.9,197.5
2016,2,1,10,45,164.0,266.5,4.3,19.5,360.0,279.89,216.81
2016,2,1,11,0,165.0,281.0,4.5,20.0,380.0,303.82,235.99
2016,2,1,11,15,235.5,285.0,4.6,20.5,432.0,347.68,269.8
2016,2,1,11,30,306.0,289.0,4.7,21.0,484.0,395.87,307.17
2016,2,1,11,45,205.0,303.0,4.85,21.5,435.0,375.16,291.68
2016,2,1,12,0,104.0,317.0,5.0,22.0,386.0,345.02,268.03
2016,2,1,12,15,510.0,209.0,5.15,22.0,554.0,487.03,381.6
2016,2,1,12,30,916.0,101.0,5.3,22.0,722.0,647.59,507.69
2016,2,1,12,45,913.5,102.0,5.45,22.0,721.0,674.29,529.2
2016,2,1,13,0,911.0,103.0,5.6,22.0,720.0,697.95,548.73
2016,2,1,13,15,907.0,102.5,5.75,22.0,710.5,716.0,563.95
2016,2,1,13,30,903.0,102.0,5.9,22.0,701.0,730.79,576.65
2016,2,1,13,45,895.0,102.0,6.1,22.5,682.5,740.0,583.71
2016,2,1,14,0,887.0,102.0,6.3,23.0,664.0,749.43,590.85
2016,2,1,14,15,877.0,100.5,6.4,23.0,638.5,749.29,591.83
2016,2,1,14,30,867.0,99.0,6.5,23.0,613.0,745.76,590.47
2016,2,1,14,45,851.5,97.0,6.6,23.0,579.5,734.4,583.39
2016,2,1,15,0,836.0,95.0,6.7,23.0,546.0,719.88,574.01
2016,2,1,15,15,816.5,92.5,6.6,22.5,506.0,698.96,560.36
2016,2,1,15,30,797.0,90.0,6.5,22.0,466.0,675.3,544.57
2016,2,1,15,45,768.0,86.5,6.4,22.0,421.0,641.48,519.26
2016,2,1,16,0,739.0,83.0,6.3,22.0,376.0,609.04,494.36
2016,2,1,16,15,699.5,78.0,5.95,21.5,326.5,563.65,459.21
2016,2,1,16,30,660.0,73.0,5.6,21.0,277.0,517.62,422.61
2016,2,1,16,45,594.5,66.5,5.25,20.5,226.0,454.13,370.83
2016,2,1,17,0,529.0,60.0,4.9,20.0,175.0,392.39,318.77
2016,2,1,17,15,433.0,49.5,4.7,19.5,127.0,312.43,250.49
2016,2,1,17,30,337.0,39.0,4.5,19.0,79.0,237.85,183.74
2016,2,1,17,45,168.5,19.5,4.35,18.5,39.5,121.01,57.86
2016,2,1,18,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,4.2,17.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,2,7,15,56.0,5.5,1.85,8.0,6.5,0.0,0.0
2016,2,2,7,30,112.0,11.0,2.1,9.0,13.0,10.48,0.0
2016,2,2,7,45,299.5,23.0,2.4,10.0,53.5,18.45,6.62
2016,2,2,8,0,487.0,35.0,2.7,11.0,94.0,27.46,18.26
2016,2,2,8,15,579.5,42.5,3.0,11.5,146.5,34.94,25.53
2016,2,2,8,30,672.0,50.0,3.3,12.0,199.0,39.76,30.14
2016,2,2,8,45,727.5,55.0,3.6,13.0,253.0,42.16,32.31
2016,2,2,9,0,783.0,60.0,3.9,14.0,307.0,44.57,34.35
2016,2,2,9,15,818.0,63.5,4.15,14.5,358.5,51.3,40.22
2016,2,2,9,30,853.0,67.0,4.4,15.0,410.0,103.38,52.53
2016,2,2,9,45,876.5,70.0,4.7,15.5,456.5,156.81,87.74
2016,2,2,10,0,900.0,73.0,5.0,16.0,503.0,217.09,136.42
2016,2,2,10,15,916.5,75.5,4.95,16.5,544.0,271.16,183.8
2016,2,2,10,30,933.0,78.0,4.9,17.0,585.0,325.47,232.53
2016,2,2,10,45,944.5,79.5,4.85,17.5,619.0,377.28,279.23
2016,2,2,11,0,956.0,81.0,4.8,18.0,653.0,428.33,324.45
2016,2,2,11,15,964.0,82.5,4.7,18.0,679.0,476.92,367.26
2016,2,2,11,30,972.0,84.0,4.6,18.0,705.0,523.97,407.74
2016,2,2,11,45,974.0,86.0,4.55,18.5,722.0,566.74,443.18
2016,2,2,12,0,976.0,88.0,4.5,19.0,739.0,607.1,475.71
2016,2,2,12,15,978.5,88.5,4.4,19.0,748.0,643.76,505.34
2016,2,2,12,30,981.0,89.0,4.3,19.0,757.0,677.67,532.22
2016,2,2,12,45,981.0,89.0,4.2,19.0,757.0,706.65,555.07
2016,2,2,13,0,981.0,89.0,4.1,19.0,757.0,732.48,575.21
2016,2,2,13,15,978.0,88.5,4.05,19.0,747.5,752.51,591.0
2016,2,2,13,30,975.0,88.0,4.0,19.0,738.0,769.08,603.4
2016,2,2,13,45,970.0,87.0,3.95,19.5,720.0,780.2,610.51
2016,2,2,14,0,965.0,86.0,3.9,20.0,702.0,787.71,615.17
2016,2,2,14,15,956.5,85.0,3.8,20.0,675.5,789.1,616.52
2016,2,2,14,30,948.0,84.0,3.7,20.0,649.0,786.91,615.48
2016,2,2,14,45,935.5,82.0,3.6,20.0,615.0,777.19,609.15
2016,2,2,15,0,923.0,80.0,3.5,20.0,581.0,764.06,600.53
2016,2,2,15,15,905.5,78.0,3.15,19.5,539.5,744.12,586.99
2016,2,2,15,30,888.0,76.0,2.8,19.0,498.0,726.12,574.79
2016,2,2,15,45,863.5,73.0,2.45,18.5,451.5,694.53,552.38
2016,2,2,16,0,839.0,70.0,2.1,18.0,405.0,660.6,527.74
2016,2,2,16,15,803.0,66.0,1.9,17.0,353.5,615.98,495.53
2016,2,2,16,30,767.0,62.0,1.7,16.0,302.0,570.18,461.25
2016,2,2,16,45,711.0,56.5,1.5,15.0,248.5,509.9,414.25
2016,2,2,17,0,655.0,51.0,1.3,14.0,195.0,450.4,365.69
2016,2,2,17,15,560.0,43.0,1.3,13.0,143.0,373.99,301.91
2016,2,2,17,30,465.0,35.0,1.3,12.0,91.0,298.49,234.75
2016,2,2,17,45,232.5,17.5,1.35,11.5,45.5,148.86,82.14
2016,2,2,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.8,4.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.85,3.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,2,3,7,15,64.0,5.5,3.95,2.5,6.5,0.0,0.0
2016,2,3,7,30,128.0,11.0,4.3,3.0,13.0,10.48,0.0
2016,2,3,7,45,302.5,23.5,4.65,3.5,54.0,18.82,7.72
2016,2,3,8,0,477.0,36.0,5.0,4.0,95.0,28.25,19.59
2016,2,3,8,15,567.0,44.0,5.2,4.5,147.5,33.11,24.63
2016,2,3,8,30,657.0,52.0,5.4,5.0,200.0,41.48,32.59
2016,2,3,8,45,717.5,57.0,5.65,6.0,255.0,43.78,34.73
2016,2,3,9,0,778.0,62.0,5.9,7.0,310.0,46.13,36.76
2016,2,3,9,15,813.0,66.0,5.75,7.5,361.5,54.95,44.69
2016,2,3,9,30,848.0,70.0,5.6,8.0,413.0,107.31,57.02
2016,2,3,9,45,877.0,71.5,5.5,8.5,461.0,160.04,92.79
2016,2,3,10,0,906.0,73.0,5.4,9.0,509.0,220.23,142.64
2016,2,3,10,15,922.5,75.0,5.35,9.0,550.0,274.31,191.83
2016,2,3,10,30,939.0,77.0,5.3,9.0,591.0,328.6,242.55
2016,2,3,10,45,954.0,77.5,5.25,9.5,625.5,381.06,291.29
2016,2,3,11,0,969.0,78.0,5.2,10.0,660.0,433.05,338.78
2016,2,3,11,15,976.5,79.0,5.15,10.5,686.0,481.61,382.47
2016,2,3,11,30,984.0,80.0,5.1,11.0,712.0,528.54,423.58
2016,2,3,11,45,988.0,81.0,5.05,11.5,729.5,571.88,460.68
2016,2,3,12,0,992.0,82.0,5.0,12.0,747.0,612.9,494.87
2016,2,3,12,15,994.0,82.5,4.95,12.0,756.0,649.8,525.93
2016,2,3,12,30,996.0,83.0,4.9,12.0,765.0,683.89,554.16
2016,2,3,12,45,994.0,83.5,4.9,12.5,764.0,712.5,576.78
2016,2,3,13,0,992.0,84.0,4.9,13.0,763.0,737.81,596.46
2016,2,3,13,15,989.5,83.5,4.85,13.0,754.0,758.39,613.05
2016,2,3,13,30,987.0,83.0,4.8,13.0,745.0,775.46,625.92
2016,2,3,13,45,980.0,83.0,4.8,13.0,726.5,786.34,634.52
2016,2,3,14,0,973.0,83.0,4.8,13.0,708.0,793.56,640.56
2016,2,3,14,15,964.5,82.0,4.75,13.0,681.5,794.97,642.16
2016,2,3,14,30,956.0,81.0,4.7,13.0,655.0,792.75,641.23
2016,2,3,14,45,942.0,80.0,4.7,13.0,620.5,782.99,635.08
2016,2,3,15,0,928.0,79.0,4.7,13.0,586.0,769.83,626.51
2016,2,3,15,15,911.5,76.5,4.55,12.5,545.0,749.92,613.27
2016,2,3,15,30,895.0,74.0,4.4,12.0,504.0,726.99,597.71
2016,2,3,15,45,872.5,71.0,4.3,12.0,457.0,701.51,579.24
2016,2,3,16,0,850.0,68.0,4.2,12.0,410.0,668.67,554.86
2016,2,3,16,15,816.0,64.0,3.7,11.0,359.0,624.99,521.38
2016,2,3,16,30,782.0,60.0,3.2,10.0,308.0,580.03,485.76
2016,2,3,16,45,730.0,54.5,2.75,9.5,254.5,521.58,437.14
2016,2,3,17,0,678.0,49.0,2.3,9.0,201.0,463.72,387.07
2016,2,3,17,15,590.0,41.5,2.25,8.0,148.5,385.42,319.71
2016,2,3,17,30,502.0,34.0,2.2,7.0,96.0,311.19,251.68
2016,2,3,17,45,329.5,22.0,2.15,6.5,54.5,201.45,123.95
2016,2,3,18,0,157.0,10.0,2.1,6.0,13.0,75.45,0.0
2016,2,3,18,15,78.5,5.0,2.2,6.0,6.5,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.7,3.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,2.45,2.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,2.25,1.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,7,15,111.0,5.5,1.7,0.5,8.0,0.0,0.0
2016,2,4,7,30,222.0,11.0,2.0,1.0,16.0,10.48,0.0
2016,2,4,7,45,388.0,22.0,2.3,2.0,60.0,18.92,8.4
2016,2,4,8,0,554.0,33.0,2.6,3.0,104.0,27.81,19.37
2016,2,4,8,15,637.5,40.0,2.55,4.0,157.5,32.37,24.07
2016,2,4,8,30,721.0,47.0,2.5,5.0,211.0,36.86,28.4
2016,2,4,8,45,770.0,52.0,2.45,6.0,265.5,39.4,30.76
2016,2,4,9,0,819.0,57.0,2.4,7.0,320.0,41.93,32.95
2016,2,4,9,15,851.0,60.5,2.55,7.5,372.0,52.74,33.07
2016,2,4,9,30,883.0,64.0,2.7,8.0,424.0,112.44,59.53
2016,2,4,9,45,904.5,67.0,2.85,9.0,471.5,167.35,97.17
2016,2,4,10,0,926.0,70.0,3.0,10.0,519.0,223.5,143.47
2016,2,4,10,15,942.0,72.0,3.0,10.0,560.0,278.55,193.03
2016,2,4,10,30,958.0,74.0,3.0,10.0,601.0,333.75,243.84
2016,2,4,10,45,968.5,75.5,3.0,10.5,635.0,386.6,292.19
2016,2,4,11,0,979.0,77.0,3.0,11.0,669.0,438.54,338.79
2016,2,4,11,15,986.5,78.5,3.0,11.0,695.5,488.08,382.95
2016,2,4,11,30,994.0,80.0,3.0,11.0,722.0,535.99,424.66
2016,2,4,11,45,989.0,85.0,3.05,11.5,738.0,579.01,460.8
2016,2,4,12,0,984.0,90.0,3.1,12.0,754.0,619.12,493.62
2016,2,4,12,15,986.5,90.5,3.1,12.0,763.0,656.23,524.14
2016,2,4,12,30,989.0,91.0,3.1,12.0,772.0,690.58,551.95
2016,2,4,12,45,990.0,90.5,3.1,12.5,772.0,720.08,574.61
2016,2,4,13,0,991.0,90.0,3.1,13.0,772.0,746.43,594.5
2016,2,4,13,15,988.5,89.5,3.0,13.0,763.0,767.13,610.4
2016,2,4,13,30,986.0,89.0,2.9,13.0,754.0,784.33,622.61
2016,2,4,13,45,982.5,87.5,2.85,13.0,736.0,796.23,631.35
2016,2,4,14,0,979.0,86.0,2.8,13.0,718.0,804.49,637.62
2016,2,4,14,15,970.5,84.5,2.7,13.0,691.5,805.45,638.45
2016,2,4,14,30,962.0,83.0,2.6,13.0,665.0,802.75,636.82
2016,2,4,14,45,943.5,83.5,2.55,13.0,629.0,791.37,629.41
2016,2,4,15,0,925.0,84.0,2.5,13.0,593.0,776.65,619.74
2016,2,4,15,15,908.0,81.5,2.3,12.5,551.5,756.45,606.24
2016,2,4,15,30,891.0,79.0,2.1,12.0,510.0,738.22,594.16
2016,2,4,15,45,866.5,76.0,1.95,12.0,462.5,706.44,571.19
2016,2,4,16,0,842.0,73.0,1.8,12.0,415.0,672.28,546.31
2016,2,4,16,15,806.5,69.0,1.55,11.0,363.5,627.65,513.23
2016,2,4,16,30,771.0,65.0,1.3,10.0,312.0,581.78,478.02
2016,2,4,16,45,718.0,59.0,1.1,9.5,258.0,522.16,430.18
2016,2,4,17,0,665.0,53.0,0.9,9.0,204.0,463.12,380.86
2016,2,4,17,15,575.5,45.0,0.95,8.0,151.0,388.71,318.74
2016,2,4,17,30,486.0,37.0,1.0,7.0,98.0,314.56,252.79
2016,2,4,17,45,316.5,24.0,1.1,6.5,56.0,200.01,129.48
2016,2,4,18,0,147.0,11.0,1.2,6.0,14.0,72.66,0.0
2016,2,4,18,15,73.5,5.5,1.2,5.5,7.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,5,7,15,84.0,6.0,1.2,1.0,8.0,0.0,0.0
2016,2,5,7,30,168.0,12.0,1.4,2.0,16.0,11.44,0.0
2016,2,5,7,45,332.0,24.5,1.65,3.0,59.0,19.57,9.3
2016,2,5,8,0,496.0,37.0,1.9,4.0,102.0,28.93,20.36
2016,2,5,8,15,581.5,45.0,1.9,4.5,154.5,33.76,25.32
2016,2,5,8,30,667.0,53.0,1.9,5.0,207.0,42.15,33.29
2016,2,5,8,45,714.5,59.5,1.9,6.0,260.0,45.73,36.58
2016,2,5,9,0,762.0,66.0,1.9,7.0,313.0,49.23,39.65
2016,2,5,9,15,795.5,70.0,2.35,8.0,364.0,61.47,39.74
2016,2,5,9,30,829.0,74.0,2.8,9.0,415.0,113.06,61.23
2016,2,5,9,45,847.5,78.5,3.25,10.0,460.0,166.23,98.32
2016,2,5,10,0,866.0,83.0,3.7,11.0,505.0,220.55,143.37
2016,2,5,10,15,882.5,86.0,3.7,11.5,545.5,274.04,191.04
2016,2,5,10,30,899.0,89.0,3.7,12.0,586.0,327.93,239.92
2016,2,5,10,45,907.0,92.0,3.75,12.5,619.0,383.08,289.66
2016,2,5,11,0,915.0,95.0,3.8,13.0,652.0,432.86,334.15
2016,2,5,11,15,923.5,96.5,3.75,13.0,678.0,480.34,376.24
2016,2,5,11,30,932.0,98.0,3.7,13.0,704.0,526.4,416.14
2016,2,5,11,45,935.0,100.0,3.7,13.5,721.0,568.51,451.27
2016,2,5,12,0,938.0,102.0,3.7,14.0,738.0,608.39,483.69
2016,2,5,12,15,940.0,102.5,3.6,14.0,746.5,643.88,512.62
2016,2,5,12,30,942.0,103.0,3.5,14.0,755.0,676.73,538.89
2016,2,5,12,45,846.0,134.0,3.45,14.5,719.5,675.39,537.09
2016,2,5,13,0,750.0,165.0,3.4,15.0,684.0,666.8,529.54
2016,2,5,13,15,841.5,134.0,3.3,15.0,710.0,717.27,569.3
2016,2,5,13,30,933.0,103.0,3.2,15.0,736.0,764.94,605.75
2016,2,5,13,45,926.0,102.5,3.15,15.0,718.0,774.87,612.88
2016,2,5,14,0,919.0,102.0,3.1,15.0,700.0,781.3,617.89
2016,2,5,14,15,910.0,100.5,3.0,15.0,673.5,781.73,618.43
2016,2,5,14,30,901.0,99.0,2.9,15.0,647.0,783.14,619.86
2016,2,5,14,45,879.5,100.5,2.85,15.0,611.5,771.12,611.94
2016,2,5,15,0,858.0,102.0,2.8,15.0,576.0,755.86,601.87
2016,2,5,15,15,839.0,98.5,2.6,14.5,535.5,733.86,587.15
2016,2,5,15,30,820.0,95.0,2.4,14.0,495.0,708.99,570.26
2016,2,5,15,45,789.5,92.5,2.25,14.0,448.0,674.51,545.32
2016,2,5,16,0,759.0,90.0,2.1,14.0,401.0,641.79,520.56
2016,2,5,16,15,720.5,84.5,1.8,13.0,350.5,595.47,485.99
2016,2,5,16,30,682.0,79.0,1.5,12.0,300.0,548.32,449.71
2016,2,5,16,45,617.0,72.5,1.25,11.0,246.5,483.48,398.36
2016,2,5,17,0,552.0,66.0,1.0,10.0,193.0,420.17,346.27
2016,2,5,17,15,461.5,55.0,1.05,9.5,142.5,340.29,279.34
2016,2,5,17,30,371.0,44.0,1.1,9.0,92.0,265.16,213.07
2016,2,5,17,45,185.5,28.5,1.2,8.5,52.5,145.93,97.2
2016,2,5,18,0,0.0,13.0,1.3,8.0,13.0,12.39,0.0
2016,2,5,18,15,0.0,6.5,1.3,7.5,6.5,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,2.7,4.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,3.35,3.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,6,7,15,90.5,6.5,4.05,3.5,9.0,0.0,0.0
2016,2,6,7,30,181.0,13.0,4.3,4.0,18.0,12.39,0.0
2016,2,6,7,45,339.5,25.0,4.55,5.0,60.5,19.93,9.84
2016,2,6,8,0,498.0,37.0,4.8,6.0,103.0,28.8,20.06
2016,2,6,8,15,584.0,45.0,5.25,6.5,156.0,33.63,24.96
2016,2,6,8,30,670.0,53.0,5.7,7.0,209.0,42.0,32.84
2016,2,6,8,45,717.0,59.5,6.2,8.0,262.5,45.59,36.11
2016,2,6,9,0,764.0,66.0,6.7,9.0,316.0,49.08,39.14
2016,2,6,9,15,798.5,70.0,6.9,9.5,367.5,63.33,39.67
2016,2,6,9,30,833.0,74.0,7.1,10.0,419.0,115.31,62.33
2016,2,6,9,45,858.0,77.0,7.35,10.5,466.0,168.39,99.79
2016,2,6,10,0,883.0,80.0,7.6,11.0,513.0,223.3,145.91
2016,2,6,10,15,900.0,82.5,7.6,11.5,554.5,282.33,199.01
2016,2,6,10,30,917.0,85.0,7.6,12.0,596.0,336.52,249.08
2016,2,6,10,45,929.0,86.5,7.65,12.5,630.0,388.26,297.12
2016,2,6,11,0,941.0,88.0,7.7,13.0,664.0,439.3,343.79
2016,2,6,11,15,949.0,89.5,7.6,13.0,690.0,487.71,387.93
2016,2,6,11,30,957.0,91.0,7.5,13.0,716.0,534.61,429.83
2016,2,6,11,45,966.0,90.0,7.45,13.0,735.0,577.98,468.08
2016,2,6,12,0,975.0,89.0,7.4,13.0,754.0,619.42,503.98
2016,2,6,12,15,977.5,89.5,7.25,13.0,763.0,656.35,535.38
2016,2,6,12,30,980.0,90.0,7.1,13.0,772.0,690.54,563.98
2016,2,6,12,45,980.5,89.5,7.0,13.5,772.0,719.58,587.08
2016,2,6,13,0,981.0,89.0,6.9,14.0,772.0,745.46,607.28
2016,2,6,13,15,978.5,89.0,6.75,14.0,763.0,766.52,623.95
2016,2,6,13,30,976.0,89.0,6.6,14.0,754.0,784.12,637.23
2016,2,6,13,45,971.0,88.0,6.45,14.0,736.0,795.38,645.75
2016,2,6,14,0,966.0,87.0,6.3,14.0,718.0,803.0,651.64
2016,2,6,14,15,958.0,85.5,6.15,14.0,692.0,804.26,652.83
2016,2,6,14,30,950.0,84.0,6.0,14.0,666.0,801.88,651.44
2016,2,6,14,45,934.5,84.0,5.9,14.0,631.0,792.09,644.77
2016,2,6,15,0,919.0,84.0,5.8,14.0,596.0,778.94,635.7
2016,2,6,15,15,902.5,81.5,5.6,13.5,555.0,759.03,622.32
2016,2,6,15,30,886.0,79.0,5.4,13.0,514.0,741.17,610.54
2016,2,6,15,45,862.5,76.0,5.2,13.0,467.0,709.99,587.2
2016,2,6,16,0,839.0,73.0,5.0,13.0,420.0,676.41,561.86
2016,2,6,16,15,805.0,69.0,4.45,12.0,368.5,632.58,528.05
2016,2,6,16,30,771.0,65.0,3.9,11.0,317.0,587.44,492.05
2016,2,6,16,45,720.0,59.5,3.4,10.5,263.5,529.23,443.94
2016,2,6,17,0,669.0,54.0,2.9,10.0,210.0,471.46,394.34
2016,2,6,17,15,584.0,46.0,2.65,9.0,157.0,398.6,331.26
2016,2,6,17,30,499.0,38.0,2.4,8.0,104.0,325.74,265.05
2016,2,6,17,45,341.5,25.5,2.2,7.5,61.0,218.08,152.92
2016,2,6,18,0,184.0,13.0,2.0,7.0,18.0,91.37,0.0
2016,2,6,18,15,92.0,6.5,1.95,6.5,9.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,7,15,67.0,7.5,1.3,2.5,9.5,0.0,0.0
2016,2,7,7,30,134.0,15.0,1.5,3.0,19.0,14.3,0.0
2016,2,7,7,45,292.5,29.0,1.7,3.5,61.5,23.63,13.28
2016,2,7,8,0,451.0,43.0,1.9,4.0,104.0,34.23,25.22
2016,2,7,8,15,538.5,52.0,1.9,4.5,156.5,39.62,30.73
2016,2,7,8,30,626.0,61.0,1.9,5.0,209.0,44.85,35.8
2016,2,7,8,45,689.0,65.5,1.95,6.0,264.0,46.12,36.95
2016,2,7,9,0,752.0,70.0,2.0,7.0,319.0,52.35,42.49
2016,2,7,9,15,787.0,74.5,2.2,8.0,370.5,68.75,43.33
2016,2,7,9,30,822.0,79.0,2.4,9.0,422.0,120.69,66.91
2016,2,7,9,45,849.5,81.0,2.6,10.0,469.5,172.8,103.47
2016,2,7,10,0,877.0,83.0,2.8,11.0,517.0,227.04,148.3
2016,2,7,10,15,894.0,85.5,2.95,11.5,558.0,281.02,196.49
2016,2,7,10,30,911.0,88.0,3.1,12.0,599.0,339.88,249.34
2016,2,7,10,45,924.0,89.5,3.3,13.0,633.5,391.81,295.84
2016,2,7,11,0,937.0,91.0,3.5,14.0,668.0,443.15,340.84
2016,2,7,11,15,945.0,92.5,3.65,14.0,694.0,491.52,383.68
2016,2,7,11,30,953.0,94.0,3.8,14.0,720.0,538.38,424.37
2016,2,7,11,45,954.5,96.5,4.0,14.5,737.0,581.11,460.23
2016,2,7,12,0,956.0,99.0,4.2,15.0,754.0,621.45,493.38
2016,2,7,12,15,958.5,99.5,4.3,15.5,763.0,657.95,522.74
2016,2,7,12,30,961.0,100.0,4.4,16.0,772.0,691.76,549.46
2016,2,7,12,45,961.5,99.5,4.5,16.5,772.0,720.48,571.92
2016,2,7,13,0,962.0,99.0,4.6,17.0,772.0,746.1,591.73
2016,2,7,13,15,959.0,98.5,4.55,17.0,762.5,766.1,607.27
2016,2,7,13,30,956.0,98.0,4.5,17.0,753.0,782.66,619.43
2016,2,7,13,45,952.0,96.5,4.5,17.0,735.5,794.0,628.15
2016,2,7,14,0,948.0,95.0,4.5,17.0,718.0,801.78,634.46
2016,2,7,14,15,939.5,93.5,4.4,17.0,691.5,802.67,635.29
2016,2,7,14,30,931.0,92.0,4.3,17.0,665.0,799.98,633.7
2016,2,7,14,45,919.5,89.5,4.2,17.0,631.0,790.47,627.46
2016,2,7,15,0,908.0,87.0,4.1,17.0,597.0,777.56,618.93
2016,2,7,15,15,891.0,84.5,3.8,16.5,555.5,762.37,609.17
2016,2,7,15,30,874.0,82.0,3.5,16.0,514.0,739.3,593.52
2016,2,7,15,45,849.5,79.0,3.25,16.0,467.0,707.51,570.41
2016,2,7,16,0,825.0,76.0,3.0,16.0,420.0,673.39,545.37
2016,2,7,16,15,790.5,71.5,2.6,15.0,368.5,628.79,512.63
2016,2,7,16,30,756.0,67.0,2.2,14.0,317.0,582.95,477.5
2016,2,7,16,45,704.0,61.5,1.85,13.0,263.5,524.31,431.14
2016,2,7,17,0,652.0,56.0,1.5,12.0,210.0,470.87,386.77
2016,2,7,17,15,567.5,47.5,1.5,11.5,157.0,393.43,321.85
2016,2,7,17,30,483.0,39.0,1.5,11.0,104.0,320.44,257.26
2016,2,7,17,45,327.0,26.5,1.55,10.5,61.5,214.77,152.51
2016,2,7,18,0,171.0,14.0,1.6,10.0,19.0,87.27,0.0
2016,2,7,18,15,85.5,7.0,1.6,9.5,9.5,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.65,5.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.45,4.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,8,7,15,123.5,7.0,4.25,4.5,11.0,0.0,0.0
2016,2,8,7,30,247.0,14.0,4.3,5.0,22.0,13.34,0.0
2016,2,8,7,45,404.0,24.5,4.4,5.5,67.0,21.02,11.35
2016,2,8,8,0,561.0,35.0,4.5,6.0,112.0,29.27,20.58
2016,2,8,8,15,640.5,41.5,4.8,7.0,166.0,33.29,24.65
2016,2,8,8,30,720.0,48.0,5.1,8.0,220.0,37.26,28.42
2016,2,8,8,45,768.0,52.5,5.4,9.0,274.5,39.35,30.3
2016,2,8,9,0,816.0,57.0,5.7,10.0,329.0,41.44,32.06
2016,2,8,9,15,847.0,60.0,5.8,10.5,381.0,60.22,33.32
2016,2,8,9,30,878.0,63.0,5.9,11.0,433.0,119.97,63.24
2016,2,8,9,45,900.0,65.5,6.0,11.5,480.0,174.72,102.61
2016,2,8,10,0,922.0,68.0,6.1,12.0,527.0,230.77,150.04
2016,2,8,10,15,653.5,148.0,6.0,12.0,486.5,274.6,201.0
2016,2,8,10,30,385.0,228.0,5.9,12.0,446.0,301.64,234.88
2016,2,8,10,45,399.0,239.5,5.8,12.5,476.5,338.61,266.53
2016,2,8,11,0,413.0,251.0,5.7,13.0,507.0,376.35,298.41
2016,2,8,11,15,701.0,164.0,5.65,13.5,619.0,447.25,354.98
2016,2,8,11,30,989.0,77.0,5.6,14.0,731.0,542.99,432.57
2016,2,8,11,45,987.0,81.0,5.6,14.5,747.5,586.61,469.28
2016,2,8,12,0,985.0,85.0,5.6,15.0,764.0,627.51,502.98
2016,2,8,12,15,988.0,85.5,5.6,15.0,773.5,665.15,534.38
2016,2,8,12,30,991.0,86.0,5.6,15.0,783.0,700.05,563.1
2016,2,8,12,45,994.0,84.5,5.65,15.0,783.5,730.07,587.89
2016,2,8,13,0,997.0,83.0,5.7,15.0,784.0,756.97,610.02
2016,2,8,13,15,995.0,82.5,5.7,15.0,775.0,778.19,626.25
2016,2,8,13,30,993.0,82.0,5.7,15.0,766.0,795.89,639.84
2016,2,8,13,45,991.0,80.0,5.75,15.5,749.0,808.42,648.68
2016,2,8,14,0,989.0,78.0,5.8,16.0,732.0,817.28,654.93
2016,2,8,14,15,982.0,76.5,5.8,16.0,705.5,819.27,657.25
2016,2,8,14,30,975.0,75.0,5.8,16.0,679.0,817.55,656.98
2016,2,8,14,45,966.5,72.5,5.8,16.0,645.5,809.91,652.46
2016,2,8,15,0,958.0,70.0,5.8,16.0,612.0,798.68,645.39
2016,2,8,15,15,943.5,68.0,5.6,15.5,570.5,780.15,633.24
2016,2,8,15,30,929.0,66.0,5.4,15.0,529.0,758.42,618.7
2016,2,8,15,45,910.0,63.0,5.2,15.0,482.0,729.32,597.28
2016,2,8,16,0,891.0,60.0,5.0,15.0,435.0,697.62,573.72
2016,2,8,16,15,861.0,57.0,4.5,14.0,383.5,656.25,543.15
2016,2,8,16,30,831.0,54.0,4.0,13.0,332.0,613.48,510.22
2016,2,8,16,45,787.0,49.5,3.55,12.5,277.5,563.86,469.46
2016,2,8,17,0,743.0,45.0,3.1,12.0,223.0,509.33,423.11
2016,2,8,17,15,666.0,39.0,2.95,11.0,169.0,435.28,360.07
2016,2,8,17,30,589.0,33.0,2.8,10.0,115.0,364.68,296.32
2016,2,8,17,45,437.5,23.5,2.65,9.0,69.0,259.39,190.36
2016,2,8,18,0,286.0,14.0,2.5,8.0,23.0,137.91,0.0
2016,2,8,18,15,143.0,7.0,2.4,7.5,11.5,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.3,2.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,2,9,7,15,132.0,7.0,2.8,3.5,11.5,0.0,0.0
2016,2,9,7,30,264.0,14.0,3.0,4.0,23.0,13.34,0.0
2016,2,9,7,45,416.0,24.0,3.25,5.0,68.5,20.38,11.15
2016,2,9,8,0,568.0,34.0,3.5,6.0,114.0,28.15,19.64
2016,2,9,8,15,645.5,40.0,3.25,7.0,167.5,31.78,23.32
2016,2,9,8,30,723.0,46.0,3.0,8.0,221.0,35.37,26.74
2016,2,9,8,45,769.5,50.5,2.8,9.0,275.5,37.55,28.7
2016,2,9,9,0,816.0,55.0,2.6,10.0,330.0,39.71,30.52
2016,2,9,9,15,846.0,58.0,2.85,11.0,381.0,66.85,37.64
2016,2,9,9,30,876.0,61.0,3.1,12.0,432.0,120.61,62.97
2016,2,9,9,45,896.5,63.5,3.4,13.0,479.0,175.11,102.13
2016,2,9,10,0,917.0,66.0,3.7,14.0,526.0,230.77,148.68
2016,2,9,10,15,931.5,68.0,3.8,14.5,566.5,285.47,197.64
2016,2,9,10,30,946.0,70.0,3.9,15.0,607.0,340.2,247.24
2016,2,9,10,45,955.5,71.5,4.0,16.0,640.5,392.55,294.04
2016,2,9,11,0,965.0,73.0,4.1,17.0,674.0,443.94,338.87
2016,2,9,11,15,971.5,74.5,4.1,17.0,700.0,492.82,381.71
2016,2,9,11,30,978.0,76.0,4.1,17.0,726.0,540.01,422.13
2016,2,9,11,45,972.0,82.0,4.2,17.5,742.0,583.01,457.62
2016,2,9,12,0,966.0,88.0,4.3,18.0,758.0,623.07,489.93
2016,2,9,12,15,968.0,88.5,4.3,18.0,766.5,659.58,519.53
2016,2,9,12,30,970.0,89.0,4.3,18.0,775.0,693.33,546.49
2016,2,9,12,45,970.0,88.5,4.3,18.5,774.5,721.91,568.1
2016,2,9,13,0,970.0,88.0,4.3,19.0,774.0,747.31,586.98
2016,2,9,13,15,967.5,87.5,4.2,19.0,765.0,767.71,601.75
2016,2,9,13,30,965.0,87.0,4.1,19.0,756.0,784.66,613.89
2016,2,9,13,45,960.5,86.0,4.1,19.5,738.5,796.13,621.4
2016,2,9,14,0,956.0,85.0,4.1,20.0,721.0,804.0,626.48
2016,2,9,14,15,948.0,83.5,4.05,20.0,694.5,805.12,627.85
2016,2,9,14,30,940.0,82.0,4.0,20.0,668.0,802.64,626.83
2016,2,9,14,45,925.5,81.5,3.95,20.0,633.5,792.86,620.72
2016,2,9,15,0,911.0,81.0,3.9,20.0,599.0,779.72,612.35
2016,2,9,15,15,894.5,78.5,3.45,19.5,558.0,759.63,598.44
2016,2,9,15,30,878.0,76.0,3.0,19.0,517.0,736.54,582.23
2016,2,9,15,45,857.5,72.5,2.65,19.0,471.0,711.85,564.07
2016,2,9,16,0,837.0,69.0,2.3,19.0,425.0,679.54,540.1
2016,2,9,16,15,804.0,65.5,2.0,18.0,373.5,636.61,510.13
2016,2,9,16,30,771.0,62.0,1.7,17.0,322.0,592.39,477.23
2016,2,9,16,45,725.5,56.5,1.45,16.0,269.0,537.07,434.75
2016,2,9,17,0,680.0,51.0,1.2,15.0,216.0,482.0,390.56
2016,2,9,17,15,600.0,44.0,1.2,14.0,163.5,406.71,329.33
2016,2,9,17,30,520.0,37.0,1.2,13.0,111.0,340.58,271.77
2016,2,9,17,45,374.0,25.5,1.3,12.5,67.0,238.35,174.52
2016,2,9,18,0,228.0,14.0,1.4,12.0,23.0,113.36,0.0
2016,2,9,18,15,114.0,7.0,1.35,12.0,11.5,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,10,7,15,116.0,7.5,1.5,4.5,12.0,0.0,0.0
2016,2,10,7,30,232.0,15.0,1.7,5.0,24.0,14.3,0.0
2016,2,10,7,45,380.5,26.0,1.9,6.0,68.5,20.4,11.36
2016,2,10,8,0,529.0,37.0,2.1,7.0,113.0,30.92,22.09
2016,2,10,8,15,608.0,44.0,2.0,7.5,166.5,35.3,26.51
2016,2,10,8,30,687.0,51.0,1.9,8.0,220.0,39.6,30.62
2016,2,10,8,45,735.5,56.0,1.85,9.0,274.0,41.98,32.75
2016,2,10,9,0,784.0,61.0,1.8,10.0,328.0,44.34,34.73
2016,2,10,9,15,816.0,64.5,2.1,11.0,379.0,67.33,37.24
2016,2,10,9,30,848.0,68.0,2.4,12.0,430.0,120.27,63.22
2016,2,10,9,45,869.5,71.0,2.75,13.5,477.0,179.87,106.92
2016,2,10,10,0,891.0,74.0,3.1,15.0,524.0,234.95,152.6
2016,2,10,10,15,907.0,76.0,3.1,15.5,565.0,288.91,200.44
2016,2,10,10,30,923.0,78.0,3.1,16.0,606.0,343.08,248.92
2016,2,10,10,45,933.5,80.0,3.1,16.5,640.0,395.3,295.41
2016,2,10,11,0,944.0,82.0,3.1,17.0,674.0,446.71,340.15
2016,2,10,11,15,951.5,83.0,3.05,17.5,700.0,494.85,381.05
2016,2,10,11,30,959.0,84.0,3.0,18.0,726.0,541.41,419.44
2016,2,10,11,45,963.5,85.0,3.0,18.5,743.5,584.62,454.27
2016,2,10,12,0,968.0,86.0,3.0,19.0,761.0,625.6,486.41
2016,2,10,12,15,970.0,86.5,3.0,19.0,770.0,662.2,515.47
2016,2,10,12,30,972.0,87.0,3.0,19.0,779.0,696.04,541.92
2016,2,10,12,45,971.0,87.5,3.0,19.5,778.5,725.01,563.3
2016,2,10,13,0,970.0,88.0,3.0,20.0,778.0,750.79,581.95
2016,2,10,13,15,968.0,87.5,3.0,20.0,769.5,771.57,596.79
2016,2,10,13,30,966.0,87.0,3.0,20.0,761.0,788.91,609.3
2016,2,10,13,45,960.0,86.5,3.0,20.5,743.0,799.83,616.23
2016,2,10,14,0,954.0,86.0,3.0,21.0,725.0,807.13,620.77
2016,2,10,14,15,946.5,85.0,3.0,21.0,699.0,809.16,622.96
2016,2,10,14,30,939.0,84.0,3.0,21.0,673.0,807.6,622.83
2016,2,10,14,45,927.5,82.5,3.0,21.0,639.0,798.95,617.85
2016,2,10,15,0,916.0,81.0,3.0,21.0,605.0,786.89,610.63
2016,2,10,15,15,900.0,78.5,2.75,20.5,564.5,767.06,597.7
2016,2,10,15,30,884.0,76.0,2.5,20.0,524.0,744.2,582.59
2016,2,10,15,45,861.5,73.5,2.3,20.0,477.0,719.13,565.0
2016,2,10,16,0,839.0,71.0,2.1,20.0,430.0,686.47,541.74
2016,2,10,16,15,807.5,67.0,1.95,19.0,379.0,643.77,513.07
2016,2,10,16,30,776.0,63.0,1.8,18.0,328.0,599.69,481.54
2016,2,10,16,45,727.0,58.0,1.7,17.0,274.0,542.43,438.65
2016,2,10,17,0,678.0,53.0,1.6,16.0,220.0,485.58,394.01
2016,2,10,17,15,599.0,45.5,1.7,15.0,167.0,409.97,332.77
2016,2,10,17,30,520.0,38.0,1.8,14.0,114.0,343.59,275.12
2016,2,10,17,45,373.5,26.5,1.9,13.5,69.0,240.5,178.59
2016,2,10,18,0,227.0,15.0,2.0,13.0,24.0,133.11,0.0
2016,2,10,18,15,113.5,7.5,2.1,13.0,12.0,7.15,0.0
2016,2,10,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,11,7,15,124.5,8.0,3.4,8.5,13.0,7.63,0.0
2016,2,11,7,30,249.0,16.0,3.5,9.0,26.0,12.93,0.0
2016,2,11,7,45,397.0,27.0,3.65,10.0,72.5,21.22,11.97
2016,2,11,8,0,545.0,38.0,3.8,11.0,119.0,31.78,22.48
2016,2,11,8,15,623.0,45.0,3.75,12.0,173.0,36.12,26.73
2016,2,11,8,30,701.0,52.0,3.7,13.0,227.0,40.39,30.67
2016,2,11,8,45,749.5,57.0,3.7,14.0,281.5,42.74,32.71
2016,2,11,9,0,798.0,62.0,3.7,15.0,336.0,45.06,34.62
2016,2,11,9,15,829.5,65.5,3.9,16.0,388.0,70.76,37.83
2016,2,11,9,30,861.0,69.0,4.1,17.0,440.0,124.57,64.62
2016,2,11,9,45,883.0,71.5,4.35,18.0,487.5,184.7,108.63
2016,2,11,10,0,905.0,74.0,4.6,19.0,535.0,240.33,154.7
2016,2,11,10,15,920.5,76.0,4.65,19.5,576.0,295.01,202.9
2016,2,11,10,30,936.0,78.0,4.7,20.0,617.0,349.83,251.71
2016,2,11,10,45,947.0,79.5,4.8,21.0,651.0,402.53,297.92
2016,2,11,11,0,958.0,81.0,4.9,22.0,685.0,454.42,342.32
2016,2,11,11,15,965.5,82.0,4.9,22.0,711.5,503.26,384.43
2016,2,11,11,30,973.0,83.0,4.9,22.0,738.0,550.49,424.24
2016,2,11,11,45,969.5,88.0,4.95,22.5,754.0,593.82,459.33
2016,2,11,12,0,966.0,93.0,5.0,23.0,770.0,634.37,491.36
2016,2,11,12,15,968.0,93.0,4.95,23.0,778.5,670.59,520.16
2016,2,11,12,30,970.0,93.0,4.9,23.0,787.0,704.04,546.34
2016,2,11,12,45,968.5,93.5,4.85,23.5,786.5,732.76,567.44
2016,2,11,13,0,967.0,94.0,4.8,24.0,786.0,758.26,585.77
2016,2,11,13,15,964.0,94.0,4.7,24.0,777.0,778.9,600.14
2016,2,11,13,30,961.0,94.0,4.6,24.0,768.0,796.08,612.1
2016,2,11,13,45,954.0,93.5,4.55,24.5,749.5,806.31,618.25
2016,2,11,14,0,947.0,93.0,4.5,25.0,731.0,812.9,621.98
2016,2,11,14,15,938.5,92.0,4.35,24.5,704.0,814.23,624.3
2016,2,11,14,30,930.0,91.0,4.2,24.0,677.0,811.98,624.3
2016,2,11,14,45,917.5,89.0,4.05,24.0,643.0,802.1,617.82
2016,2,11,15,0,905.0,87.0,3.9,24.0,609.0,788.82,609.09
2016,2,11,15,15,888.0,84.5,3.45,23.5,567.5,773.52,598.87
2016,2,11,15,30,871.0,82.0,3.0,23.0,526.0,750.2,582.77
2016,2,11,15,45,845.5,79.5,2.6,23.0,479.0,717.92,559.21
2016,2,11,16,0,820.0,77.0,2.2,23.0,432.0,683.35,533.79
2016,2,11,16,15,787.0,73.0,2.05,21.5,380.5,639.9,505.86
2016,2,11,16,30,754.0,69.0,1.9,20.0,329.0,595.14,474.91
2016,2,11,16,45,702.5,63.5,1.75,19.0,275.0,536.04,430.72
2016,2,11,17,0,651.0,58.0,1.6,18.0,221.0,482.03,388.33
2016,2,11,17,15,571.0,49.5,1.65,17.0,167.5,405.82,327.07
