Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,3,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,3,3,7,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,3,3,7,15,91.0,24.5,2.3,17.5,35.5,20.32,6.82
2016,3,3,7,30,182.0,49.0,2.6,18.0,71.0,39.38,27.79
2016,3,3,7,45,292.0,64.5,2.9,19.0,121.5,48.94,36.84
2016,3,3,8,0,402.0,80.0,3.2,20.0,172.0,59.34,46.17
2016,3,3,8,15,211.0,101.5,3.4,20.5,151.0,77.44,61.95
2016,3,3,8,30,20.0,123.0,3.6,21.0,130.0,106.56,86.87
2016,3,3,8,45,360.5,111.5,3.8,21.5,265.0,75.89,60.18
2016,3,3,9,0,701.0,100.0,4.0,22.0,400.0,100.79,57.66
2016,3,3,9,15,733.0,104.5,4.2,22.5,452.0,150.73,86.85
2016,3,3,9,30,765.0,109.0,4.4,23.0,504.0,203.96,126.86
2016,3,3,9,45,813.5,103.0,4.6,23.5,557.0,260.03,172.56
2016,3,3,10,0,862.0,97.0,4.8,24.0,610.0,315.17,219.42
2016,3,3,10,15,878.0,99.5,5.1,24.0,652.0,370.84,268.51
2016,3,3,10,30,894.0,102.0,5.4,24.0,694.0,431.27,320.68
2016,3,3,10,45,917.0,98.0,5.75,24.5,731.5,484.27,365.77
2016,3,3,11,0,940.0,94.0,6.1,25.0,769.0,537.47,410.08
2016,3,3,11,15,947.5,95.5,6.25,25.0,796.0,587.29,451.36
2016,3,3,11,30,955.0,97.0,6.4,25.0,823.0,635.49,490.55
2016,3,3,11,45,965.0,95.0,6.55,25.5,842.5,680.19,525.44
2016,3,3,12,0,975.0,93.0,6.7,26.0,862.0,722.93,558.15
2016,3,3,12,15,977.5,93.5,6.7,26.0,870.5,760.71,587.18
2016,3,3,12,30,980.0,94.0,6.7,26.0,879.0,795.66,612.21
2016,3,3,12,45,983.0,92.5,6.7,26.0,879.5,826.04,633.91
2016,3,3,13,0,986.0,91.0,6.7,26.0,880.0,853.24,653.37
2016,3,3,13,15,984.0,90.5,6.6,26.0,870.5,874.19,668.02
2016,3,3,13,30,982.0,90.0,6.5,26.0,861.0,891.55,680.21
2016,3,3,13,45,981.5,87.5,6.4,26.0,843.0,904.4,689.3
2016,3,3,14,0,981.0,85.0,6.3,26.0,825.0,913.51,695.91
2016,3,3,14,15,974.5,84.0,6.2,26.0,798.0,915.43,697.6
2016,3,3,14,30,968.0,83.0,6.1,26.0,771.0,913.58,696.83
2016,3,3,14,45,955.5,83.0,6.0,26.0,735.0,904.06,690.85
2016,3,3,15,0,943.0,83.0,5.9,26.0,699.0,891.0,682.54
2016,3,3,15,15,930.0,81.0,5.7,25.5,657.0,871.83,670.89
2016,3,3,15,30,917.0,79.0,5.5,25.0,615.0,849.4,656.98
2016,3,3,15,45,901.0,75.5,5.3,25.0,566.5,819.73,636.59
2016,3,3,16,0,885.0,72.0,5.1,25.0,518.0,787.3,614.2
2016,3,3,16,15,859.5,69.0,4.75,24.0,464.5,745.77,586.64
2016,3,3,16,30,834.0,66.0,4.4,23.0,411.0,708.49,561.73
2016,3,3,16,45,798.0,61.5,4.05,22.5,354.5,654.42,523.05
2016,3,3,17,0,762.0,57.0,3.7,22.0,298.0,599.95,482.95
2016,3,3,17,15,703.5,51.5,3.4,20.5,240.5,529.94,429.44
2016,3,3,17,30,645.0,46.0,3.1,19.0,183.0,462.04,374.6
2016,3,3,17,45,543.5,37.5,2.85,18.0,129.0,369.45,296.42
2016,3,3,18,0,442.0,29.0,2.6,17.0,75.0,283.95,217.55
2016,3,3,18,15,221.0,14.5,2.6,16.5,37.5,138.54,0.0
2016,3,3,18,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,4,7,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,4,7,15,237.5,17.5,1.8,9.5,47.0,13.3,3.57
2016,3,4,7,30,475.0,35.0,1.8,10.0,94.0,27.16,18.23
2016,3,4,7,45,571.0,43.5,1.8,11.0,150.5,32.35,23.38
2016,3,4,8,0,667.0,52.0,1.8,12.0,207.0,40.9,31.25
2016,3,4,8,15,722.5,57.5,1.8,13.0,265.5,43.47,33.53
2016,3,4,8,30,778.0,63.0,1.8,14.0,324.0,46.0,35.63
2016,3,4,8,45,813.5,67.5,1.85,15.0,381.5,47.59,36.8
2016,3,4,9,0,849.0,72.0,1.9,16.0,439.0,94.96,48.57
2016,3,4,9,15,873.5,75.0,2.05,16.5,492.5,151.06,82.71
2016,3,4,9,30,898.0,78.0,2.2,17.0,546.0,215.68,133.32
2016,3,4,9,45,914.0,81.0,2.35,18.0,594.0,273.8,182.91
2016,3,4,10,0,930.0,84.0,2.5,19.0,642.0,332.59,234.18
2016,3,4,10,15,942.0,86.0,2.3,19.5,683.5,389.63,283.8
2016,3,4,10,30,954.0,88.0,2.1,20.0,725.0,446.38,331.78
2016,3,4,10,45,961.0,90.5,1.95,20.5,758.5,500.85,376.45
2016,3,4,11,0,968.0,93.0,1.8,21.0,792.0,554.07,418.36
2016,3,4,11,15,973.5,94.0,1.7,21.0,818.0,603.67,457.06
2016,3,4,11,30,979.0,95.0,1.6,21.0,844.0,651.41,493.07
2016,3,4,11,45,978.0,98.0,1.5,21.5,860.0,694.9,523.82
2016,3,4,12,0,977.0,101.0,1.4,22.0,876.0,735.66,551.51
2016,3,4,12,15,978.5,101.5,1.35,22.0,883.5,772.92,577.51
2016,3,4,12,30,980.0,102.0,1.3,22.0,891.0,807.29,599.48
2016,3,4,12,45,977.0,103.0,1.3,22.5,889.0,835.72,616.79
2016,3,4,13,0,974.0,104.0,1.3,23.0,887.0,860.76,631.83
2016,3,4,13,15,971.0,103.5,1.3,23.0,876.5,880.82,644.88
2016,3,4,13,30,968.0,103.0,1.3,23.0,866.0,897.31,655.73
2016,3,4,13,45,961.5,102.5,1.3,23.0,846.5,907.26,662.51
2016,3,4,14,0,955.0,102.0,1.3,23.0,827.0,913.47,667.09
2016,3,4,14,15,947.5,101.0,1.3,23.0,799.0,914.6,668.58
2016,3,4,14,30,940.0,100.0,1.3,23.0,771.0,912.02,667.91
2016,3,4,14,45,928.5,98.0,1.35,23.0,735.0,901.35,662.88
2016,3,4,15,0,917.0,96.0,1.4,23.0,699.0,887.14,655.72
2016,3,4,15,15,902.0,94.0,1.4,22.5,656.0,866.65,645.08
2016,3,4,15,30,887.0,92.0,1.4,22.0,613.0,849.36,636.65
2016,3,4,15,45,866.5,89.0,1.45,22.0,564.0,817.27,617.54
2016,3,4,16,0,846.0,86.0,1.5,22.0,515.0,782.63,596.55
2016,3,4,16,15,818.0,82.0,1.35,21.5,461.0,738.78,567.86
2016,3,4,16,30,790.0,78.0,1.2,21.0,407.0,693.32,537.57
2016,3,4,16,45,748.5,73.0,1.05,20.5,350.5,635.85,497.86
2016,3,4,17,0,707.0,68.0,0.9,20.0,294.0,582.41,459.27
2016,3,4,17,15,645.0,61.0,0.95,19.0,236.5,510.44,406.72
2016,3,4,17,30,583.0,54.0,1.0,18.0,179.0,441.14,352.99
2016,3,4,17,45,478.5,43.5,1.1,17.0,126.0,347.14,276.59
2016,3,4,18,0,374.0,33.0,1.2,16.0,73.0,261.19,200.34
2016,3,4,18,15,187.0,16.5,1.2,15.5,36.5,126.71,15.29
2016,3,4,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,0.25,9.5,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,5,7,15,184.0,20.5,0.75,11.5,44.0,15.79,5.95
2016,3,5,7,30,368.0,41.0,0.8,12.0,88.0,32.4,22.75
2016,3,5,7,45,466.0,51.5,0.9,13.0,141.5,39.0,29.14
2016,3,5,8,0,564.0,62.0,1.0,14.0,195.0,45.3,34.94
2016,3,5,8,15,368.0,100.0,1.05,15.0,196.0,71.9,58.46
2016,3,5,8,30,172.0,138.0,1.1,16.0,197.0,107.16,88.93
2016,3,5,8,45,104.5,155.5,1.15,17.0,193.0,119.13,98.6
2016,3,5,9,0,37.0,173.0,1.2,18.0,189.0,143.82,112.31
2016,3,5,9,15,125.5,203.0,1.25,18.5,267.5,174.86,132.42
2016,3,5,9,30,214.0,233.0,1.3,19.0,346.0,223.19,166.27
2016,3,5,9,45,246.5,251.5,1.4,19.5,392.5,254.88,190.15
2016,3,5,10,0,279.0,270.0,1.5,20.0,439.0,296.51,222.35
2016,3,5,10,15,209.0,296.0,1.6,20.5,427.0,317.97,241.27
2016,3,5,10,30,139.0,322.0,1.7,21.0,415.0,326.47,249.1
2016,3,5,10,45,138.0,338.5,1.8,21.5,435.0,350.98,267.63
2016,3,5,11,0,137.0,355.0,1.9,22.0,455.0,375.4,285.7
2016,3,5,11,15,527.0,234.5,1.95,22.0,637.0,488.08,372.13
2016,3,5,11,30,917.0,114.0,2.0,22.0,819.0,636.59,483.77
2016,3,5,11,45,920.5,115.5,2.15,22.5,836.0,679.19,514.93
2016,3,5,12,0,924.0,117.0,2.3,23.0,853.0,719.53,544.59
2016,3,5,12,15,925.5,117.5,2.35,23.0,861.0,755.16,570.9
2016,3,5,12,30,927.0,118.0,2.4,23.0,869.0,788.04,593.93
2016,3,5,12,45,924.5,119.0,2.45,23.5,867.5,815.52,611.63
2016,3,5,13,0,922.0,120.0,2.5,24.0,866.0,839.81,627.16
2016,3,5,13,15,919.0,119.5,2.55,24.0,855.5,858.96,640.51
2016,3,5,13,30,916.0,119.0,2.6,24.0,845.0,874.71,651.71
2016,3,5,13,45,908.0,119.5,2.65,24.5,825.5,883.88,657.37
2016,3,5,14,0,900.0,120.0,2.7,25.0,806.0,889.49,660.82
2016,3,5,14,15,891.5,118.5,2.7,24.5,778.5,889.08,662.63
2016,3,5,14,30,883.0,117.0,2.7,24.0,751.0,891.24,666.38
2016,3,5,14,45,855.0,122.0,2.75,24.0,712.0,874.7,656.7
2016,3,5,15,0,827.0,127.0,2.8,24.0,673.0,854.93,645.02
2016,3,5,15,15,820.5,114.0,2.75,24.0,627.5,830.52,629.53
2016,3,5,15,30,814.0,101.0,2.7,24.0,582.0,802.59,611.64
2016,3,5,15,45,766.5,110.5,2.7,24.0,534.0,767.61,589.06
2016,3,5,16,0,719.0,120.0,2.7,24.0,486.0,728.55,563.39
2016,3,5,16,15,698.0,111.5,2.4,23.0,436.5,687.99,536.82
2016,3,5,16,30,677.0,103.0,2.1,22.0,387.0,645.79,508.45
2016,3,5,16,45,629.0,96.5,1.85,21.5,332.0,585.36,464.21
2016,3,5,17,0,581.0,90.0,1.6,21.0,277.0,525.52,419.09
2016,3,5,17,15,516.0,79.5,1.6,20.0,222.0,451.38,363.11
2016,3,5,17,30,451.0,69.0,1.6,19.0,167.0,380.12,306.55
2016,3,5,17,45,349.5,54.0,1.6,18.0,116.5,286.59,229.38
2016,3,5,18,0,248.0,39.0,1.6,17.0,66.0,203.52,156.44
2016,3,5,18,15,124.0,19.5,1.65,16.5,33.0,99.97,21.66
2016,3,5,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,6,45,0.0,2.5,2.4,12.0,2.5,0.0,0.0
2016,3,6,7,0,0.0,5.0,2.8,13.0,5.0,4.77,0.0
2016,3,6,7,15,3.5,25.0,2.95,13.5,25.5,22.91,11.75
2016,3,6,7,30,7.0,45.0,3.1,14.0,46.0,40.35,29.45
2016,3,6,7,45,20.0,68.5,3.3,14.5,73.0,58.58,46.19
2016,3,6,8,0,33.0,92.0,3.5,15.0,100.0,77.14,62.92
2016,3,6,8,15,46.5,115.0,3.7,15.5,129.5,94.94,78.61
2016,3,6,8,30,60.0,138.0,3.9,16.0,159.0,112.31,93.57
2016,3,6,8,45,80.0,163.5,4.15,17.0,196.5,130.81,108.99
2016,3,6,9,0,100.0,189.0,4.4,18.0,234.0,158.74,122.86
2016,3,6,9,15,97.0,212.0,4.5,18.5,259.5,184.95,142.54
2016,3,6,9,30,94.0,235.0,4.6,19.0,285.0,210.99,162.91
2016,3,6,9,45,83.0,253.0,4.7,19.5,300.5,231.39,179.28
2016,3,6,10,0,72.0,271.0,4.8,20.0,316.0,250.53,194.52
2016,3,6,10,15,39.5,238.5,4.9,20.5,264.0,221.52,172.09
2016,3,6,10,30,7.0,206.0,5.0,21.0,212.0,190.09,147.32
2016,3,6,10,45,9.0,219.0,5.1,21.5,226.0,203.62,157.5
2016,3,6,11,0,11.0,232.0,5.2,22.0,240.0,217.41,167.79
2016,3,6,11,15,13.5,250.5,5.3,22.5,260.5,236.61,182.24
2016,3,6,11,30,16.0,269.0,5.4,23.0,281.0,256.18,196.91
2016,3,6,11,45,11.0,231.0,5.55,23.5,239.5,220.35,168.69
2016,3,6,12,0,6.0,193.0,5.7,24.0,198.0,183.25,139.48
2016,3,6,12,15,5.5,189.5,5.75,24.0,194.5,180.26,137.14
2016,3,6,12,30,5.0,186.0,5.8,24.0,191.0,177.16,134.7
2016,3,6,12,45,7.0,203.0,5.9,24.5,209.0,195.05,148.41
2016,3,6,13,0,9.0,220.0,6.0,25.0,227.0,213.22,162.25
2016,3,6,13,15,36.5,295.0,6.0,25.0,324.0,312.63,239.32
2016,3,6,13,30,64.0,370.0,6.0,25.0,421.0,412.43,315.27
2016,3,6,13,45,32.5,262.5,6.05,25.0,288.5,282.44,216.35
2016,3,6,14,0,1.0,155.0,6.1,25.0,156.0,146.57,110.54
2016,3,6,14,15,298.5,194.5,6.05,25.0,410.0,471.39,370.2
2016,3,6,14,30,596.0,234.0,6.0,25.0,664.0,772.36,597.24
2016,3,6,14,45,377.5,276.0,5.95,25.0,544.0,622.5,482.54
2016,3,6,15,0,159.0,318.0,5.9,25.0,424.0,473.74,366.77
2016,3,6,15,15,178.5,296.5,5.8,24.5,408.0,469.42,366.12
2016,3,6,15,30,198.0,275.0,5.7,24.0,392.0,463.63,364.0
2016,3,6,15,45,139.5,249.5,5.65,24.0,329.0,388.09,305.6
2016,3,6,16,0,81.0,224.0,5.6,24.0,266.0,301.69,237.9
2016,3,6,16,15,363.5,165.5,5.45,23.5,323.0,489.32,392.7
2016,3,6,16,30,646.0,107.0,5.3,23.0,380.0,629.54,506.47
2016,3,6,16,45,602.0,99.0,5.15,23.0,326.0,570.93,460.91
2016,3,6,17,0,558.0,91.0,5.0,23.0,272.0,512.79,415.39
2016,3,6,17,15,493.5,80.5,4.85,22.0,218.5,439.57,357.88
2016,3,6,17,30,429.0,70.0,4.7,21.0,165.0,367.31,298.83
2016,3,6,17,45,331.0,55.5,4.55,20.5,116.0,279.02,223.89
2016,3,6,18,0,233.0,41.0,4.4,20.0,67.0,199.09,152.88
2016,3,6,18,15,116.5,20.5,4.35,19.5,33.5,98.9,29.73
2016,3,6,18,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.25,18.5,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,2.5,4.1,16.5,2.5,0.0,0.0
2016,3,7,7,0,0.0,5.0,4.2,17.0,5.0,4.77,0.0
2016,3,7,7,15,0.0,24.5,4.4,17.0,24.5,22.59,11.84
2016,3,7,7,30,0.0,44.0,4.6,17.0,44.0,39.7,28.58
2016,3,7,7,45,10.0,67.5,4.85,17.5,70.0,59.7,46.64
2016,3,7,8,0,20.0,91.0,5.1,18.0,96.0,76.65,61.78
2016,3,7,8,15,32.5,114.0,5.45,18.5,124.5,94.46,77.33
2016,3,7,8,30,45.0,137.0,5.8,19.0,153.0,111.84,92.17
2016,3,7,8,45,22.5,106.5,6.2,19.5,114.5,92.24,74.81
2016,3,7,9,0,0.0,76.0,6.6,20.0,76.0,70.74,53.21
2016,3,7,9,15,0.0,63.0,6.8,20.5,63.0,58.61,42.92
2016,3,7,9,30,0.0,50.0,7.0,21.0,50.0,46.5,32.73
2016,3,7,9,45,0.0,75.0,7.25,21.5,75.0,69.85,51.63
2016,3,7,10,0,0.0,100.0,7.5,22.0,100.0,93.01,70.13
2016,3,7,10,15,31.5,203.0,7.45,22.0,224.5,190.25,147.22
2016,3,7,10,30,63.0,306.0,7.4,22.0,349.0,290.21,225.33
2016,3,7,10,45,45.5,299.0,7.35,22.5,331.0,283.42,219.54
2016,3,7,11,0,28.0,292.0,7.3,23.0,313.0,274.08,211.71
2016,3,7,11,15,29.0,301.5,7.2,23.0,323.5,286.7,221.32
2016,3,7,11,30,30.0,311.0,7.1,23.0,334.0,299.45,231.0
2016,3,7,11,45,65.0,353.5,7.0,23.0,405.5,362.84,280.05
2016,3,7,12,0,100.0,396.0,6.9,23.0,477.0,429.84,331.37
2016,3,7,12,15,97.0,399.0,6.85,23.0,478.0,437.8,337.24
2016,3,7,12,30,94.0,402.0,6.8,23.0,479.0,445.28,342.85
2016,3,7,12,45,82.5,395.0,6.75,23.0,462.5,436.4,335.97
2016,3,7,13,0,71.0,388.0,6.7,23.0,446.0,426.38,328.26
2016,3,7,13,15,116.0,396.0,6.65,23.0,490.0,481.63,371.34
2016,3,7,13,30,161.0,404.0,6.6,23.0,534.0,533.63,411.64
2016,3,7,13,45,150.0,393.5,6.6,23.0,512.0,521.13,402.38
2016,3,7,14,0,139.0,383.0,6.6,23.0,490.0,507.5,392.45
2016,3,7,14,15,109.0,361.5,6.6,23.0,443.5,455.27,352.98
2016,3,7,14,30,79.0,340.0,6.6,23.0,397.0,410.83,319.03
2016,3,7,14,45,102.0,329.5,6.6,23.0,399.5,423.05,329.89
2016,3,7,15,0,125.0,319.0,6.6,23.0,402.0,446.34,349.06
2016,3,7,15,15,62.5,238.5,6.6,22.5,280.0,295.62,232.4
2016,3,7,15,30,0.0,158.0,6.6,22.0,158.0,150.81,116.59
2016,3,7,15,45,0.0,117.5,6.65,22.0,117.5,110.83,84.82
2016,3,7,16,0,0.0,77.0,6.7,22.0,77.0,71.69,53.26
2016,3,7,16,15,0.0,56.5,6.6,21.5,56.5,52.54,37.82
2016,3,7,16,30,0.0,36.0,6.5,21.0,36.0,33.43,22.19
2016,3,7,16,45,0.0,30.5,6.4,21.0,30.5,28.31,18.0
2016,3,7,17,0,0.0,25.0,6.3,21.0,25.0,23.19,13.77
2016,3,7,17,15,0.0,20.0,6.25,20.5,20.0,18.54,9.9
2016,3,7,17,30,0.0,15.0,6.2,20.0,15.0,13.89,5.98
2016,3,7,17,45,0.0,10.5,6.2,20.0,10.5,9.72,2.39
2016,3,7,18,0,0.0,6.0,6.2,20.0,6.0,5.55,0.0
2016,3,7,18,15,0.0,3.0,6.25,19.5,3.0,2.77,0.0
2016,3,7,18,30,0.0,0.0,6.3,19.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,6.35,19.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,6.4,19.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,6.4,19.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,6.4,19.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,6.4,19.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,6.4,19.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,6.3,19.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,6.2,19.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,6.15,19.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,5.85,19.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,5.75,19.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,5.75,19.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,5.85,19.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,5.75,19.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,5.45,19.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,5.35,19.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,3,8,6,45,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,3,8,7,0,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,3,8,7,15,0.0,1.5,5.55,19.0,1.5,1.39,0.0
2016,3,8,7,30,0.0,3.0,5.5,19.0,3.0,2.77,0.0
2016,3,8,7,45,0.0,5.0,5.45,19.5,5.0,4.63,0.0
2016,3,8,8,0,0.0,7.0,5.4,20.0,7.0,6.48,0.03
2016,3,8,8,15,0.0,9.0,5.5,20.0,9.0,8.34,1.68
2016,3,8,8,30,0.0,11.0,5.6,20.0,11.0,10.19,3.3
2016,3,8,8,45,0.0,9.0,5.75,20.5,9.0,8.34,1.64
2016,3,8,9,0,0.0,7.0,5.9,21.0,7.0,6.49,0.0
2016,3,8,9,15,1.0,87.5,5.95,21.5,88.0,81.53,61.5
2016,3,8,9,30,2.0,168.0,6.0,22.0,169.0,150.92,117.2
2016,3,8,9,45,52.0,227.0,6.1,22.5,259.0,205.95,158.66
2016,3,8,10,0,102.0,286.0,6.2,23.0,349.0,271.84,208.68
2016,3,8,10,15,81.5,296.5,6.1,23.5,348.5,282.5,217.1
2016,3,8,10,30,61.0,307.0,6.0,24.0,348.0,290.7,223.28
2016,3,8,10,45,161.5,331.5,5.95,24.5,449.0,358.51,274.44
2016,3,8,11,0,262.0,356.0,5.9,25.0,550.0,437.76,334.23
2016,3,8,11,15,262.0,369.0,5.7,25.0,568.5,466.21,355.82
2016,3,8,11,30,262.0,382.0,5.5,25.0,587.0,494.38,376.94
2016,3,8,11,45,284.0,386.0,5.3,25.5,612.5,528.29,401.53
2016,3,8,12,0,306.0,390.0,5.1,26.0,638.0,563.24,426.48
2016,3,8,12,15,433.5,348.5,4.85,26.0,703.0,633.17,479.25
2016,3,8,12,30,561.0,307.0,4.6,26.0,768.0,709.0,535.24
2016,3,8,12,45,453.0,346.5,4.45,26.0,719.0,684.8,515.38
2016,3,8,13,0,345.0,386.0,4.3,26.0,670.0,650.73,488.94
2016,3,8,13,15,409.5,354.0,4.1,25.5,686.5,684.97,516.15
2016,3,8,13,30,474.0,322.0,3.9,25.0,703.0,725.87,547.49
2016,3,8,13,45,421.5,336.0,3.75,25.0,669.0,707.54,533.19
2016,3,8,14,0,369.0,350.0,3.6,25.0,635.0,679.36,512.37
2016,3,8,14,15,586.0,247.5,3.45,25.0,682.0,776.7,587.19
2016,3,8,14,30,803.0,145.0,3.3,25.0,729.0,861.96,648.35
2016,3,8,14,45,777.5,148.5,3.2,25.5,692.5,849.6,638.51
2016,3,8,15,0,752.0,152.0,3.1,26.0,656.0,830.94,625.26
2016,3,8,15,15,586.5,194.0,3.0,26.0,572.5,727.42,552.92
2016,3,8,15,30,421.0,236.0,2.9,26.0,489.0,631.1,482.14
2016,3,8,15,45,546.0,184.5,2.85,26.0,485.0,672.98,517.06
2016,3,8,16,0,671.0,133.0,2.8,26.0,481.0,712.11,548.16
2016,3,8,16,15,638.0,126.0,2.6,25.5,430.0,664.74,515.62
2016,3,8,16,30,605.0,119.0,2.4,25.0,379.0,616.44,481.79
2016,3,8,16,45,560.0,110.5,2.2,24.5,325.5,557.27,438.98
2016,3,8,17,0,515.0,102.0,2.0,24.0,272.0,495.31,392.93
2016,3,8,17,15,449.5,90.5,1.95,23.0,218.5,422.65,337.92
2016,3,8,17,30,384.0,79.0,1.9,22.0,165.0,353.78,283.38
2016,3,8,17,45,287.0,62.5,1.9,21.5,116.5,265.02,210.2
2016,3,8,18,0,190.0,46.0,1.9,21.0,68.0,184.48,140.93
2016,3,8,18,15,95.0,23.0,2.2,21.0,34.0,85.42,35.96
2016,3,8,18,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,3.1,20.5,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.35,19.5,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,3,9,7,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,3,9,7,15,0.0,1.5,3.55,19.0,1.5,1.39,0.0
2016,3,9,7,30,0.0,3.0,3.5,19.0,3.0,2.77,0.0
2016,3,9,7,45,0.0,5.5,3.5,19.5,5.5,5.09,0.0
2016,3,9,8,0,0.0,8.0,3.5,20.0,8.0,7.41,0.86
2016,3,9,8,15,0.0,10.5,3.35,20.0,10.5,9.73,2.91
2016,3,9,8,30,0.0,13.0,3.2,20.0,13.0,12.05,4.95
2016,3,9,8,45,0.0,14.5,3.1,20.0,14.5,13.45,5.63
2016,3,9,9,0,0.0,16.0,3.0,20.0,16.0,14.85,6.77
2016,3,9,9,15,0.0,35.0,2.95,20.0,35.0,32.52,21.43
2016,3,9,9,30,0.0,54.0,2.9,20.0,54.0,50.24,35.96
2016,3,9,9,45,0.0,45.0,2.85,20.5,45.0,41.86,28.88
2016,3,9,10,0,0.0,36.0,2.8,21.0,36.0,33.49,21.87
2016,3,9,10,15,0.0,42.5,2.6,21.0,42.5,39.56,26.77
2016,3,9,10,30,0.0,49.0,2.4,21.0,49.0,45.64,31.64
2016,3,9,10,45,0.0,66.5,2.2,21.5,66.5,62.0,44.72
2016,3,9,11,0,0.0,84.0,2.0,22.0,84.0,78.38,57.66
2016,3,9,11,15,0.0,75.5,1.8,21.5,75.5,70.45,51.32
2016,3,9,11,30,0.0,67.0,1.6,21.0,67.0,62.52,45.0
2016,3,9,11,45,0.0,82.5,1.45,21.0,82.5,77.03,56.59
2016,3,9,12,0,0.0,98.0,1.3,21.0,98.0,91.49,68.04
2016,3,9,12,15,12.0,208.0,1.8,21.0,218.0,202.1,155.11
2016,3,9,12,30,24.0,318.0,2.3,21.0,338.0,314.08,240.8
2016,3,9,12,45,19.0,292.5,2.85,21.0,308.5,288.27,221.27
2016,3,9,13,0,14.0,267.0,3.4,21.0,279.0,261.69,201.31
2016,3,9,13,15,7.0,183.5,3.6,21.0,189.5,177.84,136.37
2016,3,9,13,30,0.0,100.0,3.8,21.0,100.0,93.46,69.65
2016,3,9,13,45,0.0,92.5,4.05,21.5,92.5,86.4,64.01
2016,3,9,14,0,0.0,85.0,4.3,22.0,85.0,79.34,58.33
2016,3,9,14,15,4.5,153.5,4.25,22.0,157.5,148.37,113.49
2016,3,9,14,30,9.0,222.0,4.2,22.0,230.0,219.44,169.48
2016,3,9,14,45,4.5,169.5,4.2,22.0,173.5,164.46,126.39
2016,3,9,15,0,0.0,117.0,4.2,22.0,117.0,109.74,83.06
2016,3,9,15,15,0.0,75.0,4.05,21.5,75.0,69.89,51.34
2016,3,9,15,30,0.0,33.0,3.9,21.0,33.0,30.69,19.6
2016,3,9,15,45,0.0,22.0,3.75,21.0,22.0,20.44,11.24
2016,3,9,16,0,0.0,11.0,3.6,21.0,11.0,10.21,2.81
2016,3,9,16,15,108.5,96.5,3.4,20.5,143.5,188.68,152.97
2016,3,9,16,30,217.0,182.0,3.2,20.0,276.0,371.31,300.59
2016,3,9,16,45,201.5,160.0,3.05,20.0,238.0,331.49,268.8
2016,3,9,17,0,186.0,138.0,2.9,20.0,200.0,291.81,237.3
2016,3,9,17,15,162.0,114.5,2.8,19.5,161.0,244.8,199.38
2016,3,9,17,30,138.0,91.0,2.7,19.0,122.0,198.71,161.05
2016,3,9,17,45,105.0,67.0,2.65,19.0,87.0,147.58,117.18
2016,3,9,18,0,72.0,43.0,2.6,19.0,52.0,97.53,73.4
2016,3,9,18,15,36.0,21.5,2.75,19.0,26.0,47.23,19.98
2016,3,9,18,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,4.45,15.5,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.85,13.5,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,0.5,5.15,13.0,0.5,0.48,0.0
2016,3,10,7,0,0.0,1.0,5.0,13.0,1.0,0.92,0.0
2016,3,10,7,15,0.0,3.5,4.8,13.0,3.5,3.24,0.0
2016,3,10,7,30,0.0,6.0,4.6,13.0,6.0,5.55,0.0
2016,3,10,7,45,0.0,9.5,4.4,13.5,9.5,8.79,2.21
2016,3,10,8,0,0.0,13.0,4.2,14.0,13.0,12.04,5.17
2016,3,10,8,15,0.0,16.5,4.3,14.5,16.5,15.29,8.08
2016,3,10,8,30,0.0,20.0,4.4,15.0,20.0,18.55,10.95
2016,3,10,8,45,0.0,18.0,4.5,15.5,18.0,16.7,8.58
2016,3,10,9,0,0.0,16.0,4.6,16.0,16.0,14.85,6.94
2016,3,10,9,15,30.0,125.0,4.75,16.0,141.5,114.18,88.66
2016,3,10,9,30,60.0,234.0,4.9,16.0,267.0,206.73,162.83
2016,3,10,9,45,174.5,257.5,5.1,16.5,364.5,254.07,196.62
2016,3,10,10,0,289.0,281.0,5.3,17.0,462.0,314.89,242.69
2016,3,10,10,15,297.0,295.0,5.45,17.0,491.5,349.03,271.27
2016,3,10,10,30,305.0,309.0,5.6,17.0,521.0,383.75,300.13
2016,3,10,10,45,161.0,287.5,5.8,17.5,400.5,324.52,255.28
2016,3,10,11,0,17.0,266.0,6.0,18.0,280.0,250.8,196.76
2016,3,10,11,15,8.5,201.5,6.0,18.0,208.5,190.46,148.77
2016,3,10,11,30,0.0,137.0,6.0,18.0,137.0,127.39,98.05
2016,3,10,11,45,0.0,132.0,6.05,18.5,132.0,122.92,94.22
2016,3,10,12,0,0.0,127.0,6.1,19.0,127.0,118.4,90.36
2016,3,10,12,15,0.0,83.5,6.0,19.0,83.5,77.99,57.78
2016,3,10,12,30,0.0,40.0,5.9,19.0,40.0,37.32,24.8
2016,3,10,12,45,0.0,70.0,5.85,19.0,70.0,65.36,47.58
2016,3,10,13,0,0.0,100.0,5.8,19.0,100.0,93.45,70.26
2016,3,10,13,15,2.0,136.5,5.7,19.0,138.5,129.42,99.25
2016,3,10,13,30,4.0,173.0,5.6,19.0,177.0,165.82,128.4
2016,3,10,13,45,9.0,214.5,5.6,19.0,222.0,210.13,163.8
2016,3,10,14,0,14.0,256.0,5.6,19.0,267.0,255.41,199.75
2016,3,10,14,15,7.0,182.0,5.35,19.0,187.5,178.04,138.52
2016,3,10,14,30,0.0,108.0,5.1,19.0,108.0,101.04,76.73
2016,3,10,14,45,4.0,158.5,4.95,19.0,161.0,153.28,119.18
2016,3,10,15,0,8.0,209.0,4.8,19.0,214.0,207.3,162.63
2016,3,10,15,15,18.0,223.5,4.75,19.0,234.5,231.74,182.73
2016,3,10,15,30,28.0,238.0,4.7,19.0,255.0,268.54,212.65
2016,3,10,15,45,14.0,133.0,4.7,19.0,141.5,137.79,108.06
2016,3,10,16,0,0.0,28.0,4.7,19.0,28.0,26.01,16.02
2016,3,10,16,15,0.0,84.5,4.45,18.5,84.5,78.71,60.02
2016,3,10,16,30,0.0,141.0,4.2,18.0,141.0,138.19,109.47
2016,3,10,16,45,0.0,121.5,3.95,18.0,121.5,119.14,94.01
2016,3,10,17,0,0.0,102.0,3.7,18.0,102.0,99.95,78.33
2016,3,10,17,15,0.0,82.5,3.7,17.5,82.5,80.6,62.36
2016,3,10,17,30,0.0,63.0,3.7,17.0,63.0,60.99,45.85
2016,3,10,17,45,0.0,44.5,3.75,17.0,44.5,42.21,29.69
2016,3,10,18,0,0.0,26.0,3.8,17.0,26.0,24.13,14.04
2016,3,10,18,15,0.0,13.0,3.8,16.5,13.0,12.05,1.43
2016,3,10,18,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,4.0,0.65,15.0,4.0,3.81,0.0
2016,3,11,7,0,0.0,8.0,0.7,15.0,8.0,7.41,0.0
2016,3,11,7,15,0.0,25.0,0.9,15.0,25.0,23.21,13.8
2016,3,11,7,30,0.0,42.0,1.1,15.0,42.0,38.54,28.18
2016,3,11,7,45,0.0,64.0,1.35,15.5,64.0,57.58,45.38
2016,3,11,8,0,0.0,86.0,1.6,16.0,86.0,76.32,62.04
2016,3,11,8,15,4.0,107.5,1.8,16.5,109.0,94.46,77.81
2016,3,11,8,30,8.0,129.0,2.0,17.0,132.0,112.39,93.06
2016,3,11,8,45,15.5,152.0,2.2,17.5,159.0,132.06,104.25
2016,3,11,9,0,23.0,175.0,2.4,18.0,186.0,154.0,120.92
2016,3,11,9,15,11.5,92.5,2.6,18.0,98.0,87.49,66.59
2016,3,11,9,30,0.0,10.0,2.8,18.0,10.0,9.29,2.11
2016,3,11,9,45,31.0,144.0,3.0,18.5,163.5,135.97,105.12
2016,3,11,10,0,62.0,278.0,3.2,19.0,317.0,255.69,199.03
2016,3,11,10,15,62.5,295.5,3.2,19.0,337.0,276.67,215.1
2016,3,11,10,30,63.0,313.0,3.2,19.0,357.0,297.77,231.4
2016,3,11,10,45,142.5,338.0,3.25,19.5,443.5,357.58,276.72
2016,3,11,11,0,222.0,363.0,3.3,20.0,530.0,430.31,331.61
2016,3,11,11,15,217.0,379.5,3.25,20.0,547.5,456.32,351.15
2016,3,11,11,30,212.0,396.0,3.2,20.0,565.0,481.72,370.12
2016,3,11,11,45,358.0,358.0,3.15,20.5,649.5,555.35,426.17
2016,3,11,12,0,504.0,320.0,3.1,21.0,734.0,640.32,489.47
2016,3,11,12,15,468.5,337.5,3.0,21.0,724.5,654.03,498.37
2016,3,11,12,30,433.0,355.0,2.9,21.0,715.0,664.36,505.0
2016,3,11,12,45,332.5,386.5,2.85,21.5,663.5,631.48,478.62
2016,3,11,13,0,232.0,418.0,2.8,22.0,612.0,590.46,446.31
2016,3,11,13,15,133.5,380.0,2.85,22.0,491.0,482.54,367.02
2016,3,11,13,30,35.0,342.0,2.9,22.0,370.0,361.56,275.71
2016,3,11,13,45,23.5,295.5,2.95,22.0,314.5,300.93,230.57
2016,3,11,14,0,12.0,249.0,3.0,22.0,259.0,246.9,189.46
2016,3,11,14,15,6.0,185.5,3.0,22.0,190.5,180.59,138.31
2016,3,11,14,30,0.0,122.0,3.0,22.0,122.0,114.4,86.3
2016,3,11,14,45,0.0,110.0,3.0,22.0,110.0,102.97,77.43
2016,3,11,15,0,0.0,98.0,3.0,22.0,98.0,91.5,68.44
2016,3,11,15,15,0.0,62.5,2.95,21.5,62.5,58.21,41.87
2016,3,11,15,30,0.0,27.0,2.9,21.0,27.0,25.11,15.01
2016,3,11,15,45,12.0,114.5,2.85,21.0,121.0,117.74,91.1
2016,3,11,16,0,24.0,202.0,2.8,21.0,215.0,218.98,172.54
2016,3,11,16,15,12.0,135.0,2.5,20.5,141.5,139.38,109.04
2016,3,11,16,30,0.0,68.0,2.2,20.0,68.0,63.27,46.99
2016,3,11,16,45,0.0,58.5,1.9,19.5,58.5,54.39,39.94
2016,3,11,17,0,0.0,49.0,1.6,19.0,49.0,45.53,32.72
2016,3,11,17,15,0.0,39.5,1.4,18.5,39.5,36.67,25.37
2016,3,11,17,30,0.0,30.0,1.2,18.0,30.0,27.83,17.89
2016,3,11,17,45,0.0,21.5,1.05,17.5,21.5,19.93,11.09
2016,3,11,18,0,0.0,13.0,0.9,17.0,13.0,12.04,4.23
2016,3,11,18,15,0.0,6.5,0.9,16.5,6.5,6.01,0.0
2016,3,11,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,12,6,45,48.0,9.5,1.15,13.5,12.0,9.05,0.0
2016,3,12,7,0,96.0,19.0,1.3,14.0,24.0,14.97,0.0
2016,3,12,7,15,220.0,36.5,1.35,14.5,66.5,28.34,18.3
2016,3,12,7,30,344.0,54.0,1.4,15.0,109.0,41.14,30.49
2016,3,12,7,45,443.0,63.5,1.5,15.5,163.5,47.82,36.81
2016,3,12,8,0,542.0,73.0,1.6,16.0,218.0,52.76,41.31
2016,3,12,8,15,596.5,81.0,1.75,16.5,274.0,56.13,44.21
2016,3,12,8,30,651.0,89.0,1.9,17.0,330.0,59.32,46.82
2016,3,12,8,45,704.5,89.5,2.1,17.5,387.5,76.46,45.76
2016,3,12,9,0,758.0,90.0,2.3,18.0,445.0,130.35,72.83
2016,3,12,9,15,783.0,94.0,2.4,18.0,496.5,183.01,110.81
2016,3,12,9,30,808.0,98.0,2.5,18.0,548.0,238.08,156.46
2016,3,12,9,45,833.5,98.5,2.6,18.5,596.0,292.52,203.65
2016,3,12,10,0,859.0,99.0,2.7,19.0,644.0,348.86,252.76
2016,3,12,10,15,872.0,101.0,2.65,19.5,684.0,408.35,303.62
2016,3,12,10,30,885.0,103.0,2.6,20.0,724.0,462.37,348.96
2016,3,12,10,45,897.0,103.5,2.6,20.5,758.0,514.31,391.47
2016,3,12,11,0,909.0,104.0,2.6,21.0,792.0,565.53,432.07
2016,3,12,11,15,559.0,251.5,2.6,21.0,679.0,536.73,410.7
2016,3,12,11,30,209.0,399.0,2.6,21.0,566.0,483.52,368.27
2016,3,12,11,45,318.5,375.5,2.6,21.5,635.5,546.71,416.03
2016,3,12,12,0,428.0,352.0,2.6,22.0,705.0,618.73,468.96
2016,3,12,12,15,220.0,300.0,2.65,22.0,482.0,441.17,337.95
2016,3,12,12,30,12.0,248.0,2.7,22.0,259.0,240.37,183.22
2016,3,12,12,45,180.0,320.5,2.8,22.0,471.5,447.96,344.55
2016,3,12,13,0,348.0,393.0,2.9,22.0,684.0,665.72,504.17
2016,3,12,13,15,634.0,252.0,2.95,22.0,774.0,785.48,595.27
2016,3,12,13,30,920.0,111.0,3.0,22.0,864.0,894.35,672.67
2016,3,12,13,45,912.0,112.0,3.1,22.0,844.0,903.4,679.13
2016,3,12,14,0,904.0,113.0,3.2,22.0,824.0,908.88,684.16
2016,3,12,14,15,897.0,111.5,3.15,22.0,797.0,909.1,684.79
2016,3,12,14,30,890.0,110.0,3.1,22.0,770.0,905.78,683.21
2016,3,12,14,45,872.0,111.5,3.05,22.0,733.0,892.63,675.09
2016,3,12,15,0,854.0,113.0,3.0,22.0,696.0,883.13,669.69
2016,3,12,15,15,839.5,110.5,2.95,21.5,654.5,862.51,658.0
2016,3,12,15,30,825.0,108.0,2.9,21.0,613.0,838.89,644.31
2016,3,12,15,45,806.0,104.0,2.85,21.0,565.5,806.99,623.55
2016,3,12,16,0,787.0,100.0,2.8,21.0,518.0,772.66,601.0
2016,3,12,16,15,759.5,95.5,2.6,20.5,465.5,728.85,571.65
2016,3,12,16,30,732.0,91.0,2.4,20.0,413.0,687.67,543.8
2016,3,12,16,45,699.0,84.0,2.2,20.0,358.5,634.67,505.56
2016,3,12,17,0,666.0,77.0,2.0,20.0,304.0,581.38,465.89
2016,3,12,17,15,608.0,69.5,1.85,19.0,248.0,511.05,412.77
2016,3,12,17,30,550.0,62.0,1.7,18.0,192.0,443.17,359.06
2016,3,12,17,45,463.5,50.5,1.6,17.5,139.5,357.04,287.69
2016,3,12,18,0,377.0,39.0,1.5,17.0,87.0,277.32,218.04
2016,3,12,18,15,188.5,19.5,1.55,16.5,43.5,141.35,85.83
2016,3,12,18,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,13,6,45,65.0,10.0,2.7,14.0,13.5,9.53,0.0
2016,3,13,7,0,130.0,20.0,3.0,15.0,27.0,15.74,0.0
2016,3,13,7,15,265.0,36.0,3.25,15.5,72.0,27.89,17.97
2016,3,13,7,30,400.0,52.0,3.5,16.0,117.0,40.57,29.88
2016,3,13,7,45,494.5,61.0,3.75,16.5,174.0,45.38,34.5
2016,3,13,8,0,589.0,70.0,4.0,17.0,231.0,50.03,38.71
2016,3,13,8,15,324.5,111.0,4.1,17.5,203.0,78.21,63.39
2016,3,13,8,30,60.0,152.0,4.2,18.0,175.0,122.7,101.73
2016,3,13,8,45,433.5,119.0,4.35,19.0,321.0,94.67,64.38
2016,3,13,9,0,807.0,86.0,4.5,20.0,467.0,134.84,73.48
2016,3,13,9,15,833.0,89.5,4.4,20.5,520.5,190.18,113.69
2016,3,13,9,30,859.0,93.0,4.3,21.0,574.0,248.0,161.45
2016,3,13,9,45,886.5,92.5,4.2,22.0,625.0,310.97,214.92
2016,3,13,10,0,914.0,92.0,4.1,23.0,676.0,369.73,265.18
2016,3,13,10,15,927.0,94.0,4.1,23.5,717.5,426.73,314.14
2016,3,13,10,30,940.0,96.0,4.1,24.0,759.0,483.55,361.65
2016,3,13,10,45,953.0,96.0,4.15,24.5,794.5,538.21,406.23
2016,3,13,11,0,966.0,96.0,4.2,25.0,830.0,592.12,448.9
