Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,11,15,971.5,97.0,4.3,25.0,855.5,641.65,488.18
2016,3,13,11,30,977.0,98.0,4.4,25.0,881.0,689.28,525.17
2016,3,13,11,45,981.5,98.0,4.5,25.5,898.0,733.24,557.75
2016,3,13,12,0,986.0,98.0,4.6,26.0,915.0,774.79,587.71
2016,3,13,12,15,986.5,98.5,4.7,26.0,922.0,811.31,613.38
2016,3,13,12,30,987.0,99.0,4.8,26.0,929.0,844.82,636.94
2016,3,13,12,45,986.5,98.5,4.9,26.5,927.0,873.41,655.82
2016,3,13,13,0,986.0,98.0,5.0,27.0,925.0,898.63,672.41
2016,3,13,13,15,982.5,98.0,5.0,27.0,913.5,918.4,686.05
2016,3,13,13,30,979.0,98.0,5.0,27.0,902.0,934.52,697.33
2016,3,13,13,45,972.5,97.5,5.05,27.0,881.0,943.84,704.49
2016,3,13,14,0,966.0,97.0,5.1,27.0,860.0,949.36,709.26
2016,3,13,14,15,958.0,96.0,4.95,27.0,831.0,949.25,708.99
2016,3,13,14,30,950.0,95.0,4.8,27.0,802.0,945.39,706.33
2016,3,13,14,45,937.0,94.0,4.65,27.0,764.5,933.47,698.36
2016,3,13,15,0,924.0,93.0,4.5,27.0,727.0,918.04,688.37
2016,3,13,15,15,910.0,91.0,4.1,26.5,683.5,897.25,675.21
2016,3,13,15,30,896.0,89.0,3.7,26.0,640.0,873.31,659.85
2016,3,13,15,45,874.0,87.0,3.35,26.0,590.0,839.75,636.78
2016,3,13,16,0,852.0,85.0,3.0,26.0,540.0,810.4,616.59
2016,3,13,16,15,825.5,81.5,2.65,25.0,486.0,766.87,588.6
2016,3,13,16,30,799.0,78.0,2.3,24.0,432.0,721.7,558.93
2016,3,13,16,45,759.0,73.5,2.0,23.5,374.0,664.09,518.77
2016,3,13,17,0,719.0,69.0,1.7,23.0,316.0,606.4,477.52
2016,3,13,17,15,661.5,62.5,1.65,22.0,258.0,539.28,428.91
2016,3,13,17,30,604.0,56.0,1.6,21.0,200.0,470.87,376.26
2016,3,13,17,45,507.0,47.0,1.55,20.0,145.5,379.29,302.49
2016,3,13,18,0,410.0,38.0,1.5,19.0,91.0,294.92,230.48
2016,3,13,18,15,205.0,19.0,1.45,18.5,45.5,149.82,94.05
2016,3,13,18,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,14,6,45,121.0,10.0,2.35,14.0,17.0,9.53,0.0
2016,3,14,7,0,242.0,20.0,2.5,15.0,34.0,15.98,1.76
2016,3,14,7,15,383.0,32.0,2.7,15.5,83.0,24.82,15.51
2016,3,14,7,30,524.0,44.0,2.9,16.0,132.0,33.18,23.48
2016,3,14,7,45,601.0,51.5,3.15,17.0,189.5,37.18,27.25
2016,3,14,8,0,678.0,59.0,3.4,18.0,247.0,45.04,34.18
2016,3,14,8,15,726.0,64.5,3.25,18.5,306.0,47.38,36.16
2016,3,14,8,30,774.0,70.0,3.1,19.0,365.0,49.66,37.98
2016,3,14,8,45,806.0,74.5,3.0,20.0,422.0,80.12,42.76
2016,3,14,9,0,838.0,79.0,2.9,21.0,479.0,135.69,71.97
2016,3,14,9,15,861.0,82.5,3.15,22.0,532.5,192.47,113.5
2016,3,14,9,30,884.0,86.0,3.4,23.0,586.0,257.58,166.83
2016,3,14,9,45,900.5,88.5,3.7,24.0,633.5,315.36,216.42
2016,3,14,10,0,917.0,91.0,4.0,25.0,681.0,373.82,266.57
2016,3,14,10,15,929.0,93.0,4.2,25.5,722.5,430.62,315.14
2016,3,14,10,30,941.0,95.0,4.4,26.0,764.0,487.12,362.28
2016,3,14,10,45,949.5,97.0,4.6,27.0,797.5,541.41,405.81
2016,3,14,11,0,958.0,99.0,4.8,28.0,831.0,594.55,447.11
2016,3,14,11,15,964.0,100.0,4.85,28.0,857.0,644.02,485.97
2016,3,14,11,30,970.0,101.0,4.9,28.0,883.0,691.65,522.6
2016,3,14,11,45,973.0,102.5,4.95,28.5,899.5,735.73,554.78
2016,3,14,12,0,976.0,104.0,5.0,29.0,916.0,777.33,584.24
2016,3,14,12,15,977.0,104.0,5.0,29.0,923.5,813.44,608.9
2016,3,14,12,30,978.0,104.0,5.0,29.0,931.0,846.58,631.45
2016,3,14,12,45,976.5,104.5,5.0,29.0,929.0,875.12,650.83
2016,3,14,13,0,975.0,105.0,5.0,29.0,927.0,900.31,667.95
2016,3,14,13,15,972.5,104.5,4.95,29.0,915.5,920.22,681.24
2016,3,14,13,30,970.0,104.0,4.9,29.0,904.0,936.53,692.2
2016,3,14,13,45,963.5,104.0,4.85,29.0,883.5,946.26,698.84
2016,3,14,14,0,957.0,104.0,4.8,29.0,863.0,952.23,703.15
2016,3,14,14,15,949.5,102.5,4.65,29.0,834.0,952.0,702.7
2016,3,14,14,30,942.0,101.0,4.5,29.0,805.0,948.04,700.3
2016,3,14,14,45,924.5,102.0,4.4,29.0,766.5,934.35,691.85
2016,3,14,15,0,907.0,103.0,4.3,29.0,728.0,917.28,681.31
2016,3,14,15,15,892.5,100.5,4.0,28.5,684.5,895.71,668.2
2016,3,14,15,30,878.0,98.0,3.7,28.0,641.0,877.85,657.64
2016,3,14,15,45,856.0,95.5,3.4,28.0,590.5,844.0,634.8
2016,3,14,16,0,834.0,93.0,3.1,28.0,540.0,807.7,610.29
2016,3,14,16,15,806.5,89.0,2.8,27.0,486.0,763.1,582.13
2016,3,14,16,30,779.0,85.0,2.5,26.0,432.0,716.91,552.29
2016,3,14,16,45,740.0,79.5,2.2,25.5,374.5,659.26,512.39
2016,3,14,17,0,701.0,74.0,1.9,25.0,317.0,605.77,474.5
2016,3,14,17,15,643.5,67.0,1.85,24.0,259.0,534.75,423.02
2016,3,14,17,30,586.0,60.0,1.8,23.0,201.0,466.12,370.54
2016,3,14,17,45,492.5,50.0,1.8,22.0,146.5,375.73,298.24
2016,3,14,18,0,399.0,40.0,1.8,21.0,92.0,292.19,227.51
2016,3,14,18,15,238.5,24.5,1.85,20.5,51.5,175.21,113.39
2016,3,14,18,30,78.0,9.0,1.9,20.0,11.0,43.41,0.0
2016,3,14,18,45,39.0,4.5,2.0,20.0,5.5,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.2,19.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,3.55,18.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,4.0,17.5,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,15,6,45,0.0,10.5,2.65,16.5,10.5,10.01,0.0
2016,3,15,7,0,0.0,21.0,3.0,17.0,21.0,19.28,5.23
2016,3,15,7,15,46.0,44.0,3.2,17.5,52.0,37.01,25.77
2016,3,15,7,30,92.0,67.0,3.4,18.0,83.0,55.0,42.24
2016,3,15,7,45,120.5,91.5,3.65,19.0,120.5,73.45,58.62
2016,3,15,8,0,149.0,116.0,3.9,20.0,158.0,91.3,74.07
2016,3,15,8,15,161.5,141.5,4.0,20.5,196.0,109.12,89.24
2016,3,15,8,30,174.0,167.0,4.1,21.0,234.0,126.29,103.51
2016,3,15,8,45,192.5,187.5,4.25,22.0,272.0,150.78,113.12
2016,3,15,9,0,211.0,208.0,4.4,23.0,310.0,183.11,134.21
2016,3,15,9,15,285.0,220.5,4.3,23.5,374.0,213.79,154.07
2016,3,15,9,30,359.0,233.0,4.2,24.0,438.0,259.76,187.67
2016,3,15,9,45,603.5,173.5,4.15,24.5,550.5,297.63,211.6
2016,3,15,10,0,848.0,114.0,4.1,25.0,663.0,368.94,264.91
2016,3,15,10,15,861.0,116.5,4.0,25.5,703.5,423.59,311.01
2016,3,15,10,30,874.0,119.0,3.9,26.0,744.0,478.27,355.88
2016,3,15,10,45,886.5,119.5,3.8,26.5,777.5,534.08,400.1
2016,3,15,11,0,899.0,120.0,3.7,27.0,811.0,585.32,439.63
2016,3,15,11,15,905.0,121.5,3.55,27.5,836.0,632.78,475.03
2016,3,15,11,30,911.0,123.0,3.4,28.0,861.0,678.55,508.04
2016,3,15,11,45,697.0,229.5,3.25,28.5,800.5,671.17,499.33
2016,3,15,12,0,483.0,336.0,3.1,29.0,740.0,648.49,478.93
2016,3,15,12,15,695.5,234.5,2.95,29.0,821.5,734.47,542.94
2016,3,15,12,30,908.0,133.0,2.8,29.0,903.0,824.1,605.71
2016,3,15,12,45,787.0,201.5,2.7,29.5,868.0,826.77,604.66
2016,3,15,13,0,666.0,270.0,2.6,30.0,833.0,817.43,594.12
2016,3,15,13,15,604.5,292.5,2.5,30.0,799.0,806.06,585.27
2016,3,15,13,30,543.0,315.0,2.4,30.0,765.0,791.46,574.17
2016,3,15,13,45,713.0,223.5,2.35,30.0,800.5,863.05,626.49
2016,3,15,14,0,883.0,132.0,2.3,30.0,836.0,919.45,662.99
2016,3,15,14,15,682.0,210.5,2.2,30.0,743.0,842.48,612.26
2016,3,15,14,30,481.0,289.0,2.1,30.0,650.0,747.65,545.14
2016,3,15,14,45,530.5,256.0,2.05,30.0,637.5,760.39,556.68
2016,3,15,15,0,580.0,223.0,2.0,30.0,625.0,769.42,564.93
2016,3,15,15,15,587.0,204.0,1.8,29.5,589.5,752.72,555.0
2016,3,15,15,30,594.0,185.0,1.6,29.0,554.0,738.02,546.41
2016,3,15,15,45,562.0,178.5,1.45,29.0,506.0,691.78,515.03
2016,3,15,16,0,530.0,172.0,1.3,29.0,458.0,649.5,486.17
2016,3,15,16,15,468.5,166.0,1.2,28.5,400.5,583.65,441.27
2016,3,15,16,30,407.0,160.0,1.1,28.0,343.0,519.18,396.4
2016,3,15,16,45,378.0,145.0,1.0,27.5,297.5,470.31,362.36
2016,3,15,17,0,349.0,130.0,0.9,27.0,252.0,409.66,318.71
2016,3,15,17,15,319.0,109.5,0.9,26.0,205.5,355.05,278.97
2016,3,15,17,30,289.0,89.0,0.9,25.0,159.0,313.06,246.71
2016,3,15,17,45,239.0,68.5,0.9,24.5,116.0,237.63,186.38
2016,3,15,18,0,189.0,48.0,0.9,24.0,73.0,188.15,143.91
2016,3,15,18,15,94.5,28.5,1.05,23.5,41.0,98.03,62.26
2016,3,15,18,30,0.0,9.0,1.2,23.0,9.0,8.58,0.0
2016,3,15,18,45,0.0,4.5,1.4,22.5,4.5,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,16,6,45,54.5,12.0,2.7,14.5,15.5,11.44,0.0
2016,3,16,7,0,109.0,24.0,2.9,15.0,31.0,18.8,6.47
2016,3,16,7,15,187.5,43.0,2.95,15.5,70.5,33.13,22.81
2016,3,16,7,30,266.0,62.0,3.0,16.0,110.0,46.8,35.49
2016,3,16,7,45,324.5,76.5,3.1,16.5,155.5,56.3,44.2
2016,3,16,8,0,383.0,91.0,3.2,17.0,201.0,65.33,52.21
2016,3,16,8,15,331.5,121.5,3.35,17.5,231.0,91.06,74.57
2016,3,16,8,30,280.0,152.0,3.5,18.0,261.0,110.45,91.02
2016,3,16,8,45,306.0,172.5,3.7,19.0,308.0,140.16,102.33
2016,3,16,9,0,332.0,193.0,3.9,20.0,355.0,179.58,127.73
2016,3,16,9,15,381.5,205.0,4.05,20.5,410.0,219.86,156.59
2016,3,16,9,30,431.0,217.0,4.2,21.0,465.0,259.32,187.01
2016,3,16,9,45,635.0,165.5,4.4,21.5,563.0,302.31,217.31
2016,3,16,10,0,839.0,114.0,4.6,22.0,661.0,369.62,269.68
2016,3,16,10,15,851.0,116.5,4.45,22.5,700.5,423.44,315.67
2016,3,16,10,30,863.0,119.0,4.3,23.0,740.0,477.19,360.27
2016,3,16,10,45,866.5,124.0,4.15,23.5,770.5,528.66,401.83
2016,3,16,11,0,870.0,129.0,4.0,24.0,801.0,578.81,440.94
2016,3,16,11,15,875.5,130.5,3.75,24.0,825.0,627.11,478.06
2016,3,16,11,30,881.0,132.0,3.5,24.0,849.0,671.39,511.19
2016,3,16,11,45,873.5,139.5,3.25,24.5,861.5,710.74,538.53
2016,3,16,12,0,866.0,147.0,3.0,25.0,874.0,748.07,563.4
2016,3,16,12,15,867.0,147.5,2.8,25.0,881.0,782.19,586.57
2016,3,16,12,30,868.0,148.0,2.6,25.0,888.0,813.7,606.5
2016,3,16,12,45,711.0,235.5,2.4,25.5,841.0,801.78,593.78
2016,3,16,13,0,554.0,323.0,2.2,26.0,794.0,778.05,571.78
2016,3,16,13,15,568.0,306.5,2.1,26.0,784.0,791.34,581.34
2016,3,16,13,30,582.0,290.0,2.0,26.0,774.0,802.41,589.06
2016,3,16,13,45,397.5,344.5,1.9,26.0,672.0,701.19,516.43
2016,3,16,14,0,213.0,399.0,1.8,26.0,570.0,594.17,438.69
2016,3,16,14,15,179.0,385.5,1.8,26.0,525.5,556.14,412.81
2016,3,16,14,30,145.0,372.0,1.8,26.0,481.0,516.81,385.18
2016,3,16,14,45,82.0,313.5,1.85,26.0,375.0,390.43,294.13
2016,3,16,15,0,19.0,255.0,1.9,26.0,269.0,263.61,199.41
2016,3,16,15,15,182.5,260.5,1.9,26.0,375.5,437.91,335.28
2016,3,16,15,30,346.0,266.0,1.9,26.0,482.0,599.1,454.77
2016,3,16,15,45,174.5,217.5,1.95,26.0,326.5,384.05,295.75
2016,3,16,16,0,3.0,169.0,2.0,26.0,171.0,166.32,126.42
2016,3,16,16,15,59.0,182.0,1.85,25.5,208.5,237.6,185.03
2016,3,16,16,30,115.0,195.0,1.7,25.0,246.0,311.63,244.09
2016,3,16,16,45,93.5,173.0,1.6,24.5,211.0,258.77,203.54
2016,3,16,17,0,72.0,151.0,1.5,24.0,176.0,218.91,172.71
2016,3,16,17,15,179.5,127.0,1.35,23.5,175.0,274.59,219.25
2016,3,16,17,30,287.0,103.0,1.2,23.0,174.0,320.45,255.55
2016,3,16,17,45,202.5,80.5,1.1,22.5,124.0,234.47,185.17
2016,3,16,18,0,118.0,58.0,1.0,22.0,74.0,155.14,119.0
2016,3,16,18,15,62.0,32.0,1.1,21.5,40.0,80.13,51.55
2016,3,16,18,30,6.0,6.0,1.2,21.0,6.0,8.42,0.0
2016,3,16,18,45,3.0,3.0,1.3,21.0,3.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,17,6,45,0.0,9.5,1.6,18.5,9.5,9.05,0.0
2016,3,17,7,0,0.0,19.0,1.8,19.0,19.0,17.64,6.52
2016,3,17,7,15,8.0,42.0,1.85,19.0,43.5,37.82,26.55
2016,3,17,7,30,16.0,65.0,1.9,19.0,68.0,55.9,42.96
2016,3,17,7,45,29.0,89.5,1.95,19.5,97.0,75.25,60.12
2016,3,17,8,0,42.0,114.0,2.0,20.0,126.0,94.13,76.46
2016,3,17,8,15,50.5,138.5,1.95,20.5,156.5,112.52,91.98
2016,3,17,8,30,59.0,163.0,1.9,21.0,187.0,130.42,106.73
2016,3,17,8,45,63.5,187.5,1.9,21.5,216.5,153.98,118.39
2016,3,17,9,0,68.0,212.0,1.9,22.0,246.0,179.89,137.22
2016,3,17,9,15,71.0,235.5,1.85,22.0,274.0,205.66,156.74
2016,3,17,9,30,74.0,259.0,1.8,22.0,302.0,231.97,176.87
2016,3,17,9,45,76.0,279.5,1.8,22.5,327.0,256.34,195.19
2016,3,17,10,0,78.0,300.0,1.8,23.0,352.0,281.03,213.58
2016,3,17,10,15,79.5,318.0,1.8,23.0,373.5,303.92,230.85
2016,3,17,10,30,81.0,336.0,1.8,23.0,395.0,327.01,248.13
2016,3,17,10,45,82.0,351.0,1.8,23.0,413.0,347.66,263.42
2016,3,17,11,0,83.0,366.0,1.8,23.0,431.0,368.41,278.67
2016,3,17,11,15,83.5,377.0,1.75,23.0,444.0,385.6,291.09
2016,3,17,11,30,84.0,388.0,1.7,23.0,457.0,402.78,303.41
2016,3,17,11,45,81.5,398.0,1.7,23.5,466.0,417.08,313.01
2016,3,17,12,0,79.0,408.0,1.7,24.0,475.0,431.14,322.38
2016,3,17,12,15,78.5,411.0,1.65,24.0,478.5,440.1,328.6
2016,3,17,12,30,78.0,414.0,1.6,24.0,482.0,448.8,334.67
2016,3,17,12,45,51.5,373.5,1.6,24.0,418.5,395.2,295.63
2016,3,17,13,0,25.0,333.0,1.6,24.0,355.0,333.87,250.62
2016,3,17,13,15,89.5,378.5,1.5,24.0,454.0,440.92,330.51
2016,3,17,13,30,154.0,424.0,1.4,24.0,553.0,554.32,411.3
2016,3,17,13,45,159.5,414.0,1.35,24.0,545.0,556.36,412.2
2016,3,17,14,0,165.0,404.0,1.3,24.0,537.0,557.64,413.53
2016,3,17,14,15,207.0,385.5,1.25,24.0,546.5,581.72,431.93
2016,3,17,14,30,249.0,367.0,1.2,24.0,556.0,604.85,449.43
2016,3,17,14,45,326.0,330.0,1.15,24.0,565.0,649.52,482.67
2016,3,17,15,0,403.0,293.0,1.1,24.0,574.0,680.12,506.01
2016,3,17,15,15,338.5,288.0,1.1,24.0,514.5,618.56,463.15
2016,3,17,15,30,274.0,283.0,1.1,24.0,455.0,557.22,420.45
2016,3,17,15,45,363.0,240.0,1.1,24.0,449.5,583.05,443.13
2016,3,17,16,0,452.0,197.0,1.1,24.0,444.0,616.52,469.99
2016,3,17,16,15,426.0,184.5,1.0,23.5,398.5,573.37,440.13
2016,3,17,16,30,400.0,172.0,0.9,23.0,353.0,529.8,410.13
2016,3,17,16,45,470.5,137.5,0.85,23.0,323.5,532.3,414.65
2016,3,17,17,0,541.0,103.0,0.8,23.0,294.0,531.69,415.76
2016,3,17,17,15,482.0,92.0,0.8,22.5,240.0,456.4,360.2
2016,3,17,17,30,423.0,81.0,0.8,22.0,186.0,389.0,308.6
2016,3,17,17,45,340.0,66.0,0.8,21.5,136.0,306.09,242.32
2016,3,17,18,0,257.0,51.0,0.8,21.0,86.0,230.04,178.67
2016,3,17,18,15,146.5,31.0,0.8,20.5,48.5,140.85,96.13
2016,3,17,18,30,36.0,11.0,0.8,20.0,11.0,26.78,0.0
2016,3,17,18,45,18.0,5.5,0.85,20.0,5.5,0.0,0.0
2016,3,17,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,3,18,6,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,3,18,6,45,0.0,5.0,1.1,18.5,5.0,4.77,0.0
2016,3,18,7,0,0.0,10.0,1.2,19.0,10.0,9.26,1.12
2016,3,18,7,15,0.0,22.0,1.4,19.0,22.0,20.4,11.82
2016,3,18,7,30,0.0,34.0,1.6,19.0,34.0,31.56,21.93
2016,3,18,7,45,0.0,48.0,1.8,19.5,48.0,44.61,33.52
2016,3,18,8,0,0.0,62.0,2.0,20.0,62.0,57.61,44.86
2016,3,18,8,15,0.0,77.0,2.05,20.0,77.0,70.96,56.4
2016,3,18,8,30,0.0,92.0,2.1,20.0,92.0,84.17,67.63
2016,3,18,8,45,0.0,97.5,2.15,20.5,97.5,89.57,68.51
2016,3,18,9,0,0.0,103.0,2.2,21.0,103.0,94.87,72.43
2016,3,18,9,15,0.0,91.0,2.2,21.0,91.0,84.7,63.91
2016,3,18,9,30,0.0,79.0,2.2,21.0,79.0,73.59,54.69
2016,3,18,9,45,0.0,121.0,2.25,21.5,121.5,111.76,85.14
2016,3,18,10,0,0.0,163.0,2.3,22.0,164.0,149.11,114.31
2016,3,18,10,15,0.0,152.5,2.25,22.0,153.0,140.36,107.06
2016,3,18,10,30,0.0,142.0,2.2,22.0,142.0,131.29,99.69
2016,3,18,10,45,0.0,127.5,2.2,22.5,127.5,118.36,89.13
2016,3,18,11,0,0.0,113.0,2.2,23.0,113.0,105.21,78.47
2016,3,18,11,15,5.5,175.5,2.05,23.0,180.0,165.68,125.74
2016,3,18,11,30,11.0,238.0,1.9,23.0,247.0,226.55,172.29
2016,3,18,11,45,6.0,193.5,1.8,23.5,199.0,183.63,138.74
2016,3,18,12,0,1.0,149.0,1.7,24.0,151.0,139.56,104.41
2016,3,18,12,15,18.5,257.5,1.5,24.0,274.5,253.37,191.64
2016,3,18,12,30,36.0,366.0,1.3,24.0,398.0,371.83,278.49
2016,3,18,12,45,30.0,348.5,1.15,24.5,375.0,354.47,264.2
2016,3,18,13,0,24.0,331.0,1.0,25.0,352.0,331.27,246.52
2016,3,18,13,15,13.5,247.0,0.8,25.0,259.0,243.94,182.09
2016,3,18,13,30,3.0,163.0,0.6,25.0,166.0,155.64,115.7
2016,3,18,13,45,119.5,281.5,0.45,25.5,378.5,387.72,290.23
2016,3,18,14,0,236.0,400.0,0.3,26.0,591.0,617.19,445.8
2016,3,18,14,15,259.0,381.0,0.4,26.0,584.0,634.6,456.93
2016,3,18,14,30,282.0,362.0,0.5,26.0,577.0,641.07,463.77
2016,3,18,14,45,170.0,337.0,0.6,26.0,465.0,506.74,372.2
2016,3,18,15,0,58.0,312.0,0.7,26.0,353.0,370.92,275.85
2016,3,18,15,15,390.0,229.0,0.75,26.0,477.0,612.41,457.64
2016,3,18,15,30,722.0,146.0,0.8,26.0,601.0,811.99,595.51
2016,3,18,15,45,698.5,141.0,0.85,26.0,553.0,776.64,572.06
2016,3,18,16,0,675.0,136.0,0.9,26.0,505.0,739.34,549.99
2016,3,18,16,15,488.0,159.5,0.85,25.5,412.5,595.69,451.55
2016,3,18,16,30,301.0,183.0,0.8,25.0,320.0,454.42,349.82
2016,3,18,16,45,278.0,163.5,0.75,25.0,277.5,408.41,317.53
2016,3,18,17,0,255.0,144.0,0.7,25.0,235.0,362.83,283.89
2016,3,18,17,15,227.0,121.5,0.7,24.0,192.0,310.62,245.31
2016,3,18,17,30,199.0,99.0,0.7,23.0,149.0,259.57,205.96
2016,3,18,17,45,155.5,76.0,0.75,22.5,109.0,199.92,157.6
2016,3,18,18,0,112.0,53.0,0.8,22.0,69.0,142.95,109.81
2016,3,18,18,15,56.0,31.0,0.95,21.5,39.0,74.28,49.14
2016,3,18,18,30,0.0,9.0,1.1,21.0,9.0,8.58,0.0
2016,3,18,18,45,0.0,4.5,1.25,21.0,4.5,0.0,0.0
2016,3,18,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,3.1,19.5,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,5.2,17.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,6.0,16.5,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,6.8,16.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,6.85,15.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,7.0,13.5,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,6.05,12.5,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,5.75,11.5,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,5.9,10.5,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,5.95,10.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,6.05,9.5,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,6.35,9.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,6.45,9.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,6.5,9.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,6.55,8.5,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,6.6,8.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,6.65,8.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,6.7,8.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,0.0,6.75,8.0,0.0,0.0,0.0
2016,3,19,6,30,0.0,0.0,6.8,8.0,0.0,0.0,0.0
2016,3,19,6,45,22.0,14.0,6.9,8.0,16.0,13.34,0.0
2016,3,19,7,0,44.0,28.0,7.0,8.0,32.0,24.21,13.44
2016,3,19,7,15,91.5,52.0,7.05,8.0,67.0,43.33,32.87
2016,3,19,7,30,139.0,76.0,7.1,8.0,102.0,61.85,50.37
2016,3,19,7,45,192.0,94.0,7.2,8.5,143.5,72.28,60.18
2016,3,19,8,0,245.0,112.0,7.3,9.0,185.0,84.66,71.4
2016,3,19,8,15,438.5,111.0,7.3,9.5,275.0,77.21,64.45
2016,3,19,8,30,632.0,110.0,7.3,10.0,365.0,73.57,60.88
2016,3,19,8,45,492.5,152.5,7.3,10.5,368.5,134.53,93.44
2016,3,19,9,0,353.0,195.0,7.3,11.0,372.0,188.62,138.8
2016,3,19,9,15,561.5,162.0,7.3,11.5,477.0,217.99,153.68
2016,3,19,9,30,770.0,129.0,7.3,12.0,582.0,273.96,194.98
2016,3,19,9,45,793.5,131.5,7.3,12.5,629.5,328.71,244.51
2016,3,19,10,0,817.0,134.0,7.3,13.0,677.0,389.8,299.09
2016,3,19,10,15,831.0,137.0,7.25,13.5,717.5,443.85,347.34
2016,3,19,10,30,845.0,140.0,7.2,14.0,758.0,498.1,394.6
2016,3,19,10,45,858.5,140.0,7.2,14.5,791.5,549.44,438.44
2016,3,19,11,0,872.0,140.0,7.2,15.0,825.0,600.37,480.79
2016,3,19,11,15,879.5,142.0,7.15,15.0,850.0,648.83,520.97
2016,3,19,11,30,887.0,144.0,7.1,15.0,875.0,695.88,559.2
2016,3,19,11,45,895.0,142.5,7.05,15.5,892.5,737.93,591.87
2016,3,19,12,0,903.0,141.0,7.0,16.0,910.0,777.81,622.2
2016,3,19,12,15,904.5,141.5,6.95,16.0,917.0,812.5,647.97
2016,3,19,12,30,906.0,142.0,6.9,16.0,924.0,844.5,671.43
2016,3,19,12,45,909.5,139.5,6.85,16.5,923.0,872.5,690.57
2016,3,19,13,0,913.0,137.0,6.8,17.0,922.0,897.55,707.47
2016,3,19,13,15,910.5,136.0,6.75,17.0,911.0,915.84,720.82
2016,3,19,13,30,908.0,135.0,6.7,17.0,900.0,930.74,731.82
2016,3,19,13,45,907.0,131.5,6.65,17.0,881.0,941.03,739.59
2016,3,19,14,0,906.0,128.0,6.6,17.0,862.0,947.77,744.96
2016,3,19,14,15,898.5,126.5,6.5,17.0,833.5,947.19,744.93
2016,3,19,14,30,891.0,125.0,6.4,17.0,805.0,943.05,742.52
2016,3,19,14,45,886.5,119.5,6.35,17.0,770.0,933.86,736.86
2016,3,19,15,0,882.0,114.0,6.3,17.0,735.0,928.24,734.01
2016,3,19,15,15,868.0,111.5,6.2,16.5,692.0,907.05,721.03
2016,3,19,15,30,854.0,109.0,6.1,16.0,649.0,882.75,705.86
2016,3,19,15,45,839.5,103.5,6.05,16.0,600.5,851.66,684.54
2016,3,19,16,0,825.0,98.0,6.0,16.0,552.0,817.85,661.13
2016,3,19,16,15,799.0,94.0,5.8,15.5,498.0,774.01,630.51
2016,3,19,16,30,773.0,90.0,5.6,15.0,444.0,728.54,598.24
2016,3,19,16,45,739.5,83.5,5.45,15.0,387.0,677.29,559.95
2016,3,19,17,0,706.0,77.0,5.3,15.0,330.0,621.95,517.6
2016,3,19,17,15,651.0,70.0,4.95,14.0,272.0,551.48,462.25
2016,3,19,17,30,596.0,63.0,4.6,13.0,214.0,483.23,405.89
2016,3,19,17,45,509.5,53.0,4.3,12.5,158.5,395.26,330.15
2016,3,19,18,0,423.0,43.0,4.0,12.0,103.0,313.49,256.71
2016,3,19,18,15,270.5,28.0,3.9,11.5,60.0,200.58,148.89
2016,3,19,18,30,118.0,13.0,3.8,11.0,17.0,66.3,0.0
2016,3,19,18,45,59.0,6.5,3.75,10.5,8.5,0.0,0.0
2016,3,19,19,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,2.75,5.5,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,3,20,6,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,3,20,6,45,151.0,13.5,3.2,4.5,26.5,12.87,0.0
2016,3,20,7,0,302.0,27.0,3.4,5.0,53.0,21.43,11.96
2016,3,20,7,15,418.5,39.0,3.55,6.0,104.5,29.93,21.28
2016,3,20,7,30,535.0,51.0,3.7,7.0,156.0,37.96,28.99
2016,3,20,7,45,603.0,59.5,3.9,8.0,214.0,42.51,33.28
2016,3,20,8,0,671.0,68.0,4.1,9.0,272.0,46.83,37.12
2016,3,20,8,15,716.5,74.0,4.25,9.5,331.5,48.91,38.88
2016,3,20,8,30,762.0,80.0,4.4,10.0,391.0,56.65,45.65
2016,3,20,8,45,792.5,85.0,4.6,11.0,448.0,109.01,60.55
2016,3,20,9,0,823.0,90.0,4.8,12.0,505.0,164.83,97.34
2016,3,20,9,15,845.5,94.0,4.8,12.0,558.0,221.61,144.01
2016,3,20,9,30,868.0,98.0,4.8,12.0,611.0,280.43,196.31
2016,3,20,9,45,885.5,100.5,4.8,12.5,659.0,338.3,248.85
2016,3,20,10,0,903.0,103.0,4.8,13.0,707.0,402.39,305.91
2016,3,20,10,15,915.0,105.5,4.8,13.5,748.0,459.09,356.06
2016,3,20,10,30,927.0,108.0,4.8,14.0,789.0,515.5,404.58
2016,3,20,10,45,936.5,109.0,4.85,14.5,823.0,568.85,449.43
2016,3,20,11,0,946.0,110.0,4.9,15.0,857.0,621.13,492.14
2016,3,20,11,15,952.0,111.5,4.95,15.0,882.0,670.48,532.42
2016,3,20,11,30,958.0,113.0,5.0,15.0,907.0,718.01,570.44
2016,3,20,11,45,963.0,113.0,5.05,15.5,924.0,761.5,603.6
2016,3,20,12,0,968.0,113.0,5.1,16.0,941.0,802.65,633.21
2016,3,20,12,15,969.5,113.5,5.1,16.0,948.0,839.12,659.38
2016,3,20,12,30,971.0,114.0,5.1,16.0,955.0,872.69,683.37
2016,3,20,12,45,972.0,113.0,5.15,16.0,953.5,901.36,704.13
2016,3,20,13,0,973.0,112.0,5.2,16.0,952.0,926.78,722.64
2016,3,20,13,15,970.5,111.5,5.2,16.0,940.5,946.32,736.73
2016,3,20,13,30,968.0,111.0,5.2,16.0,929.0,962.26,748.4
2016,3,20,13,45,966.0,108.5,5.2,16.5,909.5,972.95,755.03
2016,3,20,14,0,964.0,106.0,5.2,17.0,890.0,979.9,759.18
2016,3,20,14,15,957.0,105.0,5.2,17.0,861.0,980.16,760.27
2016,3,20,14,30,950.0,104.0,5.2,17.0,832.0,976.68,758.93
2016,3,20,14,45,943.0,101.0,5.2,17.0,795.5,967.33,753.63
2016,3,20,15,0,936.0,98.0,5.2,17.0,759.0,954.33,745.91
2016,3,20,15,15,923.0,95.5,5.1,16.5,715.0,933.05,733.14
2016,3,20,15,30,910.0,93.0,5.0,16.0,671.0,908.53,718.12
2016,3,20,15,45,895.0,89.0,4.95,16.0,621.5,877.51,697.34
2016,3,20,16,0,880.0,85.0,4.9,16.0,572.0,843.73,674.5
2016,3,20,16,15,856.0,81.5,4.6,15.5,517.0,807.43,649.41
2016,3,20,16,30,832.0,78.0,4.3,15.0,462.0,762.48,617.57
2016,3,20,16,45,801.0,73.0,4.05,14.5,404.0,708.93,579.28
2016,3,20,17,0,770.0,68.0,3.8,14.0,346.0,654.67,539.65
2016,3,20,17,15,718.5,62.0,3.35,13.0,286.5,584.9,486.75
2016,3,20,17,30,667.0,56.0,2.9,12.0,227.0,516.75,431.29
2016,3,20,17,45,585.0,47.5,2.45,11.0,169.5,434.66,361.51
2016,3,20,18,0,503.0,39.0,2.0,10.0,112.0,354.03,289.71
2016,3,20,18,15,343.0,26.5,1.95,9.5,66.0,236.05,177.94
2016,3,20,18,30,183.0,14.0,1.9,9.0,20.0,97.32,0.0
2016,3,20,18,45,91.5,7.0,1.85,8.5,10.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,3,21,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,6,45,189.0,14.0,1.35,4.0,30.5,13.34,0.0
2016,3,21,7,0,378.0,28.0,1.5,5.0,61.0,22.22,13.03
2016,3,21,7,15,493.5,38.0,1.5,5.5,115.5,28.92,20.51
2016,3,21,7,30,609.0,48.0,1.5,6.0,170.0,35.29,26.75
2016,3,21,7,45,674.5,54.5,1.55,7.0,230.0,42.08,33.08
2016,3,21,8,0,740.0,61.0,1.6,8.0,290.0,45.43,36.04
2016,3,21,8,15,781.5,66.0,1.75,9.0,350.0,47.35,37.56
2016,3,21,8,30,823.0,71.0,1.9,10.0,410.0,53.38,42.72
2016,3,21,8,45,851.5,75.0,2.1,11.0,468.0,108.53,56.88
2016,3,21,9,0,880.0,79.0,2.3,12.0,526.0,166.83,95.98
2016,3,21,9,15,900.0,82.0,2.2,12.5,579.5,232.3,149.66
2016,3,21,9,30,920.0,85.0,2.1,13.0,633.0,292.5,202.34
2016,3,21,9,45,934.5,87.5,2.05,13.5,680.5,351.95,255.34
2016,3,21,10,0,949.0,90.0,2.0,14.0,728.0,411.81,307.88
2016,3,21,10,15,959.5,92.0,1.95,14.5,769.5,469.79,357.55
2016,3,21,10,30,970.0,94.0,1.9,15.0,811.0,527.23,405.05
2016,3,21,10,45,977.0,95.5,1.9,15.5,844.0,581.69,448.82
2016,3,21,11,0,984.0,97.0,1.9,16.0,877.0,634.78,490.03
2016,3,21,11,15,989.0,98.0,1.85,16.0,902.0,684.61,528.16
2016,3,21,11,30,994.0,99.0,1.8,16.0,927.0,732.44,563.7
2016,3,21,11,45,997.0,99.5,1.8,16.5,943.0,776.22,594.75
2016,3,21,12,0,1000.0,100.0,1.8,17.0,959.0,817.43,621.4
2016,3,21,12,15,1001.0,100.5,1.8,17.0,965.5,854.37,645.98
2016,3,21,12,30,1002.0,101.0,1.8,17.0,972.0,888.27,668.4
2016,3,21,12,45,1001.0,101.0,1.85,17.5,969.5,916.87,686.5
2016,3,21,13,0,1000.0,101.0,1.9,18.0,967.0,942.03,702.34
2016,3,21,13,15,997.5,100.5,1.95,18.0,955.0,961.86,716.05
2016,3,21,13,30,995.0,100.0,2.0,18.0,943.0,978.0,727.51
2016,3,21,13,45,990.0,99.0,2.1,18.5,922.0,987.65,734.08
2016,3,21,14,0,985.0,98.0,2.2,19.0,901.0,993.45,738.31
2016,3,21,14,15,978.0,97.0,2.25,19.0,872.0,993.59,739.83
2016,3,21,14,30,971.0,96.0,2.3,19.0,843.0,989.92,739.04
2016,3,21,14,45,952.0,99.0,2.35,19.0,803.5,976.07,731.68
2016,3,21,15,0,933.0,102.0,2.4,19.0,764.0,958.81,722.22
2016,3,21,15,15,919.5,99.5,2.4,18.5,719.5,937.08,710.69
2016,3,21,15,30,906.0,97.0,2.4,18.0,675.0,912.13,697.0
2016,3,21,15,45,888.5,94.0,2.45,18.0,624.5,887.19,682.43
2016,3,21,16,0,871.0,91.0,2.5,18.0,574.0,852.52,660.95
2016,3,21,16,15,846.0,87.0,2.3,17.5,518.5,808.12,631.64
2016,3,21,16,30,821.0,83.0,2.1,17.0,463.0,761.94,600.69
2016,3,21,16,45,786.0,78.0,1.95,17.0,404.5,705.57,560.97
2016,3,21,17,0,751.0,73.0,1.8,17.0,346.0,648.75,520.04
2016,3,21,17,15,698.0,66.5,1.7,15.5,286.5,582.11,473.03
2016,3,21,17,30,645.0,60.0,1.6,14.0,227.0,513.66,420.75
2016,3,21,17,45,560.5,51.0,1.5,13.0,169.5,425.67,349.05
2016,3,21,18,0,476.0,42.0,1.4,12.0,112.0,343.69,278.4
2016,3,21,18,15,320.5,28.5,1.5,11.5,66.0,227.61,171.49
2016,3,21,18,30,165.0,15.0,1.6,11.0,20.0,90.33,0.0
2016,3,21,18,45,82.5,7.5,1.7,11.0,10.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,22,6,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,3,22,6,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,22,6,45,143.5,16.0,3.65,8.5,29.5,12.9,0.0
2016,3,22,7,0,287.0,32.0,4.0,9.0,59.0,25.74,15.97
2016,3,22,7,15,400.5,44.5,4.15,10.0,111.0,34.46,25.03
2016,3,22,7,30,514.0,57.0,4.3,11.0,163.0,42.71,32.82
2016,3,22,7,45,588.5,64.5,4.45,12.0,221.5,46.17,36.02
2016,3,22,8,0,663.0,72.0,4.6,13.0,280.0,49.5,38.9
2016,3,22,8,15,707.0,78.0,5.1,14.0,338.5,51.42,40.38
2016,3,22,8,30,751.0,84.0,5.6,15.0,397.0,66.53,45.15
2016,3,22,8,45,781.0,88.5,6.1,16.0,453.0,118.03,65.25
2016,3,22,9,0,811.0,93.0,6.6,17.0,509.0,172.94,102.47
2016,3,22,9,15,832.5,97.0,6.6,17.5,561.0,229.0,148.44
2016,3,22,9,30,854.0,101.0,6.6,18.0,613.0,286.98,199.23
2016,3,22,9,45,868.5,104.5,6.6,18.5,659.0,344.1,250.43
2016,3,22,10,0,883.0,108.0,6.6,19.0,705.0,401.84,301.67
2016,3,22,10,15,894.0,110.0,6.6,19.5,745.0,461.88,353.63
2016,3,22,10,30,905.0,112.0,6.6,20.0,785.0,516.38,399.98
2016,3,22,10,45,912.5,114.0,6.6,20.5,817.0,568.47,443.19
2016,3,22,11,0,920.0,116.0,6.6,21.0,849.0,619.37,484.23
2016,3,22,11,15,925.5,117.5,6.55,21.0,873.5,667.24,522.75
2016,3,22,11,30,931.0,119.0,6.5,21.0,898.0,713.3,559.05
2016,3,22,11,45,930.0,122.0,6.5,21.5,912.0,754.25,589.76
2016,3,22,12,0,929.0,125.0,6.5,22.0,926.0,792.57,616.97
2016,3,22,12,15,930.0,125.5,6.45,22.5,932.5,827.38,640.46
2016,3,22,12,30,931.0,126.0,6.4,23.0,939.0,859.37,661.75
2016,3,22,12,45,928.5,126.5,6.4,23.5,936.0,885.57,679.01
2016,3,22,13,0,926.0,127.0,6.4,24.0,933.0,908.52,693.96
2016,3,22,13,15,923.0,126.5,6.35,24.0,921.0,926.75,706.76
2016,3,22,13,30,920.0,126.0,6.3,24.0,909.0,941.54,717.26
2016,3,22,13,45,912.5,126.0,6.25,24.0,888.0,949.33,722.98
2016,3,22,14,0,905.0,126.0,6.2,24.0,867.0,953.54,726.36
2016,3,22,14,15,897.0,124.0,6.15,24.0,838.0,951.67,725.66
2016,3,22,14,30,889.0,122.0,6.1,24.0,809.0,946.23,722.65
2016,3,22,14,45,885.0,116.5,6.05,24.0,773.5,937.18,717.28
2016,3,22,15,0,881.0,111.0,6.0,24.0,738.0,924.57,709.57
2016,3,22,15,15,866.5,108.0,5.95,23.5,694.5,909.17,701.43
2016,3,22,15,30,852.0,105.0,5.9,23.0,651.0,883.53,686.04
2016,3,22,15,45,831.5,102.5,5.85,23.0,601.5,850.45,663.94
2016,3,22,16,0,811.0,100.0,5.8,23.0,552.0,814.95,640.02
2016,3,22,16,15,784.0,95.5,5.6,22.5,498.0,769.69,609.28
2016,3,22,16,30,757.0,91.0,5.4,22.0,444.0,722.91,577.01
2016,3,22,16,45,717.5,86.0,5.25,22.0,387.0,669.11,537.91
2016,3,22,17,0,678.0,81.0,5.1,22.0,330.0,611.67,495.22
2016,3,22,17,15,622.5,74.0,5.05,21.0,272.0,541.37,442.33
2016,3,22,17,30,567.0,67.0,5.0,20.0,214.0,473.35,388.42
2016,3,22,17,45,473.0,57.0,5.0,19.5,159.0,381.32,311.79
2016,3,22,18,0,379.0,47.0,5.0,19.0,104.0,296.04,237.84
2016,3,22,18,15,238.5,31.0,5.1,18.5,61.5,187.07,139.27
2016,3,22,18,30,98.0,15.0,5.2,18.0,19.0,76.93,0.0
2016,3,22,18,45,49.0,7.5,5.3,18.0,9.5,0.0,0.0
2016,3,22,19,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,5.35,17.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,5.25,16.5,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,5.1,15.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,5.65,15.5,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,23,6,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,3,23,6,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,23,6,45,74.5,19.5,4.2,16.5,26.5,16.24,0.0
2016,3,23,7,0,149.0,39.0,4.4,17.0,53.0,31.71,20.53
2016,3,23,7,15,250.5,57.0,4.7,17.5,101.0,43.56,32.13
2016,3,23,7,30,352.0,75.0,5.0,18.0,149.0,56.06,43.55
2016,3,23,7,45,437.5,84.5,5.35,18.5,204.5,61.47,48.47
2016,3,23,8,0,523.0,94.0,5.7,19.0,260.0,67.13,53.36
2016,3,23,8,15,274.0,126.5,6.0,19.5,215.0,93.84,76.35
2016,3,23,8,30,25.0,159.0,6.3,20.0,170.0,137.17,107.74
2016,3,23,8,45,35.5,185.0,6.6,20.5,202.5,154.41,120.12
2016,3,23,9,0,46.0,211.0,6.9,21.0,235.0,180.4,139.74
2016,3,23,9,15,23.0,185.5,6.95,21.5,197.5,169.64,131.43
2016,3,23,9,30,0.0,160.0,7.0,22.0,160.0,145.33,112.25
2016,3,23,9,45,16.5,218.0,7.05,22.5,229.5,200.44,155.09
2016,3,23,10,0,33.0,276.0,7.1,23.0,299.0,249.87,192.99
2016,3,23,10,15,75.5,319.5,7.0,23.5,375.0,306.98,236.28
2016,3,23,10,30,118.0,363.0,6.9,24.0,451.0,363.9,279.25
2016,3,23,10,45,480.0,252.5,6.85,24.5,633.5,462.09,355.56
2016,3,23,11,0,842.0,142.0,6.8,25.0,816.0,599.37,462.23
2016,3,23,11,15,532.0,282.5,6.7,25.0,713.0,573.01,440.33
2016,3,23,11,30,222.0,423.0,6.6,25.0,610.0,523.78,399.11
2016,3,23,11,45,230.5,423.0,6.5,25.5,620.5,543.97,413.67
2016,3,23,12,0,239.0,423.0,6.4,26.0,631.0,564.05,427.83
2016,3,23,12,15,552.5,285.5,6.25,26.0,769.0,693.98,530.15
2016,3,23,12,30,866.0,148.0,6.1,26.0,907.0,834.78,635.69
