Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,12,45,569.0,291.5,5.95,26.5,790.0,756.25,572.97
2016,3,23,13,0,272.0,435.0,5.8,27.0,673.0,657.34,493.15
2016,3,23,13,15,325.0,412.5,5.65,27.0,693.5,693.36,520.75
2016,3,23,13,30,378.0,390.0,5.5,27.0,714.0,729.3,547.65
2016,3,23,13,45,248.5,399.5,5.4,27.0,610.5,633.69,476.46
2016,3,23,14,0,119.0,409.0,5.3,27.0,507.0,524.76,394.72
2016,3,23,14,15,476.0,274.0,5.15,27.0,646.0,735.39,557.86
2016,3,23,14,30,833.0,139.0,5.0,27.0,785.0,923.26,692.69
2016,3,23,14,45,561.5,235.0,4.9,27.0,662.0,779.92,590.45
2016,3,23,15,0,290.0,331.0,4.8,27.0,539.0,627.04,475.32
2016,3,23,15,15,534.5,229.5,4.65,26.5,584.0,748.07,571.34
2016,3,23,15,30,779.0,128.0,4.5,26.0,629.0,847.48,645.3
2016,3,23,15,45,754.0,125.5,4.4,26.0,580.0,816.25,624.17
2016,3,23,16,0,729.0,123.0,4.3,26.0,531.0,778.87,599.35
2016,3,23,16,15,700.0,117.5,4.05,25.5,478.5,733.01,568.85
2016,3,23,16,30,671.0,112.0,3.8,25.0,426.0,686.01,537.07
2016,3,23,16,45,627.5,106.0,3.6,25.0,370.5,626.6,494.62
2016,3,23,17,0,584.0,100.0,3.4,25.0,315.0,567.66,450.69
2016,3,23,17,15,527.0,90.5,3.2,24.0,259.5,496.36,397.5
2016,3,23,17,30,470.0,81.0,3.0,23.0,204.0,424.57,341.8
2016,3,23,17,45,382.5,67.5,2.8,22.5,151.5,337.44,270.76
2016,3,23,18,0,295.0,54.0,2.6,22.0,99.0,257.52,203.07
2016,3,23,18,15,147.5,36.0,2.85,21.5,58.5,148.72,108.79
2016,3,23,18,30,0.0,18.0,3.1,21.0,18.0,18.64,0.0
2016,3,23,18,45,0.0,9.0,3.4,20.5,9.0,8.58,0.0
2016,3,23,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.8,19.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.95,13.5,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,6.1,10.5,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,6.0,9.5,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,3,24,6,45,171.5,16.0,5.9,9.5,33.5,12.58,0.0
2016,3,24,7,0,343.0,32.0,6.1,10.0,67.0,25.29,15.96
2016,3,24,7,15,453.0,42.5,6.3,10.0,120.0,32.23,23.13
2016,3,24,7,30,563.0,53.0,6.5,10.0,173.0,38.81,29.48
2016,3,24,7,45,636.0,58.5,6.7,10.5,232.5,40.91,31.49
2016,3,24,8,0,709.0,64.0,6.9,11.0,292.0,47.27,37.19
2016,3,24,8,15,750.5,69.0,6.9,11.5,351.5,49.06,38.64
2016,3,24,8,30,792.0,74.0,6.9,12.0,411.0,66.04,39.78
2016,3,24,8,45,822.5,77.5,6.95,12.5,468.0,119.47,64.03
2016,3,24,9,0,853.0,81.0,7.0,13.0,525.0,176.27,104.81
2016,3,24,9,15,873.5,84.0,6.95,13.5,578.0,240.46,159.14
2016,3,24,9,30,894.0,87.0,6.9,14.0,631.0,299.43,212.09
2016,3,24,9,45,912.5,88.5,6.85,14.5,679.5,357.92,265.42
2016,3,24,10,0,931.0,90.0,6.8,15.0,728.0,417.26,318.88
2016,3,24,10,15,942.0,92.0,6.75,15.5,769.0,474.46,369.58
2016,3,24,10,30,953.0,94.0,6.7,16.0,810.0,531.2,418.47
2016,3,24,10,45,964.0,94.0,6.65,16.5,844.0,585.51,464.04
2016,3,24,11,0,975.0,94.0,6.6,17.0,878.0,638.81,507.48
2016,3,24,11,15,980.5,95.0,6.5,17.0,903.0,688.37,547.73
2016,3,24,11,30,986.0,96.0,6.4,17.0,928.0,735.98,585.52
2016,3,24,11,45,988.5,97.0,6.35,17.5,944.0,779.34,617.67
2016,3,24,12,0,991.0,98.0,6.3,18.0,960.0,820.12,645.93
2016,3,24,12,15,992.5,98.5,6.2,18.0,966.5,856.91,672.07
2016,3,24,12,30,994.0,99.0,6.1,18.0,973.0,890.7,695.89
2016,3,24,12,45,993.5,99.0,6.1,18.5,971.0,919.23,714.95
2016,3,24,13,0,993.0,99.0,6.1,19.0,969.0,944.37,731.56
2016,3,24,13,15,991.0,98.5,6.0,19.0,957.0,964.21,745.29
2016,3,24,13,30,989.0,98.0,5.9,19.0,945.0,980.4,756.51
2016,3,24,13,45,984.5,97.0,5.85,19.0,924.5,990.1,763.58
2016,3,24,14,0,980.0,96.0,5.8,19.0,904.0,995.99,768.14
2016,3,24,14,15,974.0,95.0,5.7,19.0,875.0,996.7,768.89
2016,3,24,14,30,968.0,94.0,5.6,19.0,846.0,993.6,767.17
2016,3,24,14,45,956.5,93.5,5.55,19.0,808.5,982.31,760.19
2016,3,24,15,0,945.0,93.0,5.5,19.0,771.0,967.45,750.89
2016,3,24,15,15,932.5,91.0,5.35,19.0,727.0,946.58,736.79
2016,3,24,15,30,920.0,89.0,5.2,19.0,683.0,922.44,720.52
2016,3,24,15,45,905.0,85.5,5.1,19.0,633.0,891.33,699.64
2016,3,24,16,0,890.0,82.0,5.0,19.0,583.0,857.44,676.75
2016,3,24,16,15,866.5,79.0,4.65,18.5,528.0,821.46,652.01
2016,3,24,16,30,843.0,76.0,4.3,18.0,473.0,776.77,620.58
2016,3,24,16,45,812.0,71.0,3.95,18.0,414.5,722.36,581.05
2016,3,24,17,0,781.0,66.0,3.6,18.0,356.0,667.27,540.26
2016,3,24,17,15,731.5,61.0,3.15,17.0,296.0,599.11,489.81
2016,3,24,17,30,682.0,56.0,2.7,16.0,236.0,532.43,437.23
2016,3,24,17,45,601.0,48.0,2.3,15.0,178.5,449.78,368.77
2016,3,24,18,0,520.0,40.0,1.9,14.0,121.0,368.81,298.47
2016,3,24,18,15,369.0,28.0,1.85,13.5,73.0,253.61,194.3
2016,3,24,18,30,218.0,16.0,1.8,13.0,25.0,138.05,0.0
2016,3,24,18,45,109.0,8.0,1.75,12.5,12.5,7.63,0.0
2016,3,24,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,25,6,45,194.0,16.5,0.95,7.5,37.0,12.9,0.0
2016,3,25,7,0,388.0,33.0,1.0,8.0,74.0,26.04,17.02
2016,3,25,7,15,492.5,43.0,0.9,8.5,128.5,32.51,23.68
2016,3,25,7,30,597.0,53.0,0.8,9.0,183.0,38.66,29.59
2016,3,25,7,45,656.0,60.0,0.75,10.0,242.0,41.95,32.61
2016,3,25,8,0,715.0,67.0,0.7,11.0,301.0,49.64,39.41
2016,3,25,8,15,754.5,72.5,1.05,12.0,359.5,51.72,40.99
2016,3,25,8,30,794.0,78.0,1.4,13.0,418.0,72.77,43.1
2016,3,25,8,45,818.5,82.5,1.8,14.5,474.0,126.71,68.72
2016,3,25,9,0,843.0,87.0,2.2,16.0,530.0,183.34,109.15
2016,3,25,9,15,862.5,90.0,2.15,16.5,582.0,240.22,156.43
2016,3,25,9,30,882.0,93.0,2.1,17.0,634.0,304.93,212.2
2016,3,25,9,45,893.5,97.0,2.05,17.5,679.5,362.68,262.81
2016,3,25,10,0,905.0,101.0,2.0,18.0,725.0,420.58,312.53
2016,3,25,10,15,915.5,103.0,1.95,18.0,764.5,476.31,359.8
2016,3,25,10,30,926.0,105.0,1.9,18.0,804.0,531.56,405.23
2016,3,25,10,45,930.5,108.5,1.85,18.5,835.5,584.24,446.42
2016,3,25,11,0,935.0,112.0,1.8,19.0,867.0,635.41,484.97
2016,3,25,11,15,940.0,113.0,1.75,19.0,891.0,683.04,520.66
2016,3,25,11,30,945.0,114.0,1.7,19.0,915.0,728.76,553.98
2016,3,25,11,45,943.5,117.5,1.7,19.5,929.0,770.1,582.6
2016,3,25,12,0,942.0,121.0,1.7,20.0,943.0,808.73,607.14
2016,3,25,12,15,942.5,121.5,1.7,20.0,949.0,843.34,629.89
2016,3,25,12,30,943.0,122.0,1.7,20.0,955.0,875.07,650.63
2016,3,25,12,45,937.0,124.5,1.75,20.5,950.5,900.29,666.34
2016,3,25,13,0,931.0,127.0,1.8,21.0,946.0,922.13,679.88
2016,3,25,13,15,927.5,126.5,1.9,21.0,933.5,939.78,692.66
2016,3,25,13,30,924.0,126.0,2.0,21.0,921.0,953.97,703.33
2016,3,25,13,45,915.0,126.5,2.1,21.5,899.0,960.69,707.91
2016,3,25,14,0,906.0,127.0,2.2,22.0,877.0,963.79,710.32
2016,3,25,14,15,898.0,125.5,2.25,22.0,847.5,962.17,710.64
2016,3,25,14,30,890.0,124.0,2.3,22.0,818.0,957.02,708.82
2016,3,25,14,45,879.0,121.5,2.4,22.0,781.0,944.58,702.83
2016,3,25,15,0,868.0,119.0,2.5,22.0,744.0,936.3,699.75
2016,3,25,15,15,853.0,116.0,2.55,21.5,700.0,913.2,687.6
2016,3,25,15,30,838.0,113.0,2.6,21.0,656.0,887.06,673.46
2016,3,25,15,45,818.5,109.5,2.65,21.0,606.5,853.64,652.88
2016,3,25,16,0,799.0,106.0,2.7,21.0,557.0,817.79,630.46
2016,3,25,16,15,772.5,101.5,2.45,20.5,503.0,772.88,600.52
2016,3,25,16,30,746.0,97.0,2.2,20.0,449.0,730.73,572.2
2016,3,25,16,45,710.0,90.5,2.0,20.0,392.5,673.89,531.91
2016,3,25,17,0,674.0,84.0,1.8,20.0,336.0,616.99,490.81
2016,3,25,17,15,620.5,76.5,1.65,18.5,278.5,547.11,440.73
2016,3,25,17,30,567.0,69.0,1.5,17.0,221.0,479.38,389.34
2016,3,25,17,45,483.5,58.5,1.4,16.0,166.0,392.47,319.43
2016,3,25,18,0,400.0,48.0,1.3,15.0,111.0,311.48,250.96
2016,3,25,18,15,265.5,32.5,1.3,14.5,67.0,205.98,157.44
2016,3,25,18,30,131.0,17.0,1.3,14.0,23.0,97.4,0.0
2016,3,25,18,45,65.5,8.5,1.35,14.0,11.5,35.75,0.0
2016,3,25,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,26,6,45,99.5,21.5,0.75,10.5,32.5,16.91,1.57
2016,3,26,7,0,199.0,43.0,0.8,11.0,65.0,33.42,23.29
2016,3,26,7,15,295.0,60.5,0.95,11.5,115.0,45.99,35.37
2016,3,26,7,30,391.0,78.0,1.1,12.0,165.0,57.96,46.47
2016,3,26,7,45,195.5,82.0,1.25,13.0,125.5,63.64,51.54
2016,3,26,8,0,0.0,86.0,1.4,14.0,86.0,78.09,64.12
2016,3,26,8,15,25.0,130.5,1.55,14.5,141.5,108.81,90.75
2016,3,26,8,30,50.0,175.0,1.7,15.0,197.0,142.67,113.08
2016,3,26,8,45,383.0,149.5,1.85,16.0,350.0,138.92,94.84
2016,3,26,9,0,716.0,124.0,2.0,17.0,503.0,192.13,121.25
2016,3,26,9,15,442.0,205.0,1.95,17.5,446.5,243.99,175.25
2016,3,26,9,30,168.0,286.0,1.9,18.0,390.0,275.08,210.22
2016,3,26,9,45,166.5,310.5,1.9,18.5,420.0,307.14,235.29
2016,3,26,10,0,165.0,335.0,1.9,19.0,450.0,339.24,259.96
2016,3,26,10,15,98.5,321.5,1.9,19.5,391.0,319.99,245.88
2016,3,26,10,30,32.0,308.0,1.9,20.0,332.0,285.88,219.72
2016,3,26,10,45,228.0,325.0,1.9,20.5,509.0,399.13,305.72
2016,3,26,11,0,424.0,342.0,1.9,21.0,686.0,538.42,408.36
2016,3,26,11,15,475.0,336.0,1.9,21.0,732.0,589.81,445.79
2016,3,26,11,30,526.0,330.0,1.9,21.0,778.0,644.43,485.61
2016,3,26,11,45,535.0,336.0,1.95,21.5,798.5,682.8,512.17
2016,3,26,12,0,544.0,342.0,2.0,22.0,819.0,720.58,537.99
2016,3,26,12,15,569.5,334.0,2.05,22.0,836.0,757.68,564.56
2016,3,26,12,30,595.0,326.0,2.1,22.0,853.0,794.39,590.65
2016,3,26,12,45,597.5,323.5,2.15,22.5,851.5,816.4,605.05
2016,3,26,13,0,600.0,321.0,2.2,23.0,850.0,836.34,618.08
2016,3,26,13,15,508.0,347.5,2.2,23.0,791.5,799.44,591.5
2016,3,26,13,30,416.0,374.0,2.2,23.0,733.0,757.57,561.66
2016,3,26,13,45,480.5,342.5,2.25,23.0,748.0,796.47,591.31
2016,3,26,14,0,545.0,311.0,2.3,23.0,763.0,833.64,619.05
2016,3,26,14,15,505.0,310.0,2.25,23.0,718.0,803.7,598.2
2016,3,26,14,30,465.0,309.0,2.2,23.0,673.0,771.28,576.14
2016,3,26,14,45,463.5,294.0,2.15,23.0,643.0,757.57,567.94
2016,3,26,15,0,462.0,279.0,2.1,23.0,613.0,741.53,558.01
2016,3,26,15,15,480.0,254.5,2.05,23.0,583.5,730.57,552.29
2016,3,26,15,30,498.0,230.0,2.0,23.0,554.0,716.55,544.46
2016,3,26,15,45,483.5,216.5,1.95,23.0,512.0,683.34,522.3
2016,3,26,16,0,469.0,203.0,1.9,23.0,470.0,648.55,498.96
2016,3,26,16,15,315.5,205.0,1.7,22.5,377.0,502.34,391.56
2016,3,26,16,30,162.0,207.0,1.5,22.0,284.0,365.05,287.05
2016,3,26,16,45,149.5,183.5,1.35,21.5,247.5,326.72,259.29
2016,3,26,17,0,137.0,160.0,1.2,21.0,211.0,288.49,230.38
2016,3,26,17,15,124.0,134.0,1.1,20.0,175.0,246.74,198.43
2016,3,26,17,30,111.0,108.0,1.0,19.0,139.0,205.08,165.43
2016,3,26,17,45,87.5,83.5,0.95,18.5,104.0,159.22,127.39
2016,3,26,18,0,64.0,59.0,0.9,18.0,69.0,114.21,89.06
2016,3,26,18,15,32.0,36.5,0.9,17.5,41.5,60.2,42.37
2016,3,26,18,30,0.0,14.0,0.9,17.0,14.0,12.99,0.0
2016,3,26,18,45,0.0,7.0,0.95,17.0,7.0,6.67,0.0
2016,3,26,19,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,27,6,45,91.0,22.5,2.15,15.5,33.5,18.74,4.36
2016,3,27,7,0,182.0,45.0,2.6,16.0,67.0,34.91,24.12
2016,3,27,7,15,275.0,63.5,2.85,16.5,116.0,48.19,36.56
2016,3,27,7,30,368.0,82.0,3.1,17.0,165.0,60.85,48.06
2016,3,27,7,45,428.5,96.0,3.4,17.5,219.5,69.39,55.65
2016,3,27,8,0,489.0,110.0,3.7,18.0,274.0,77.47,62.58
2016,3,27,8,15,536.5,120.0,3.9,18.0,330.0,82.21,66.55
2016,3,27,8,30,584.0,130.0,4.1,18.0,386.0,107.71,71.79
2016,3,27,8,45,397.0,182.5,4.35,18.5,367.0,166.22,115.63
2016,3,27,9,0,210.0,235.0,4.6,19.0,348.0,216.74,162.37
2016,3,27,9,15,105.0,184.0,4.8,19.0,240.5,174.53,133.0
2016,3,27,9,30,0.0,133.0,5.0,19.0,133.0,122.23,94.56
2016,3,27,9,45,48.5,229.5,5.2,19.5,263.5,214.82,167.21
2016,3,27,10,0,97.0,326.0,5.4,20.0,394.0,314.17,243.95
2016,3,27,10,15,442.5,247.5,5.45,20.0,581.5,392.91,303.33
2016,3,27,10,30,788.0,169.0,5.5,20.0,769.0,519.47,402.31
2016,3,27,10,45,805.5,167.5,5.6,20.5,803.0,572.94,445.17
2016,3,27,11,0,823.0,166.0,5.7,21.0,837.0,622.61,484.47
2016,3,27,11,15,830.5,167.5,5.65,21.0,861.0,668.48,520.52
2016,3,27,11,30,838.0,169.0,5.6,21.0,885.0,713.04,554.85
2016,3,27,11,45,865.0,156.0,5.6,21.0,906.0,756.73,588.58
2016,3,27,12,0,892.0,143.0,5.6,21.0,927.0,797.99,619.25
2016,3,27,12,15,894.0,143.0,5.5,21.0,933.5,831.79,642.72
2016,3,27,12,30,896.0,143.0,5.4,21.0,940.0,862.95,664.2
2016,3,27,12,45,901.5,139.5,5.35,21.5,939.0,890.99,682.33
2016,3,27,13,0,907.0,136.0,5.3,22.0,938.0,916.18,698.36
2016,3,27,13,15,904.5,135.0,5.2,22.0,926.5,933.72,710.12
2016,3,27,13,30,902.0,134.0,5.1,22.0,915.0,947.9,719.63
2016,3,27,13,45,902.0,130.0,5.1,22.0,896.0,957.92,727.07
2016,3,27,14,0,902.0,126.0,5.1,22.0,877.0,964.42,732.25
2016,3,27,14,15,895.0,124.5,5.05,22.0,848.5,963.5,732.12
2016,3,27,14,30,888.0,123.0,5.0,22.0,820.0,959.06,729.77
2016,3,27,14,45,882.0,118.5,4.95,22.0,784.5,948.87,723.6
2016,3,27,15,0,876.0,114.0,4.9,22.0,749.0,935.19,715.2
2016,3,27,15,15,862.5,111.0,4.85,22.0,706.0,920.52,706.26
2016,3,27,15,30,849.0,108.0,4.8,22.0,663.0,895.35,690.05
2016,3,27,15,45,834.5,103.5,4.75,22.0,614.5,864.69,670.04
2016,3,27,16,0,820.0,99.0,4.7,22.0,566.0,831.39,648.09
2016,3,27,16,15,795.0,94.5,4.45,21.5,512.0,786.97,618.01
2016,3,27,16,30,770.0,90.0,4.2,21.0,458.0,740.95,586.78
2016,3,27,16,45,738.0,84.0,4.0,20.5,401.5,686.52,548.98
2016,3,27,17,0,706.0,78.0,3.8,20.0,345.0,635.78,513.04
2016,3,27,17,15,654.5,71.5,3.35,19.0,287.0,567.09,461.97
2016,3,27,17,30,603.0,65.0,2.9,18.0,229.0,500.41,409.31
2016,3,27,17,45,525.5,55.5,2.5,17.0,173.5,416.57,340.62
2016,3,27,18,0,448.0,46.0,2.1,16.0,118.0,338.17,273.32
2016,3,27,18,15,224.0,36.5,2.05,15.5,72.5,188.97,145.38
2016,3,27,18,30,0.0,27.0,2.0,15.0,27.0,33.29,0.0
2016,3,27,18,45,0.0,13.5,2.0,14.5,13.5,12.87,0.0
2016,3,27,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,28,6,45,183.0,18.5,2.9,8.5,40.5,14.27,3.42
2016,3,28,7,0,366.0,37.0,3.1,9.0,81.0,29.06,19.89
2016,3,28,7,15,464.0,48.0,3.15,10.0,135.0,36.22,26.91
2016,3,28,7,30,562.0,59.0,3.2,11.0,189.0,43.0,33.24
2016,3,28,7,45,620.5,66.5,3.3,12.0,247.0,46.43,36.31
2016,3,28,8,0,679.0,74.0,3.4,13.0,305.0,49.68,39.04
2016,3,28,8,15,719.0,79.5,3.45,13.5,363.0,51.17,40.19
2016,3,28,8,30,759.0,85.0,3.5,14.0,421.0,87.54,50.48
2016,3,28,8,45,785.0,90.0,3.55,15.0,476.0,140.21,79.36
2016,3,28,9,0,811.0,95.0,3.6,16.0,531.0,195.77,121.01
2016,3,28,9,15,831.5,98.5,3.45,16.5,582.5,251.59,168.3
2016,3,28,9,30,852.0,102.0,3.3,17.0,634.0,309.17,218.79
2016,3,28,9,45,865.0,106.0,3.2,17.5,679.5,366.23,269.05
2016,3,28,10,0,878.0,110.0,3.1,18.0,725.0,428.81,322.43
2016,3,28,10,15,889.0,112.0,3.0,18.5,764.5,483.38,368.23
2016,3,28,10,30,900.0,114.0,2.9,19.0,804.0,537.55,412.18
2016,3,28,10,45,905.5,117.0,2.85,19.5,835.0,588.99,452.71
2016,3,28,11,0,911.0,120.0,2.8,20.0,866.0,639.07,490.84
2016,3,28,11,15,916.5,121.0,2.7,20.0,889.5,685.87,526.18
2016,3,28,11,30,922.0,122.0,2.6,20.0,913.0,730.87,559.25
2016,3,28,11,45,922.0,124.5,2.55,20.5,927.0,771.31,587.16
2016,3,28,12,0,922.0,127.0,2.5,21.0,941.0,809.21,611.3
2016,3,28,12,15,922.5,127.5,2.45,21.0,946.5,843.01,633.56
2016,3,28,12,30,923.0,128.0,2.4,21.0,952.0,873.99,653.78
2016,3,28,12,45,918.5,130.0,2.35,21.5,947.5,899.26,668.79
2016,3,28,13,0,914.0,132.0,2.3,22.0,943.0,921.27,681.6
2016,3,28,13,15,910.0,131.0,2.2,22.0,930.5,937.49,691.41
2016,3,28,13,30,906.0,130.0,2.1,22.0,918.0,950.27,699.02
2016,3,28,13,45,896.5,131.0,2.05,22.5,895.5,956.57,701.68
2016,3,28,14,0,887.0,132.0,2.0,23.0,873.0,959.33,702.21
2016,3,28,14,15,878.5,130.5,1.95,23.0,844.0,956.96,700.94
2016,3,28,14,30,870.0,129.0,1.9,23.0,815.0,958.62,702.49
2016,3,28,14,45,857.5,127.5,1.9,23.0,777.5,945.92,695.4
2016,3,28,15,0,845.0,126.0,1.9,23.0,740.0,929.9,686.4
2016,3,28,15,15,830.0,123.0,1.9,23.0,696.5,906.78,672.83
2016,3,28,15,30,815.0,120.0,1.9,23.0,653.0,880.72,657.39
2016,3,28,15,45,794.0,116.5,1.95,23.0,604.0,846.1,636.63
2016,3,28,16,0,773.0,113.0,2.0,23.0,555.0,809.19,614.12
2016,3,28,16,15,746.0,108.0,1.9,22.5,501.5,768.01,588.22
2016,3,28,16,30,719.0,103.0,1.8,22.0,448.0,721.39,558.07
2016,3,28,16,45,681.0,97.0,1.75,21.5,391.5,664.11,519.97
2016,3,28,17,0,643.0,91.0,1.7,21.0,335.0,606.97,480.86
2016,3,28,17,15,590.0,83.0,1.55,20.0,278.5,537.48,430.22
2016,3,28,17,30,537.0,75.0,1.4,19.0,222.0,470.12,378.88
2016,3,28,17,45,457.0,63.5,1.25,18.0,168.0,384.77,310.85
2016,3,28,18,0,377.0,52.0,1.1,17.0,114.0,305.03,244.25
2016,3,28,18,15,253.5,35.5,1.1,16.5,70.0,202.83,155.72
2016,3,28,18,30,130.0,19.0,1.1,16.0,26.0,102.16,16.08
2016,3,28,18,45,65.0,9.5,1.15,15.5,13.0,36.79,0.0
2016,3,28,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,29,6,45,121.5,23.0,1.6,14.0,38.5,17.95,6.63
2016,3,29,7,0,243.0,46.0,1.9,15.0,77.0,35.54,25.03
2016,3,29,7,15,334.0,61.5,2.05,15.5,127.5,46.42,35.28
2016,3,29,7,30,425.0,77.0,2.2,16.0,178.0,56.78,44.73
2016,3,29,7,45,490.0,87.5,2.4,17.0,233.5,62.84,50.02
2016,3,29,8,0,555.0,98.0,2.6,18.0,289.0,68.43,54.66
2016,3,29,8,15,277.5,96.5,2.65,18.5,192.0,64.45,50.93
2016,3,29,8,30,0.0,95.0,2.7,19.0,95.0,87.41,67.19
2016,3,29,8,45,0.0,94.5,2.75,19.5,94.5,87.5,66.85
2016,3,29,9,0,0.0,94.0,2.8,20.0,94.0,87.36,66.36
2016,3,29,9,15,0.0,85.5,2.8,20.5,85.5,79.67,59.74
2016,3,29,9,30,0.0,77.0,2.8,21.0,77.0,71.75,53.01
2016,3,29,9,45,0.0,109.5,2.85,21.5,109.5,101.68,76.83
2016,3,29,10,0,0.0,142.0,2.9,22.0,142.0,130.97,99.73
2016,3,29,10,15,5.5,188.5,2.9,22.0,192.5,175.0,134.07
2016,3,29,10,30,11.0,235.0,2.9,22.0,243.0,219.58,168.4
2016,3,29,10,45,6.5,194.5,2.95,22.5,199.0,182.54,139.1
2016,3,29,11,0,2.0,154.0,3.0,23.0,155.0,143.96,108.68
2016,3,29,11,15,1.0,140.0,3.0,23.0,140.5,130.79,98.3
2016,3,29,11,30,0.0,126.0,3.0,23.0,126.0,117.4,87.71
2016,3,29,11,45,3.0,151.0,3.05,23.5,153.5,142.77,107.37
2016,3,29,12,0,6.0,176.0,3.1,24.0,181.0,168.47,127.06
2016,3,29,12,15,5.0,171.0,3.1,24.0,175.5,163.51,123.13
2016,3,29,12,30,4.0,166.0,3.1,24.0,170.0,158.43,119.16
2016,3,29,12,45,4.0,165.0,3.15,24.5,169.0,157.81,118.48
2016,3,29,13,0,4.0,164.0,3.2,25.0,168.0,157.17,117.79
2016,3,29,13,15,2.0,130.0,3.2,25.0,132.0,123.58,91.77
2016,3,29,13,30,0.0,96.0,3.2,25.0,96.0,89.81,65.43
2016,3,29,13,45,0.0,111.5,3.25,25.5,111.5,104.44,76.81
2016,3,29,14,0,0.0,127.0,3.3,26.0,127.0,119.15,88.18
2016,3,29,14,15,0.0,129.5,3.35,26.0,129.5,121.58,90.18
2016,3,29,14,30,0.0,132.0,3.4,26.0,132.0,124.03,92.23
2016,3,29,14,45,0.0,101.5,3.45,26.0,101.5,94.91,69.62
2016,3,29,15,0,0.0,71.0,3.5,26.0,71.0,66.21,47.14
2016,3,29,15,15,0.0,63.5,3.55,26.0,63.5,59.18,41.69
2016,3,29,15,30,0.0,56.0,3.6,26.0,56.0,52.15,36.21
2016,3,29,15,45,5.0,124.5,3.65,26.0,127.5,121.84,91.93
2016,3,29,16,0,10.0,193.0,3.7,26.0,199.0,196.84,151.16
2016,3,29,16,15,5.0,161.5,3.65,25.5,164.5,160.86,123.41
2016,3,29,16,30,0.0,130.0,3.6,25.0,130.0,125.0,95.45
2016,3,29,16,45,0.0,113.5,3.55,24.5,113.5,108.95,83.13
2016,3,29,17,0,0.0,97.0,3.5,24.0,97.0,92.84,70.53
2016,3,29,17,15,0.0,80.5,3.35,23.5,80.5,76.65,57.62
2016,3,29,17,30,0.0,64.0,3.2,23.0,64.0,60.36,44.35
2016,3,29,17,45,0.0,48.0,3.1,22.5,48.0,44.62,31.28
2016,3,29,18,0,0.0,32.0,3.0,22.0,32.0,29.71,18.72
2016,3,29,18,15,0.0,19.5,3.1,21.5,19.5,18.08,8.69
2016,3,29,18,30,0.0,7.0,3.2,21.0,7.0,6.48,0.0
2016,3,29,18,45,0.0,3.5,3.3,21.0,3.5,3.34,0.0
2016,3,29,19,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,3.65,19.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,3.0,3.7,20.0,3.0,2.77,0.0
2016,3,30,7,0,0.0,6.0,3.7,20.0,6.0,5.55,0.0
2016,3,30,7,15,0.0,10.0,3.75,20.0,10.0,9.26,2.4
2016,3,30,7,30,0.0,14.0,3.8,20.0,14.0,12.97,5.74
2016,3,30,7,45,0.0,18.5,3.85,20.5,18.5,17.15,9.42
2016,3,30,8,0,0.0,23.0,3.9,21.0,23.0,21.33,13.03
2016,3,30,8,15,0.0,46.5,3.95,21.0,46.5,43.21,32.02
2016,3,30,8,30,0.0,70.0,4.0,21.0,70.0,65.14,48.37
2016,3,30,8,45,0.0,75.5,4.05,21.0,75.5,70.29,52.39
2016,3,30,9,0,0.0,81.0,4.1,21.0,81.0,75.44,56.4
2016,3,30,9,15,0.0,84.0,4.35,21.0,84.0,78.27,58.5
2016,3,30,9,30,0.0,87.0,4.6,21.0,87.0,81.1,60.6
2016,3,30,9,45,0.0,84.0,4.9,21.5,84.0,78.32,58.06
2016,3,30,10,0,0.0,81.0,5.2,22.0,81.0,75.54,55.56
2016,3,30,10,15,0.0,114.0,5.35,22.0,114.5,105.96,79.79
2016,3,30,10,30,0.0,147.0,5.5,22.0,148.0,136.0,103.48
2016,3,30,10,45,4.0,176.5,5.65,22.5,180.5,165.07,126.02
2016,3,30,11,0,8.0,206.0,5.8,23.0,213.0,194.63,148.76
2016,3,30,11,15,8.5,207.0,5.8,23.0,214.5,196.71,150.22
2016,3,30,11,30,9.0,208.0,5.8,23.0,216.0,198.79,151.73
2016,3,30,11,45,9.0,207.0,5.8,23.5,215.0,198.69,151.27
2016,3,30,12,0,9.0,206.0,5.8,24.0,214.0,198.52,150.79
2016,3,30,12,15,10.5,224.5,5.7,24.0,234.0,217.6,165.49
2016,3,30,12,30,12.0,243.0,5.6,24.0,254.0,236.92,180.32
2016,3,30,12,45,16.0,283.5,5.6,24.5,298.5,279.31,212.39
2016,3,30,13,0,20.0,324.0,5.6,25.0,343.0,322.45,244.65
2016,3,30,13,15,48.0,373.0,5.5,25.0,416.0,403.22,305.97
2016,3,30,13,30,76.0,422.0,5.4,25.0,489.0,481.44,364.4
2016,3,30,13,45,81.0,415.0,5.3,25.5,484.5,483.8,365.59
2016,3,30,14,0,86.0,408.0,5.2,26.0,480.0,485.87,366.84
2016,3,30,14,15,69.5,381.5,5.1,26.0,438.5,447.11,338.29
2016,3,30,14,30,53.0,355.0,5.0,26.0,397.0,407.4,308.95
2016,3,30,14,45,116.0,356.0,4.95,26.0,442.5,482.9,367.57
2016,3,30,15,0,179.0,357.0,4.9,26.0,488.0,545.97,416.19
2016,3,30,15,15,265.5,320.0,4.7,26.0,502.0,599.65,458.28
2016,3,30,15,30,352.0,283.0,4.5,26.0,516.0,636.39,487.91
2016,3,30,15,45,245.5,273.0,4.3,26.0,430.0,529.26,407.75
2016,3,30,16,0,139.0,263.0,4.1,26.0,344.0,411.99,318.86
2016,3,30,16,15,119.0,236.5,3.8,25.5,301.0,365.24,284.72
2016,3,30,16,30,99.0,210.0,3.5,25.0,258.0,306.11,240.29
2016,3,30,16,45,94.5,185.0,3.25,25.0,226.5,274.34,216.33
2016,3,30,17,0,90.0,160.0,3.0,25.0,195.0,242.3,191.68
2016,3,30,17,15,324.5,115.0,2.65,24.0,210.5,387.32,311.24
2016,3,30,17,30,559.0,70.0,2.3,23.0,226.0,480.88,385.95
2016,3,30,17,45,488.0,59.5,2.0,22.5,172.5,401.14,320.86
2016,3,30,18,0,417.0,49.0,1.7,22.0,119.0,326.33,258.01
2016,3,30,18,15,289.0,35.0,1.7,21.5,74.5,223.5,170.23
2016,3,30,18,30,161.0,21.0,1.7,21.0,30.0,121.64,38.94
2016,3,30,18,45,80.5,10.5,1.7,20.5,15.0,44.6,0.0
2016,3,30,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,31,6,15,9.0,4.0,1.4,17.0,4.5,0.0,0.0
2016,3,31,6,30,18.0,8.0,1.7,17.0,9.0,7.63,0.0
2016,3,31,6,45,128.0,29.0,2.0,17.5,45.5,22.69,11.42
2016,3,31,7,0,238.0,50.0,2.3,18.0,82.0,38.52,27.41
2016,3,31,7,15,329.0,65.5,2.4,18.5,133.0,49.27,37.39
2016,3,31,7,30,420.0,81.0,2.5,19.0,184.0,59.5,46.59
2016,3,31,7,45,504.0,87.0,2.65,19.5,242.0,62.51,49.22
2016,3,31,8,0,588.0,93.0,2.8,20.0,300.0,63.68,50.07
2016,3,31,8,15,632.5,100.0,2.95,20.5,357.5,65.52,51.41
2016,3,31,8,30,677.0,107.0,3.1,21.0,415.0,104.38,60.88
2016,3,31,8,45,726.5,106.0,3.3,22.0,473.5,150.95,86.99
2016,3,31,9,0,776.0,105.0,3.5,23.0,532.0,208.42,129.54
2016,3,31,9,15,799.5,109.0,3.55,23.5,584.0,263.46,175.29
2016,3,31,9,30,823.0,113.0,3.6,24.0,636.0,320.66,224.06
2016,3,31,9,45,854.0,109.5,3.65,24.5,686.0,376.05,271.26
2016,3,31,10,0,885.0,106.0,3.7,25.0,736.0,438.92,323.32
2016,3,31,10,15,897.5,108.0,3.7,25.5,776.5,494.42,368.76
2016,3,31,10,30,910.0,110.0,3.7,26.0,817.0,549.65,412.59
2016,3,31,10,45,925.5,107.5,3.7,26.5,851.5,602.19,453.18
2016,3,31,11,0,941.0,105.0,3.7,27.0,886.0,654.15,492.12
2016,3,31,11,15,947.0,106.5,3.7,27.0,910.5,702.71,528.46
2016,3,31,11,30,953.0,108.0,3.7,27.0,935.0,749.43,562.68
2016,3,31,11,45,958.0,108.0,3.7,27.5,951.0,792.06,590.92
2016,3,31,12,0,963.0,108.0,3.7,28.0,967.0,832.35,616.66
2016,3,31,12,15,964.5,108.5,3.7,28.0,973.5,867.82,640.17
2016,3,31,12,30,966.0,109.0,3.7,28.0,980.0,900.4,661.67
2016,3,31,12,45,967.0,107.5,3.7,28.0,977.5,927.6,679.57
2016,3,31,13,0,968.0,106.0,3.7,28.0,975.0,951.53,695.36
2016,3,31,13,15,965.5,105.5,3.7,28.0,962.5,969.96,707.61
2016,3,31,13,30,963.0,105.0,3.7,28.0,950.0,984.82,717.66
2016,3,31,13,45,960.5,103.5,3.7,28.0,929.5,995.01,724.8
2016,3,31,14,0,958.0,102.0,3.7,28.0,909.0,1001.5,729.71
2016,3,31,14,15,951.5,100.5,3.65,28.0,880.0,1000.55,729.61
2016,3,31,14,30,945.0,99.0,3.6,28.0,851.0,995.87,727.29
2016,3,31,14,45,933.5,98.5,3.6,28.0,813.5,983.99,720.76
2016,3,31,15,0,922.0,98.0,3.6,28.0,776.0,968.65,712.14
2016,3,31,15,15,910.0,96.0,3.5,27.5,732.0,947.85,700.77
2016,3,31,15,30,898.0,94.0,3.4,27.0,688.0,923.89,687.35
2016,3,31,15,45,882.5,90.5,3.3,27.0,638.5,892.12,667.33
2016,3,31,16,0,867.0,87.0,3.2,27.0,589.0,857.71,645.51
2016,3,31,16,15,844.0,83.5,2.95,26.5,534.5,821.65,622.78
2016,3,31,16,30,821.0,80.0,2.7,26.0,480.0,776.67,593.53
2016,3,31,16,45,789.5,75.5,2.45,25.5,422.0,722.41,557.22
2016,3,31,17,0,758.0,71.0,2.2,25.0,364.0,667.59,519.68
2016,3,31,17,15,709.5,65.5,2.1,23.5,304.5,599.39,473.72
2016,3,31,17,30,661.0,60.0,2.0,22.0,245.0,536.98,428.83
2016,3,31,17,45,571.5,53.0,1.9,21.0,187.0,445.79,357.43
2016,3,31,18,0,482.0,46.0,1.8,20.0,129.0,361.02,287.56
2016,3,31,18,15,345.5,33.5,1.9,19.5,81.0,252.16,194.45
2016,3,31,18,30,209.0,21.0,2.0,19.0,33.0,147.2,57.9
2016,3,31,18,45,104.5,10.5,2.15,18.5,16.5,55.07,0.0
2016,3,31,19,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.35,17.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,0.5,4.15,12.0,0.5,0.0,0.0
2016,4,1,6,30,0.0,1.0,4.2,12.0,1.0,0.95,0.0
2016,4,1,6,45,0.0,5.0,4.3,12.5,5.0,4.62,0.0
2016,4,1,7,0,0.0,9.0,4.4,13.0,9.0,8.33,1.65
2016,4,1,7,15,0.0,14.5,4.75,13.5,14.5,13.43,6.33
2016,4,1,7,30,0.0,20.0,5.1,14.0,20.0,18.54,10.99
2016,4,1,7,45,0.0,25.5,5.45,15.0,25.5,23.65,15.53
2016,4,1,8,0,0.0,31.0,5.8,16.0,31.0,28.77,19.97
2016,4,1,8,15,69.0,114.5,6.0,16.0,146.0,92.02,75.65
2016,4,1,8,30,138.0,198.0,6.2,16.0,261.0,158.76,122.95
2016,4,1,8,45,397.5,176.5,6.45,16.5,389.5,171.24,119.65
2016,4,1,9,0,657.0,155.0,6.7,17.0,518.0,225.34,152.14
2016,4,1,9,15,681.5,161.0,6.6,17.0,568.5,276.0,195.5
2016,4,1,9,30,706.0,167.0,6.5,17.0,619.0,329.15,242.24
2016,4,1,9,45,354.5,171.0,6.4,17.0,398.5,256.31,196.51
2016,4,1,10,0,3.0,175.0,6.3,17.0,178.0,161.43,126.41
2016,4,1,10,15,4.5,183.5,6.2,17.0,187.5,170.32,133.38
2016,4,1,10,30,6.0,192.0,6.1,17.0,197.0,179.39,140.41
2016,4,1,10,45,3.0,113.5,6.05,17.5,116.0,107.31,81.98
2016,4,1,11,0,0.0,35.0,6.0,18.0,35.0,32.65,21.09
2016,4,1,11,15,0.0,35.0,6.05,18.0,35.0,32.66,21.08
2016,4,1,11,30,0.0,35.0,6.1,18.0,35.0,32.67,21.06
2016,4,1,11,45,5.5,135.0,6.15,18.0,140.5,129.83,99.76
2016,4,1,12,0,11.0,235.0,6.2,18.0,246.0,226.93,176.93
2016,4,1,12,15,100.0,350.0,6.25,18.0,441.5,408.89,320.92
2016,4,1,12,30,189.0,465.0,6.3,18.0,637.0,596.39,464.38
2016,4,1,12,45,116.0,431.0,6.35,18.5,536.5,513.08,398.93
2016,4,1,13,0,43.0,397.0,6.4,19.0,436.0,418.52,324.72
2016,4,1,13,15,30.0,346.5,6.4,19.0,373.5,361.51,281.15
2016,4,1,13,30,17.0,296.0,6.4,19.0,311.0,295.9,230.33
2016,4,1,13,45,10.5,230.0,6.4,19.5,239.5,227.2,176.4
2016,4,1,14,0,4.0,164.0,6.4,20.0,168.0,158.18,121.64
2016,4,1,14,15,7.5,203.0,6.35,19.5,209.5,199.35,154.88
2016,4,1,14,30,11.0,242.0,6.3,19.0,251.0,241.42,188.74
2016,4,1,14,45,23.5,272.5,6.25,19.0,290.5,284.55,223.43
2016,4,1,15,0,36.0,303.0,6.2,19.0,330.0,342.02,269.14
2016,4,1,15,15,173.5,298.5,6.15,18.5,415.5,479.18,381.76
2016,4,1,15,30,311.0,294.0,6.1,18.0,501.0,613.41,489.84
2016,4,1,15,45,482.0,229.5,6.05,18.0,523.0,703.32,563.9
2016,4,1,16,0,653.0,165.0,6.0,18.0,545.0,776.12,623.93
2016,4,1,16,15,378.0,188.5,5.85,17.5,403.5,553.11,450.0
2016,4,1,16,30,103.0,212.0,5.7,17.0,262.0,311.82,253.69
2016,4,1,16,45,91.5,189.0,5.6,16.5,229.5,276.98,226.83
2016,4,1,17,0,80.0,166.0,5.5,16.0,197.0,242.51,199.35
2016,4,1,17,15,70.0,140.0,5.2,15.5,164.0,205.51,169.2
2016,4,1,17,30,60.0,114.0,4.9,15.0,131.0,168.62,138.46
2016,4,1,17,45,47.0,88.5,4.6,14.5,100.0,130.59,105.96
2016,4,1,18,0,34.0,63.0,4.3,14.0,69.0,92.53,72.83
2016,4,1,18,15,17.0,40.0,4.05,13.5,43.0,55.72,40.27
2016,4,1,18,30,0.0,17.0,3.8,13.0,17.0,15.78,2.23
2016,4,1,18,45,0.0,8.5,3.6,12.5,8.5,8.1,0.0
2016,4,1,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,2,6,15,63.5,6.5,3.1,6.5,8.5,0.0,0.0
2016,4,2,6,30,127.0,13.0,3.2,7.0,17.0,12.39,0.0
2016,4,2,6,45,287.0,27.0,3.35,7.5,60.5,21.31,11.91
2016,4,2,7,0,447.0,41.0,3.5,8.0,104.0,31.68,22.68
2016,4,2,7,15,535.5,50.0,3.45,9.0,160.5,36.96,27.87
2016,4,2,7,30,624.0,59.0,3.4,10.0,217.0,42.01,32.55
2016,4,2,7,45,679.5,65.0,3.4,11.0,277.0,44.33,34.57
2016,4,2,8,0,735.0,71.0,3.4,12.0,337.0,51.32,40.65
2016,4,2,8,15,771.5,76.0,3.4,13.0,396.0,52.89,41.74
2016,4,2,8,30,808.0,81.0,3.4,14.0,455.0,103.74,55.66
2016,4,2,8,45,834.0,84.5,3.45,15.5,511.5,158.47,90.28
2016,4,2,9,0,860.0,88.0,3.5,17.0,568.0,216.0,135.55
2016,4,2,9,15,878.5,91.0,3.35,17.5,620.0,280.47,190.77
2016,4,2,9,30,897.0,94.0,3.2,18.0,672.0,339.52,242.61
2016,4,2,9,45,911.0,96.0,3.1,18.5,718.0,397.28,293.12
2016,4,2,10,0,925.0,98.0,3.0,19.0,764.0,455.36,342.6
2016,4,2,10,15,935.0,100.0,3.0,19.0,803.5,511.7,390.17
2016,4,2,10,30,945.0,102.0,3.0,19.0,843.0,567.45,435.89
2016,4,2,10,45,952.5,103.5,3.0,19.5,875.0,620.55,477.44
2016,4,2,11,0,960.0,105.0,3.0,20.0,907.0,672.35,516.68
2016,4,2,11,15,964.5,106.0,3.05,20.0,930.5,720.23,553.21
2016,4,2,11,30,969.0,107.0,3.1,20.0,954.0,766.09,587.5
2016,4,2,11,45,971.5,108.0,3.15,20.5,968.5,808.28,615.65
2016,4,2,12,0,974.0,109.0,3.2,21.0,983.0,847.94,641.62
2016,4,2,12,15,975.0,109.0,3.2,21.0,989.0,882.78,665.03
2016,4,2,12,30,976.0,109.0,3.2,21.0,995.0,914.65,686.37
2016,4,2,12,45,974.5,109.0,3.25,21.5,991.0,941.27,703.14
2016,4,2,13,0,973.0,109.0,3.3,22.0,987.0,964.52,717.68
2016,4,2,13,15,970.5,108.5,3.3,22.0,974.5,982.93,730.08
2016,4,2,13,30,968.0,108.0,3.3,22.0,962.0,997.75,740.23
2016,4,2,13,45,963.0,107.0,3.3,22.0,940.5,1006.1,746.25
2016,4,2,14,0,958.0,106.0,3.3,22.0,919.0,1010.71,750.0
2016,4,2,14,15,951.0,105.0,3.3,22.0,889.0,1009.71,750.23
2016,4,2,14,30,944.0,104.0,3.3,22.0,859.0,1005.01,748.21
2016,4,2,14,45,928.5,105.0,3.3,22.0,820.0,990.92,740.12
2016,4,2,15,0,913.0,106.0,3.3,22.0,781.0,973.47,729.97
