Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,18,45,0.0,3.5,4.45,19.5,3.5,3.34,0.0
2016,4,12,19,0,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,4.9,18.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,5.55,17.5,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,5.65,17.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,5.5,16.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,13,6,15,0.0,7.5,3.05,15.0,7.5,7.15,0.0
2016,4,13,6,30,0.0,15.0,3.1,15.0,15.0,13.91,4.82
2016,4,13,6,45,0.0,33.0,3.15,15.5,33.0,30.64,20.88
2016,4,13,7,0,0.0,51.0,3.2,16.0,51.0,46.63,35.45
2016,4,13,7,15,0.0,72.5,3.15,16.5,72.5,65.22,52.1
2016,4,13,7,30,0.0,94.0,3.1,17.0,94.0,83.57,68.21
2016,4,13,7,45,17.5,124.5,3.1,17.5,131.5,108.47,89.65
2016,4,13,8,0,35.0,155.0,3.1,18.0,169.0,125.76,104.09
2016,4,13,8,15,26.0,168.5,2.95,18.0,180.0,139.67,109.59
2016,4,13,8,30,17.0,182.0,2.8,18.0,191.0,160.89,126.37
2016,4,13,8,45,8.5,134.0,2.7,18.5,138.5,123.39,95.64
2016,4,13,9,0,0.0,86.0,2.6,19.0,86.0,80.14,60.4
2016,4,13,9,15,0.0,91.5,2.55,19.0,91.5,85.31,64.45
2016,4,13,9,30,0.0,97.0,2.5,19.0,97.0,90.41,68.38
2016,4,13,9,45,0.0,119.0,2.5,19.5,119.0,110.37,84.11
2016,4,13,10,0,0.0,141.0,2.5,20.0,141.0,130.34,99.63
2016,4,13,10,15,5.5,190.0,2.55,20.0,195.0,177.16,136.36
2016,4,13,10,30,11.0,239.0,2.6,20.0,249.0,224.48,172.97
2016,4,13,10,45,6.5,196.5,2.65,20.5,203.0,185.06,141.72
2016,4,13,11,0,2.0,154.0,2.7,21.0,157.0,144.22,109.42
2016,4,13,11,15,26.0,281.5,2.7,21.0,306.5,274.47,210.52
2016,4,13,11,30,50.0,409.0,2.7,21.0,456.0,408.25,310.48
2016,4,13,11,45,57.0,424.0,2.7,21.5,477.0,432.55,327.19
2016,4,13,12,0,64.0,439.0,2.7,22.0,498.0,457.61,344.79
2016,4,13,12,15,40.0,371.5,2.7,22.0,409.0,381.17,288.32
2016,4,13,12,30,16.0,304.0,2.7,22.0,320.0,298.23,226.28
2016,4,13,12,45,18.5,320.5,2.7,22.5,338.5,317.38,240.55
2016,4,13,13,0,21.0,337.0,2.7,23.0,357.0,336.83,254.63
2016,4,13,13,15,32.0,368.5,2.65,23.0,398.0,386.42,291.59
2016,4,13,13,30,43.0,400.0,2.6,23.0,439.0,431.61,324.83
2016,4,13,13,45,101.0,420.5,2.6,23.5,509.5,511.51,383.96
2016,4,13,14,0,159.0,441.0,2.6,24.0,580.0,603.68,450.13
2016,4,13,14,15,195.5,422.5,2.45,24.0,588.0,625.15,465.97
2016,4,13,14,30,232.0,404.0,2.3,24.0,596.0,645.54,481.41
2016,4,13,14,45,120.5,311.5,2.2,24.0,411.0,442.52,335.01
2016,4,13,15,0,9.0,219.0,2.1,24.0,226.0,218.23,165.44
2016,4,13,15,15,41.0,264.5,2.0,23.5,293.5,307.62,235.93
2016,4,13,15,30,73.0,310.0,1.9,23.0,361.0,390.33,299.28
2016,4,13,15,45,163.0,289.0,1.85,23.0,391.5,464.68,357.55
2016,4,13,16,0,253.0,268.0,1.8,23.0,422.0,534.76,411.66
2016,4,13,16,15,204.5,246.5,1.8,22.5,363.5,451.9,351.47
2016,4,13,16,30,156.0,225.0,1.8,22.0,305.0,384.72,302.07
2016,4,13,16,45,408.5,158.0,1.8,22.0,334.5,531.77,420.44
2016,4,13,17,0,661.0,91.0,1.8,22.0,364.0,638.46,502.92
2016,4,13,17,15,614.5,84.0,1.7,21.5,308.0,572.52,455.0
2016,4,13,17,30,568.0,77.0,1.6,21.0,252.0,508.31,406.89
2016,4,13,17,45,496.5,67.5,1.5,20.5,197.0,427.2,343.51
2016,4,13,18,0,425.0,58.0,1.4,20.0,142.0,350.94,281.2
2016,4,13,18,15,318.0,44.0,1.4,19.5,95.0,255.82,201.5
2016,4,13,18,30,211.0,30.0,1.4,19.0,48.0,170.15,121.15
2016,4,13,18,45,105.5,15.0,1.4,18.5,24.0,61.81,0.0
2016,4,13,19,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,14,6,15,98.0,14.5,2.8,13.5,22.5,13.82,0.0
2016,4,14,6,30,196.0,29.0,3.0,14.0,45.0,22.69,12.03
2016,4,14,6,45,308.5,44.0,3.25,14.5,92.5,33.73,23.72
2016,4,14,7,0,421.0,59.0,3.5,15.0,140.0,45.22,34.39
2016,4,14,7,15,493.5,69.0,3.55,15.5,195.0,50.59,39.39
2016,4,14,7,30,566.0,79.0,3.6,16.0,250.0,55.67,43.9
2016,4,14,7,45,386.0,122.5,3.7,16.5,250.0,85.25,69.74
2016,4,14,8,0,206.0,166.0,3.8,17.0,250.0,126.39,105.09
2016,4,14,8,15,287.5,179.5,3.75,17.5,315.0,144.86,106.65
2016,4,14,8,30,369.0,193.0,3.7,18.0,380.0,183.94,130.33
2016,4,14,8,45,582.5,152.0,3.7,19.0,485.0,204.78,136.62
2016,4,14,9,0,796.0,111.0,3.7,20.0,590.0,260.82,175.35
2016,4,14,9,15,550.5,207.5,3.65,20.5,552.0,312.15,227.48
2016,4,14,9,30,305.0,304.0,3.6,21.0,514.0,344.73,260.54
2016,4,14,9,45,584.0,213.5,3.6,21.5,646.0,396.5,298.27
2016,4,14,10,0,863.0,123.0,3.6,22.0,778.0,483.58,365.33
2016,4,14,10,15,873.0,125.5,3.55,22.0,815.5,541.34,412.03
2016,4,14,10,30,883.0,128.0,3.5,22.0,853.0,594.06,453.9
2016,4,14,10,45,891.0,129.5,3.5,22.5,883.5,644.01,491.84
2016,4,14,11,0,899.0,131.0,3.5,23.0,914.0,692.81,527.82
2016,4,14,11,15,904.0,132.0,3.45,23.5,936.0,737.76,559.9
2016,4,14,11,30,909.0,133.0,3.4,24.0,958.0,780.89,589.27
2016,4,14,11,45,908.5,136.0,3.4,24.5,970.5,819.58,614.16
2016,4,14,12,0,908.0,139.0,3.4,25.0,983.0,855.77,637.1
2016,4,14,12,15,909.0,139.0,3.35,25.0,987.5,887.9,658.1
2016,4,14,12,30,910.0,139.0,3.3,25.0,992.0,917.33,677.21
2016,4,14,12,45,907.0,140.0,3.3,25.0,987.5,941.3,692.99
2016,4,14,13,0,904.0,141.0,3.3,25.0,983.0,962.16,706.79
2016,4,14,13,15,900.5,140.5,3.25,25.0,969.5,977.92,716.96
2016,4,14,13,30,897.0,140.0,3.2,25.0,956.0,990.33,725.05
2016,4,14,13,45,890.5,139.5,3.2,25.5,934.0,996.49,728.15
2016,4,14,14,0,884.0,139.0,3.2,26.0,912.0,999.19,729.17
2016,4,14,14,15,876.5,137.0,3.15,25.5,882.5,995.95,728.96
2016,4,14,14,30,869.0,135.0,3.1,25.0,853.0,989.28,726.7
2016,4,14,14,45,857.5,133.0,3.1,25.0,815.5,983.9,724.44
2016,4,14,15,0,846.0,131.0,3.1,25.0,778.0,966.91,714.64
2016,4,14,15,15,832.5,128.0,3.05,25.0,734.5,943.8,700.58
2016,4,14,15,30,819.0,125.0,3.0,25.0,691.0,917.79,684.66
2016,4,14,15,45,800.0,121.5,3.0,25.0,641.5,883.48,663.51
2016,4,14,16,0,781.0,118.0,3.0,25.0,592.0,846.89,640.69
2016,4,14,16,15,756.0,113.5,2.95,24.5,538.5,806.49,615.91
2016,4,14,16,30,731.0,109.0,2.9,24.0,485.0,760.48,586.77
2016,4,14,16,45,697.0,103.5,2.85,23.5,429.0,705.01,550.21
2016,4,14,17,0,663.0,98.0,2.8,23.0,373.0,649.46,512.65
2016,4,14,17,15,615.5,90.0,2.5,22.0,315.5,581.36,464.11
2016,4,14,17,30,568.0,82.0,2.2,21.0,258.0,515.02,414.22
2016,4,14,17,45,497.5,72.0,1.95,20.5,202.5,433.72,349.91
2016,4,14,18,0,427.0,62.0,1.7,20.0,147.0,357.04,286.72
2016,4,14,18,15,320.0,47.0,1.65,19.0,99.0,259.14,205.03
2016,4,14,18,30,213.0,32.0,1.6,18.0,51.0,174.39,126.15
2016,4,14,18,45,106.5,16.0,1.55,17.5,25.5,63.36,0.0
2016,4,14,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,91.0,15.5,1.2,13.0,23.5,14.77,0.0
2016,4,15,6,30,182.0,31.0,1.4,14.0,47.0,24.23,13.71
2016,4,15,6,45,285.0,47.5,1.6,15.0,94.0,36.4,26.07
2016,4,15,7,0,388.0,64.0,1.8,16.0,141.0,48.01,36.75
2016,4,15,7,15,205.0,87.5,1.7,16.5,129.5,67.73,54.34
2016,4,15,7,30,22.0,111.0,1.6,17.0,118.0,96.67,79.59
2016,4,15,7,45,28.0,134.0,1.5,17.5,145.0,110.25,91.01
2016,4,15,8,0,34.0,157.0,1.4,18.0,172.0,127.33,105.15
2016,4,15,8,15,91.5,190.5,1.3,18.5,236.0,158.47,122.18
2016,4,15,8,30,149.0,224.0,1.2,19.0,300.0,190.02,142.91
2016,4,15,8,45,166.5,249.5,1.2,20.0,343.0,224.23,167.77
2016,4,15,9,0,184.0,275.0,1.2,21.0,386.0,260.74,194.85
2016,4,15,9,15,176.5,300.5,1.2,21.5,414.0,292.43,219.44
2016,4,15,9,30,169.0,326.0,1.2,22.0,442.0,323.5,243.16
2016,4,15,9,45,216.5,343.0,1.25,22.5,501.5,369.26,276.71
2016,4,15,10,0,264.0,360.0,1.3,23.0,561.0,413.43,309.03
2016,4,15,10,15,563.0,248.0,1.4,23.0,703.5,485.99,363.75
2016,4,15,10,30,862.0,136.0,1.5,23.0,846.0,588.94,441.4
2016,4,15,10,45,873.0,135.5,1.65,23.5,877.0,640.9,479.73
2016,4,15,11,0,884.0,135.0,1.8,24.0,908.0,689.11,514.98
2016,4,15,11,15,889.0,136.0,1.9,24.5,929.5,733.38,546.31
2016,4,15,11,30,894.0,137.0,2.0,25.0,951.0,775.86,575.28
2016,4,15,11,45,890.0,142.0,2.1,25.5,962.5,812.99,599.12
2016,4,15,12,0,886.0,147.0,2.2,26.0,974.0,847.47,621.06
2016,4,15,12,15,887.0,147.5,2.25,26.0,978.5,879.37,642.05
2016,4,15,12,30,888.0,148.0,2.3,26.0,983.0,908.66,661.31
2016,4,15,12,45,887.5,147.0,2.35,26.5,978.5,932.5,675.74
2016,4,15,13,0,887.0,146.0,2.4,27.0,974.0,953.35,688.29
2016,4,15,13,15,884.0,145.5,2.4,27.0,961.0,969.26,698.63
2016,4,15,13,30,881.0,145.0,2.4,27.0,948.0,981.9,707.02
2016,4,15,13,45,553.0,292.0,2.45,27.0,792.5,841.24,613.14
2016,4,15,14,0,225.0,439.0,2.5,27.0,637.0,665.76,487.0
2016,4,15,14,15,539.5,288.5,2.55,27.0,741.0,840.36,617.19
2016,4,15,14,30,854.0,138.0,2.6,27.0,845.0,987.93,717.25
2016,4,15,14,45,844.5,135.0,2.65,27.0,808.5,975.05,709.17
2016,4,15,15,0,835.0,132.0,2.7,27.0,772.0,958.92,700.57
2016,4,15,15,15,821.0,129.0,2.7,27.0,728.5,935.41,686.8
2016,4,15,15,30,807.0,126.0,2.7,27.0,685.0,909.05,671.22
2016,4,15,15,45,787.0,122.5,2.75,27.0,635.5,874.0,650.17
2016,4,15,16,0,767.0,119.0,2.8,27.0,586.0,836.75,627.46
2016,4,15,16,15,742.5,114.0,2.75,26.5,533.0,796.54,603.01
2016,4,15,16,30,718.0,109.0,2.7,26.0,480.0,750.66,574.19
2016,4,15,16,45,683.5,103.5,2.65,25.5,424.0,695.15,537.89
2016,4,15,17,0,649.0,98.0,2.6,25.0,368.0,639.63,500.65
2016,4,15,17,15,601.5,90.0,2.35,24.0,311.5,572.0,452.94
2016,4,15,17,30,554.0,82.0,2.1,23.0,255.0,506.17,404.0
2016,4,15,17,45,483.5,72.0,1.85,22.5,200.0,425.4,340.6
2016,4,15,18,0,413.0,62.0,1.6,22.0,145.0,349.31,278.44
2016,4,15,18,15,310.0,47.0,1.65,21.5,98.0,253.81,199.17
2016,4,15,18,30,207.0,32.0,1.7,21.0,51.0,171.23,123.55
2016,4,15,18,45,103.5,16.0,1.8,20.5,25.5,62.15,0.0
2016,4,15,19,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,4,16,6,15,30.0,16.0,2.6,17.0,18.5,15.25,0.0
2016,4,16,6,30,60.0,32.0,2.7,17.0,37.0,27.44,16.38
2016,4,16,6,45,128.0,58.5,2.85,17.5,80.5,46.48,34.5
2016,4,16,7,0,196.0,85.0,3.0,18.0,124.0,65.88,52.01
2016,4,16,7,15,126.5,102.0,3.25,18.5,130.5,81.27,65.7
2016,4,16,7,30,57.0,119.0,3.5,19.0,137.0,98.3,80.44
2016,4,16,7,45,28.5,96.5,3.75,19.5,105.5,84.0,67.77
2016,4,16,8,0,0.0,74.0,4.0,20.0,74.0,68.87,54.37
2016,4,16,8,15,0.0,72.5,4.3,20.5,72.5,67.48,50.33
2016,4,16,8,30,0.0,71.0,4.6,21.0,71.0,66.09,48.89
2016,4,16,8,45,0.0,116.5,4.9,22.0,116.5,107.16,81.81
2016,4,16,9,0,0.0,162.0,5.2,23.0,162.0,146.79,112.84
2016,4,16,9,15,0.0,152.5,5.3,23.5,152.5,139.43,106.4
2016,4,16,9,30,0.0,143.0,5.4,24.0,143.0,131.59,99.7
2016,4,16,9,45,2.5,161.5,5.55,24.5,163.5,149.32,113.19
2016,4,16,10,0,5.0,180.0,5.7,25.0,184.0,167.41,126.84
2016,4,16,10,15,2.5,161.0,5.75,25.0,163.0,149.86,112.92
2016,4,16,10,30,0.0,142.0,5.8,25.0,142.0,131.66,98.52
2016,4,16,10,45,0.0,123.5,5.85,25.5,123.5,114.89,85.09
2016,4,16,11,0,0.0,105.0,5.9,26.0,105.0,97.92,71.58
2016,4,16,11,15,1.0,125.0,5.9,26.0,125.5,117.14,86.53
2016,4,16,11,30,2.0,145.0,5.9,26.0,146.0,136.51,101.51
2016,4,16,11,45,7.5,202.0,5.9,26.5,209.0,193.68,145.37
2016,4,16,12,0,13.0,259.0,5.9,27.0,272.0,251.53,189.05
2016,4,16,12,15,7.5,201.0,5.9,27.0,208.5,194.03,145.15
2016,4,16,12,30,2.0,143.0,5.9,27.0,145.0,135.56,100.17
2016,4,16,12,45,3.5,152.0,5.95,27.0,155.5,145.54,107.98
2016,4,16,13,0,5.0,161.0,6.0,27.0,166.0,155.62,115.84
2016,4,16,13,15,19.5,271.0,6.0,27.0,289.5,279.51,210.72
2016,4,16,13,30,34.0,381.0,6.0,27.0,413.0,404.44,304.14
2016,4,16,13,45,123.5,411.5,6.0,27.0,521.5,534.34,402.46
2016,4,16,14,0,213.0,442.0,6.0,27.0,630.0,657.75,493.99
2016,4,16,14,15,106.5,291.5,5.95,26.5,385.5,402.85,307.14
2016,4,16,14,30,0.0,141.0,5.9,26.0,141.0,132.72,98.76
2016,4,16,14,45,1.5,153.5,5.85,26.0,154.5,146.33,109.81
2016,4,16,15,0,3.0,166.0,5.8,26.0,168.0,160.12,120.83
2016,4,16,15,15,1.5,156.5,5.7,25.5,157.5,149.65,113.07
2016,4,16,15,30,0.0,147.0,5.6,25.0,147.0,139.18,105.28
2016,4,16,15,45,50.5,211.5,5.55,25.0,242.0,261.72,203.53
2016,4,16,16,0,101.0,276.0,5.5,25.0,337.0,382.06,297.98
2016,4,16,16,15,50.5,181.5,5.35,24.5,212.0,230.47,180.31
2016,4,16,16,30,0.0,87.0,5.2,24.0,87.0,81.04,60.29
2016,4,16,16,45,31.0,128.0,5.1,24.0,141.0,155.75,122.06
2016,4,16,17,0,62.0,169.0,5.0,24.0,195.0,230.96,183.34
2016,4,16,17,15,50.5,145.5,4.8,23.5,164.5,196.26,155.87
2016,4,16,17,30,39.0,122.0,4.6,23.0,134.0,162.06,128.42
2016,4,16,17,45,24.0,97.0,4.45,23.0,104.0,123.99,96.94
2016,4,16,18,0,9.0,72.0,4.3,23.0,74.0,79.89,60.11
2016,4,16,18,15,4.5,48.0,4.3,22.5,49.0,51.44,36.15
2016,4,16,18,30,0.0,24.0,4.3,22.0,24.0,22.29,11.35
2016,4,16,18,45,0.0,12.0,4.3,21.5,12.0,11.13,0.0
2016,4,16,19,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.35,21.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.6,20.5,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,7.0,3.0,20.0,7.0,6.48,0.0
2016,4,17,6,30,0.0,14.0,3.1,20.0,14.0,12.97,4.8
2016,4,17,6,45,0.0,35.5,3.25,20.5,35.5,32.98,22.61
2016,4,17,7,0,0.0,57.0,3.4,21.0,57.0,51.83,39.32
2016,4,17,7,15,3.0,82.5,3.55,21.0,83.5,73.46,58.33
2016,4,17,7,30,6.0,108.0,3.7,21.0,110.0,94.69,76.71
2016,4,17,7,45,11.0,134.0,3.85,21.5,138.5,115.98,94.62
2016,4,17,8,0,16.0,160.0,4.0,22.0,167.0,136.96,111.91
2016,4,17,8,15,12.5,167.0,4.15,22.0,173.0,146.32,113.53
2016,4,17,8,30,9.0,174.0,4.3,22.0,179.0,154.67,119.83
2016,4,17,8,45,21.0,207.5,4.45,22.5,220.0,186.03,143.59
2016,4,17,9,0,33.0,241.0,4.6,23.0,261.0,210.57,161.79
2016,4,17,9,15,17.5,206.5,4.6,23.5,217.5,190.49,145.96
2016,4,17,9,30,2.0,172.0,4.6,24.0,174.0,157.72,120.08
2016,4,17,9,45,20.5,246.5,4.7,24.5,262.5,230.14,175.66
2016,4,17,10,0,39.0,321.0,4.8,25.0,351.0,296.04,225.18
2016,4,17,10,15,37.0,339.5,4.85,25.0,369.0,315.31,239.42
2016,4,17,10,30,35.0,358.0,4.9,25.0,387.0,334.59,253.66
2016,4,17,10,45,52.0,390.5,4.95,25.5,435.5,377.08,284.84
2016,4,17,11,0,69.0,423.0,5.0,26.0,484.0,421.74,317.26
2016,4,17,11,15,71.5,431.5,5.0,26.0,496.0,437.84,328.87
2016,4,17,11,30,74.0,440.0,5.0,26.0,508.0,454.09,340.66
2016,4,17,11,45,47.5,390.5,5.0,26.0,434.5,396.09,297.55
2016,4,17,12,0,21.0,341.0,5.0,26.0,361.0,333.69,250.79
2016,4,17,12,15,20.0,335.0,4.95,26.0,354.5,329.22,247.52
2016,4,17,12,30,19.0,329.0,4.9,26.0,348.0,324.51,243.97
2016,4,17,12,45,16.5,301.5,4.85,26.0,317.5,297.92,224.11
2016,4,17,13,0,14.0,274.0,4.8,26.0,287.0,270.78,203.8
2016,4,17,13,15,17.0,299.5,4.8,25.5,315.0,298.95,225.64
2016,4,17,13,30,20.0,325.0,4.8,25.0,343.0,327.59,247.74
2016,4,17,13,45,10.0,197.5,4.8,25.0,206.5,196.0,147.95
2016,4,17,14,0,0.0,70.0,4.8,25.0,70.0,65.42,46.23
2016,4,17,14,15,2.5,122.5,4.7,24.5,125.0,117.42,87.52
2016,4,17,14,30,5.0,175.0,4.6,24.0,180.0,170.35,129.25
2016,4,17,14,45,2.5,128.0,4.6,24.0,130.5,122.72,92.05
2016,4,17,15,0,0.0,81.0,4.6,24.0,81.0,75.59,54.88
2016,4,17,15,15,0.0,64.0,4.5,23.5,64.0,59.67,42.42
2016,4,17,15,30,0.0,47.0,4.4,23.0,47.0,43.78,29.83
2016,4,17,15,45,0.0,84.5,4.35,23.0,84.5,78.78,58.16
2016,4,17,16,0,0.0,122.0,4.3,23.0,122.0,115.08,87.47
2016,4,17,16,15,0.0,73.5,4.2,22.5,73.5,68.44,50.26
2016,4,17,16,30,0.0,25.0,4.1,22.0,25.0,23.22,13.51
2016,4,17,16,45,0.0,20.5,4.0,22.0,20.5,19.03,10.12
2016,4,17,17,0,0.0,16.0,3.9,22.0,16.0,14.84,6.69
2016,4,17,17,15,0.0,13.5,3.75,21.5,13.5,12.52,4.81
2016,4,17,17,30,0.0,11.0,3.6,21.0,11.0,10.19,2.9
2016,4,17,17,45,0.0,8.5,3.45,21.0,8.5,7.87,0.94
2016,4,17,18,0,0.0,6.0,3.3,21.0,6.0,5.55,0.0
2016,4,17,18,15,0.0,3.5,3.25,21.0,3.5,3.24,0.0
2016,4,17,18,30,0.0,1.0,3.2,21.0,1.0,0.92,0.0
2016,4,17,18,45,0.0,0.5,3.15,21.0,0.5,0.46,0.0
2016,4,17,19,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,3.0,20.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,10.5,1.1,19.0,10.5,9.73,0.0
2016,4,18,6,30,0.0,21.0,1.4,19.0,21.0,19.49,10.3
2016,4,18,6,45,0.0,42.0,1.7,19.5,42.0,38.47,27.49
2016,4,18,7,0,0.0,63.0,2.0,20.0,63.0,56.71,43.74
2016,4,18,7,15,3.0,86.0,2.25,20.0,87.0,76.26,60.99
2016,4,18,7,30,6.0,109.0,2.5,20.0,111.0,95.57,77.73
2016,4,18,7,45,3.0,58.0,2.8,20.5,59.0,53.93,41.45
2016,4,18,8,0,0.0,7.0,3.1,21.0,7.0,6.49,0.01
2016,4,18,8,15,0.0,14.0,3.25,21.0,14.0,12.99,5.16
2016,4,18,8,30,0.0,21.0,3.4,21.0,21.0,19.5,10.52
2016,4,18,8,45,5.5,113.5,3.55,21.5,117.0,105.6,80.43
2016,4,18,9,0,11.0,206.0,3.7,22.0,213.0,186.08,143.82
2016,4,18,9,15,25.0,246.5,3.7,22.0,264.0,225.76,174.02
2016,4,18,9,30,39.0,287.0,3.7,22.0,315.0,258.58,198.83
2016,4,18,9,45,75.5,328.5,3.7,22.5,385.5,311.14,238.04
2016,4,18,10,0,112.0,370.0,3.7,23.0,456.0,368.22,280.36
2016,4,18,10,15,60.5,295.0,3.5,23.0,342.0,290.96,221.98
2016,4,18,10,30,9.0,220.0,3.3,23.0,228.0,206.87,157.32
2016,4,18,10,45,11.5,246.5,3.1,23.5,257.0,233.14,177.07
2016,4,18,11,0,14.0,273.0,2.9,24.0,286.0,259.83,196.65
2016,4,18,11,15,15.5,278.5,2.9,24.0,293.0,267.34,202.12
2016,4,18,11,30,17.0,284.0,2.9,24.0,300.0,274.97,207.75
2016,4,18,11,45,13.0,243.0,2.95,24.0,255.0,235.77,178.05
2016,4,18,12,0,9.0,202.0,3.0,24.0,210.0,195.61,147.45
2016,4,18,12,15,55.0,338.5,3.05,23.5,390.5,363.8,275.84
2016,4,18,12,30,101.0,475.0,3.1,23.0,571.0,536.73,402.44
2016,4,18,12,45,285.0,437.5,3.2,23.0,706.0,681.32,509.92
2016,4,18,13,0,469.0,400.0,3.3,23.0,841.0,830.98,617.78
2016,4,18,13,15,395.5,420.5,3.3,23.0,788.5,792.37,588.86
2016,4,18,13,30,322.0,441.0,3.3,23.0,736.0,755.14,561.83
2016,4,18,13,45,174.5,393.0,3.35,23.0,552.5,564.98,425.86
2016,4,18,14,0,27.0,345.0,3.4,23.0,369.0,367.62,278.32
2016,4,18,14,15,18.0,284.0,3.3,23.0,300.5,289.09,220.2
2016,4,18,14,30,9.0,223.0,3.2,23.0,232.0,221.04,168.5
2016,4,18,14,45,25.5,274.5,3.15,23.0,295.0,299.85,229.73
2016,4,18,15,0,42.0,326.0,3.1,23.0,358.0,373.09,285.49
2016,4,18,15,15,49.5,315.0,2.95,22.5,351.0,371.03,285.03
2016,4,18,15,30,57.0,304.0,2.8,22.0,344.0,368.69,284.67
2016,4,18,15,45,28.5,218.5,2.65,22.0,238.5,249.32,193.37
2016,4,18,16,0,0.0,133.0,2.5,22.0,133.0,125.99,96.17
2016,4,18,16,15,0.0,75.5,2.3,22.0,75.5,70.31,51.84
2016,4,18,16,30,0.0,18.0,2.1,22.0,18.0,16.72,8.15
2016,4,18,16,45,0.0,63.0,1.9,22.0,63.0,58.61,42.76
2016,4,18,17,0,0.0,108.0,1.7,22.0,108.0,103.49,79.57
2016,4,18,17,15,0.0,91.0,1.55,21.5,91.0,86.8,66.26
2016,4,18,17,30,0.0,74.0,1.4,21.0,74.0,70.03,52.72
2016,4,18,17,45,0.0,58.0,1.3,21.0,58.0,54.22,39.62
2016,4,18,18,0,0.0,42.0,1.2,21.0,42.0,39.02,26.81
2016,4,18,18,15,0.0,28.5,1.15,20.5,28.5,26.45,16.1
2016,4,18,18,30,0.0,15.0,1.1,20.0,15.0,13.9,5.2
2016,4,18,18,45,0.0,7.5,1.1,20.0,7.5,6.94,0.0
2016,4,18,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,4,19,6,15,61.0,18.5,1.95,18.0,25.0,15.48,0.0
2016,4,19,6,30,122.0,37.0,2.1,18.0,50.0,30.2,19.33
2016,4,19,6,45,201.5,58.5,2.25,18.0,94.5,46.68,34.79
2016,4,19,7,0,281.0,80.0,2.4,18.0,139.0,59.8,46.83
2016,4,19,7,15,149.0,97.5,2.4,18.5,129.5,78.65,63.45
2016,4,19,7,30,17.0,115.0,2.4,19.0,120.0,100.18,82.01
2016,4,19,7,45,8.5,116.5,2.45,19.5,119.0,103.16,84.22
2016,4,19,8,0,0.0,118.0,2.5,20.0,118.0,105.71,85.97
2016,4,19,8,15,1.5,141.0,2.55,20.0,141.5,125.84,98.01
2016,4,19,8,30,3.0,164.0,2.6,20.0,165.0,146.31,114.05
2016,4,19,8,45,4.5,176.5,2.65,20.5,178.5,158.61,123.16
2016,4,19,9,0,6.0,189.0,2.7,21.0,192.0,171.04,132.33
2016,4,19,9,15,11.5,217.5,2.7,21.5,225.0,198.16,152.84
2016,4,19,9,30,17.0,246.0,2.7,22.0,258.0,226.09,173.75
2016,4,19,9,45,61.0,307.5,2.7,22.5,354.0,289.35,221.06
2016,4,19,10,0,105.0,369.0,2.7,23.0,450.0,364.77,276.84
2016,4,19,10,15,95.0,383.5,2.65,23.0,459.5,380.88,288.47
2016,4,19,10,30,85.0,398.0,2.6,23.0,469.0,395.91,299.3
2016,4,19,10,45,74.5,405.0,2.6,23.5,468.5,403.42,303.95
2016,4,19,11,0,64.0,412.0,2.6,24.0,468.0,409.78,307.65
2016,4,19,11,15,42.5,373.0,2.55,24.0,411.0,367.39,276.11
2016,4,19,11,30,21.0,334.0,2.5,24.0,354.0,323.35,243.16
2016,4,19,11,45,19.5,328.5,2.45,24.5,347.5,319.25,239.63
2016,4,19,12,0,18.0,323.0,2.4,25.0,341.0,314.84,235.77
2016,4,19,12,15,27.0,362.5,2.35,25.0,388.5,362.77,271.08
2016,4,19,12,30,36.0,402.0,2.3,25.0,436.0,411.52,306.34
2016,4,19,12,45,384.5,320.5,2.3,25.0,682.5,664.21,495.74
2016,4,19,13,0,733.0,239.0,2.3,25.0,929.0,920.05,673.45
2016,4,19,13,15,729.0,237.5,2.25,25.0,915.5,933.49,679.56
2016,4,19,13,30,725.0,236.0,2.2,25.0,902.0,943.96,686.17
2016,4,19,13,45,716.5,235.0,2.2,25.0,880.5,947.62,689.0
2016,4,19,14,0,708.0,234.0,2.2,25.0,859.0,948.2,690.04
2016,4,19,14,15,484.0,319.0,2.15,25.0,740.5,821.87,602.23
2016,4,19,14,30,260.0,404.0,2.1,25.0,622.0,687.38,506.16
2016,4,19,14,45,223.0,390.0,2.1,25.0,571.0,627.77,466.3
2016,4,19,15,0,186.0,376.0,2.1,25.0,520.0,579.84,433.14
2016,4,19,15,15,122.0,341.0,2.05,24.5,433.5,482.56,364.02
2016,4,19,15,30,58.0,306.0,2.0,24.0,347.0,371.86,283.08
2016,4,19,15,45,34.5,256.0,1.95,24.0,280.0,296.47,227.17
2016,4,19,16,0,11.0,206.0,1.9,24.0,213.0,210.57,161.56
2016,4,19,16,15,95.0,217.5,1.75,23.5,268.0,310.18,242.34
2016,4,19,16,30,179.0,229.0,1.6,23.0,323.0,409.29,320.12
2016,4,19,16,45,322.0,188.0,1.5,23.0,334.0,487.02,381.97
2016,4,19,17,0,465.0,147.0,1.4,23.0,345.0,553.44,433.85
2016,4,19,17,15,417.5,133.5,1.25,22.5,291.5,487.03,384.33
2016,4,19,17,30,370.0,120.0,1.1,22.0,238.0,423.1,336.22
2016,4,19,17,45,310.5,101.5,1.0,22.0,187.0,337.1,269.16
2016,4,19,18,0,251.0,83.0,0.9,22.0,136.0,267.81,212.82
2016,4,19,18,15,176.0,60.5,0.9,21.5,92.0,188.84,147.52
2016,4,19,18,30,101.0,38.0,0.9,21.0,48.0,115.77,84.25
2016,4,19,18,45,50.5,19.0,0.9,21.0,24.0,55.02,0.0
2016,4,19,19,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,6,15,0.0,16.0,0.6,18.5,16.0,14.85,0.0
2016,4,20,6,30,0.0,32.0,0.6,19.0,32.0,29.21,18.65
2016,4,20,6,45,15.0,56.0,0.65,19.5,59.0,48.54,36.26
2016,4,20,7,0,30.0,80.0,0.7,20.0,86.0,67.73,53.31
2016,4,20,7,15,50.5,103.0,0.8,20.0,117.5,85.83,69.21
2016,4,20,7,30,71.0,126.0,0.9,20.0,149.0,103.56,84.42
2016,4,20,7,45,35.5,121.5,1.05,20.5,133.0,102.42,83.09
2016,4,20,8,0,0.0,117.0,1.2,21.0,117.0,105.02,80.95
2016,4,20,8,15,0.0,78.5,1.3,21.0,78.5,73.08,54.69
2016,4,20,8,30,0.0,40.0,1.4,21.0,40.0,37.18,25.11
2016,4,20,8,45,0.0,94.0,1.5,21.5,94.0,87.48,65.91
2016,4,20,9,0,0.0,148.0,1.6,22.0,148.0,135.06,103.45
2016,4,20,9,15,337.5,166.0,1.65,22.0,403.5,228.36,167.57
2016,4,20,9,30,675.0,184.0,1.7,22.0,659.0,381.42,280.09
2016,4,20,9,45,701.0,183.5,1.75,22.5,703.0,431.07,319.86
2016,4,20,10,0,727.0,183.0,1.8,23.0,747.0,482.74,360.71
2016,4,20,10,15,542.0,281.0,1.8,23.5,712.5,510.9,382.21
2016,4,20,10,30,357.0,379.0,1.8,24.0,678.0,522.85,389.58
2016,4,20,10,45,373.5,385.0,1.8,24.5,707.5,560.1,416.02
2016,4,20,11,0,390.0,391.0,1.8,25.0,737.0,598.24,442.41
2016,4,20,11,15,589.0,292.5,1.8,25.0,828.5,670.52,496.81
2016,4,20,11,30,788.0,194.0,1.8,25.0,920.0,759.91,561.92
2016,4,20,11,45,822.0,174.0,1.8,25.0,940.0,801.46,589.9
2016,4,20,12,0,856.0,154.0,1.8,25.0,960.0,839.32,614.35
2016,4,20,12,15,856.5,154.0,1.75,25.0,964.5,869.11,632.86
2016,4,20,12,30,857.0,154.0,1.7,25.0,969.0,896.38,649.68
2016,4,20,12,45,853.0,156.0,1.7,25.0,963.5,918.79,663.9
2016,4,20,13,0,849.0,158.0,1.7,25.0,958.0,945.2,680.75
2016,4,20,13,15,845.5,157.5,1.65,25.0,945.0,960.44,689.83
2016,4,20,13,30,842.0,157.0,1.6,25.0,932.0,972.46,697.04
2016,4,20,13,45,831.5,159.0,1.6,25.0,909.5,977.05,700.37
2016,4,20,14,0,821.0,161.0,1.6,25.0,887.0,978.29,701.81
2016,4,20,14,15,812.5,158.5,1.6,24.5,858.0,973.51,700.99
2016,4,20,14,30,804.0,156.0,1.6,24.0,829.0,965.43,698.27
2016,4,20,14,45,799.0,150.0,1.6,24.0,793.5,953.81,692.08
2016,4,20,15,0,794.0,144.0,1.6,24.0,758.0,938.97,683.98
2016,4,20,15,15,779.5,140.5,1.55,24.0,715.5,914.71,669.24
2016,4,20,15,30,765.0,137.0,1.5,24.0,673.0,887.75,652.88
2016,4,20,15,45,744.0,133.5,1.45,24.0,625.0,857.17,634.15
2016,4,20,16,0,723.0,130.0,1.4,24.0,577.0,820.04,611.01
2016,4,20,16,15,697.5,125.0,1.35,23.5,525.0,775.54,583.87
2016,4,20,16,30,672.0,120.0,1.3,23.0,473.0,729.9,555.52
2016,4,20,16,45,640.5,112.5,1.3,23.0,419.0,675.61,519.91
2016,4,20,17,0,609.0,105.0,1.3,23.0,365.0,621.22,483.38
2016,4,20,17,15,562.5,97.0,1.2,22.5,310.0,555.46,436.82
2016,4,20,17,30,516.0,89.0,1.1,22.0,255.0,491.46,389.63
2016,4,20,17,45,449.5,78.0,1.0,22.0,202.0,409.22,325.94
2016,4,20,18,0,383.0,67.0,0.9,22.0,149.0,337.3,267.78
2016,4,20,18,15,288.5,51.5,0.9,21.5,102.5,249.28,195.48
2016,4,20,18,30,194.0,36.0,0.9,21.0,56.0,170.49,126.53
2016,4,20,18,45,97.0,18.0,0.9,20.5,28.0,82.22,0.0
2016,4,20,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,21,6,15,0.0,8.5,0.75,18.5,8.5,7.87,0.0
2016,4,21,6,30,0.0,17.0,1.0,19.0,17.0,15.76,7.54
2016,4,21,6,45,0.0,31.0,1.25,19.5,31.0,28.78,19.29
2016,4,21,7,0,0.0,45.0,1.5,20.0,45.0,41.82,30.92
2016,4,21,7,15,0.0,61.0,1.55,20.0,61.0,56.44,43.83
2016,4,21,7,30,0.0,77.0,1.6,20.0,77.0,70.63,56.15
2016,4,21,7,45,0.0,42.0,1.65,20.5,42.0,39.01,28.48
2016,4,21,8,0,0.0,7.0,1.7,21.0,7.0,6.49,0.0
2016,4,21,8,15,0.0,29.0,1.65,21.0,29.0,26.93,16.76
2016,4,21,8,30,0.0,51.0,1.6,21.0,51.0,47.43,33.56
2016,4,21,8,45,0.0,68.0,1.55,21.5,68.0,63.31,46.29
2016,4,21,9,0,0.0,85.0,1.5,22.0,85.0,79.22,58.84
2016,4,21,9,15,0.0,94.0,1.45,22.5,94.0,87.67,65.27
2016,4,21,9,30,0.0,103.0,1.4,23.0,103.0,95.87,71.44
2016,4,21,9,45,0.0,109.5,1.35,23.5,109.5,101.83,75.79
2016,4,21,10,0,0.0,116.0,1.3,24.0,116.0,107.81,80.14
2016,4,21,10,15,5.0,174.5,1.2,24.0,179.0,163.38,123.08
2016,4,21,10,30,10.0,233.0,1.1,24.0,242.0,219.16,165.16
2016,4,21,10,45,64.0,338.5,1.05,24.5,395.5,341.59,255.62
2016,4,21,11,0,118.0,444.0,1.0,25.0,549.0,468.92,345.32
2016,4,21,11,15,223.5,443.0,1.0,25.0,647.5,552.55,404.27
2016,4,21,11,30,329.0,442.0,1.0,25.0,746.0,641.96,466.32
2016,4,21,11,45,594.5,296.5,1.0,25.0,855.0,736.1,535.15
2016,4,21,12,0,860.0,151.0,1.0,25.0,964.0,841.73,607.26
2016,4,21,12,15,861.0,151.5,1.05,25.0,968.5,872.41,626.15
2016,4,21,12,30,862.0,152.0,1.1,25.0,973.0,900.59,644.38
2016,4,21,12,45,862.5,151.0,1.15,25.5,969.0,924.33,658.57
2016,4,21,13,0,863.0,150.0,1.2,26.0,965.0,945.24,671.04
2016,4,21,13,15,860.0,149.0,1.25,26.0,952.0,959.91,681.02
2016,4,21,13,30,857.0,148.0,1.3,26.0,939.0,971.4,689.22
2016,4,21,13,45,850.0,148.0,1.4,26.0,917.5,976.79,694.54
2016,4,21,14,0,843.0,148.0,1.5,26.0,896.0,987.41,703.32
2016,4,21,14,15,835.0,146.0,1.55,25.5,866.5,983.48,703.68
2016,4,21,14,30,827.0,144.0,1.6,25.0,837.0,976.22,702.23
2016,4,21,14,45,814.5,142.5,1.65,25.0,800.0,961.89,695.04
2016,4,21,15,0,802.0,141.0,1.7,25.0,763.0,944.5,686.0
2016,4,21,15,15,787.0,138.0,1.7,25.0,720.0,920.15,671.91
2016,4,21,15,30,772.0,135.0,1.7,25.0,677.0,893.11,656.13
2016,4,21,15,45,753.5,130.5,1.75,25.0,629.0,858.69,635.97
2016,4,21,16,0,735.0,126.0,1.8,25.0,581.0,826.94,617.43
2016,4,21,16,15,710.0,120.5,1.75,24.5,529.0,781.92,589.8
2016,4,21,16,30,685.0,115.0,1.7,24.0,477.0,735.7,560.97
2016,4,21,16,45,417.0,147.0,1.65,24.0,360.0,529.58,412.59
2016,4,21,17,0,149.0,179.0,1.6,24.0,243.0,322.65,253.49
2016,4,21,17,15,336.0,133.0,1.5,23.5,249.5,413.85,329.63
2016,4,21,17,30,523.0,87.0,1.4,23.0,256.0,494.72,393.44
2016,4,21,17,45,456.0,76.5,1.3,22.5,202.5,416.4,332.09
2016,4,21,18,0,389.0,66.0,1.2,22.0,149.0,339.93,270.9
2016,4,21,18,15,295.0,51.0,1.15,21.5,103.0,252.36,198.57
2016,4,21,18,30,201.0,36.0,1.1,21.0,57.0,173.95,129.92
2016,4,21,18,45,100.5,18.0,1.1,21.0,28.5,84.29,2.52
2016,4,21,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,22,6,15,155.0,17.5,2.3,14.5,34.5,13.64,0.17
2016,4,22,6,30,310.0,35.0,2.5,15.0,69.0,27.66,17.9
2016,4,22,6,45,410.0,46.5,2.7,15.5,120.0,35.38,25.43
2016,4,22,7,0,510.0,58.0,2.9,16.0,171.0,42.65,32.19
2016,4,22,7,15,573.5,66.0,2.8,16.5,227.5,46.5,35.69
2016,4,22,7,30,637.0,74.0,2.7,17.0,284.0,50.13,38.82
2016,4,22,7,45,679.5,80.5,2.6,18.0,342.0,52.31,40.47
2016,4,22,8,0,722.0,87.0,2.5,19.0,400.0,67.9,41.59
2016,4,22,8,15,752.5,91.5,2.5,20.0,457.0,122.43,67.39
2016,4,22,8,30,783.0,96.0,2.5,21.0,514.0,174.77,102.77
2016,4,22,8,45,805.0,100.0,2.55,22.0,567.5,228.53,145.58
2016,4,22,9,0,827.0,104.0,2.6,23.0,621.0,284.54,192.61
2016,4,22,9,15,844.0,107.5,2.6,23.0,670.5,340.65,241.15
2016,4,22,9,30,861.0,111.0,2.6,23.0,720.0,397.99,290.19
2016,4,22,9,45,873.0,114.0,2.65,23.5,763.5,459.0,340.35
2016,4,22,10,0,885.0,117.0,2.7,24.0,807.0,514.43,384.98
2016,4,22,10,15,894.0,119.0,2.75,24.0,844.0,567.35,427.26
2016,4,22,10,30,903.0,121.0,2.8,24.0,881.0,619.6,467.9
2016,4,22,10,45,909.5,122.5,2.85,24.5,910.5,668.98,504.49
2016,4,22,11,0,916.0,124.0,2.9,25.0,940.0,717.02,539.09
2016,4,22,11,15,921.0,125.0,2.95,25.0,961.5,762.02,571.81
2016,4,22,11,30,926.0,126.0,3.0,25.0,983.0,805.15,600.98
2016,4,22,11,45,929.0,126.5,3.05,25.5,995.5,844.25,625.94
2016,4,22,12,0,932.0,127.0,3.1,26.0,1008.0,880.99,649.12
2016,4,22,12,15,932.5,127.0,3.1,26.0,1012.0,912.68,669.76
2016,4,22,12,30,933.0,127.0,3.1,26.0,1016.0,941.58,688.54
2016,4,22,12,45,932.0,126.5,3.15,26.0,1011.5,965.74,704.6
2016,4,22,13,0,931.0,126.0,3.2,26.0,1007.0,986.78,718.71
2016,4,22,13,15,928.0,125.5,3.2,26.0,993.0,1002.69,729.22
2016,4,22,13,30,925.0,125.0,3.2,26.0,979.0,1015.2,737.66
2016,4,22,13,45,919.5,124.0,3.2,26.0,957.0,1021.34,742.14
2016,4,22,14,0,914.0,123.0,3.2,26.0,935.0,1023.93,744.51
2016,4,22,14,15,907.0,121.0,3.15,26.0,904.5,1020.5,742.76
2016,4,22,14,30,900.0,119.0,3.1,26.0,874.0,1013.56,738.93
2016,4,22,14,45,890.0,117.0,3.1,26.0,836.5,1000.28,731.56
2016,4,22,15,0,880.0,115.0,3.1,26.0,799.0,983.72,722.2
2016,4,22,15,15,867.0,112.5,3.0,25.5,755.0,960.61,709.26
2016,4,22,15,30,854.0,110.0,2.9,25.0,711.0,942.72,699.86
2016,4,22,15,45,837.0,106.5,2.85,25.0,662.0,909.08,678.94
2016,4,22,16,0,820.0,103.0,2.8,25.0,613.0,873.05,656.43
2016,4,22,16,15,797.5,99.0,2.6,24.5,559.0,829.49,628.79
2016,4,22,16,30,775.0,95.0,2.4,24.0,505.0,784.34,599.73
2016,4,22,16,45,744.5,90.0,2.2,24.0,448.5,730.23,562.77
2016,4,22,17,0,714.0,85.0,2.0,24.0,392.0,679.68,527.79
2016,4,22,17,15,670.5,79.0,1.8,23.0,334.5,614.65,483.34
2016,4,22,17,30,627.0,73.0,1.6,22.0,277.0,551.09,437.98
2016,4,22,17,45,563.5,64.5,1.45,21.5,221.0,473.19,378.13
2016,4,22,18,0,500.0,56.0,1.3,21.0,165.0,399.47,318.92
2016,4,22,18,15,396.5,44.5,1.25,20.5,115.0,304.4,240.59
2016,4,22,18,30,293.0,33.0,1.2,20.0,65.0,218.96,165.52
2016,4,22,18,45,146.5,16.5,1.15,19.5,32.5,106.67,15.85
2016,4,22,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
