Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,23,6,15,153.5,18.0,0.8,15.5,36.0,13.98,1.61
2016,4,23,6,30,307.0,36.0,0.9,16.0,72.0,28.41,18.59
2016,4,23,6,45,409.0,47.5,1.0,17.0,123.0,36.09,25.96
2016,4,23,7,0,511.0,59.0,1.1,18.0,174.0,43.33,32.56
2016,4,23,7,15,574.5,67.5,1.0,18.5,231.0,47.56,36.35
2016,4,23,7,30,638.0,76.0,0.9,19.0,288.0,51.53,39.73
2016,4,23,7,45,681.0,82.0,0.8,19.5,346.5,53.26,41.05
2016,4,23,8,0,724.0,88.0,0.7,20.0,405.0,71.22,42.51
2016,4,23,8,15,754.0,93.0,0.8,20.5,461.5,126.31,69.58
2016,4,23,8,30,784.0,98.0,0.9,21.0,518.0,179.11,105.62
2016,4,23,8,45,805.0,102.0,1.0,22.0,571.5,232.73,148.09
2016,4,23,9,0,826.0,106.0,1.1,23.0,625.0,288.49,194.43
2016,4,23,9,15,842.0,109.5,1.15,23.5,674.0,344.22,241.5
2016,4,23,9,30,858.0,113.0,1.2,24.0,723.0,401.07,288.67
2016,4,23,9,45,869.0,116.5,1.3,24.5,766.0,461.81,337.59
2016,4,23,10,0,880.0,120.0,1.4,25.0,809.0,516.93,381.05
2016,4,23,10,15,889.0,122.0,1.4,25.0,845.5,569.56,421.73
2016,4,23,10,30,898.0,124.0,1.4,25.0,882.0,621.52,460.69
2016,4,23,10,45,903.0,126.5,1.4,25.0,910.5,670.54,496.45
2016,4,23,11,0,908.0,129.0,1.4,25.0,939.0,718.1,530.24
2016,4,23,11,15,912.0,130.0,1.4,25.0,960.0,762.02,560.78
2016,4,23,11,30,916.0,131.0,1.4,25.0,981.0,804.02,587.87
2016,4,23,11,45,919.0,131.5,1.4,25.5,993.5,842.72,611.21
2016,4,23,12,0,922.0,132.0,1.4,26.0,1006.0,879.1,632.8
2016,4,23,12,15,922.5,132.0,1.4,26.0,1009.5,910.46,652.26
2016,4,23,12,30,923.0,132.0,1.4,26.0,1013.0,939.08,669.96
2016,4,23,12,45,920.0,133.0,1.4,26.0,1008.0,962.61,684.46
2016,4,23,13,0,917.0,134.0,1.4,26.0,1003.0,983.01,697.1
2016,4,23,13,15,914.0,133.0,1.45,26.0,989.5,998.26,707.41
2016,4,23,13,30,911.0,132.0,1.5,26.0,976.0,1010.14,715.81
2016,4,23,13,45,904.0,132.0,1.55,26.0,953.5,1015.74,720.48
2016,4,23,14,0,897.0,132.0,1.6,26.0,931.0,1017.86,723.2
2016,4,23,14,15,890.0,130.5,1.7,26.0,901.0,1014.99,723.71
2016,4,23,14,30,883.0,129.0,1.8,26.0,871.0,1008.7,722.2
2016,4,23,14,45,873.0,127.0,1.9,26.0,834.0,995.61,716.47
2016,4,23,15,0,863.0,125.0,2.0,26.0,797.0,979.3,708.77
2016,4,23,15,15,850.0,122.0,2.05,25.5,753.5,964.44,702.85
2016,4,23,15,30,837.0,119.0,2.1,25.0,710.0,938.14,689.46
2016,4,23,15,45,820.5,115.5,2.2,25.0,661.0,905.32,670.89
2016,4,23,16,0,804.0,112.0,2.3,25.0,612.0,870.12,650.5
2016,4,23,16,15,780.5,107.5,2.2,24.5,558.5,825.5,622.96
2016,4,23,16,30,757.0,103.0,2.1,24.0,505.0,779.36,594.03
2016,4,23,16,45,726.0,97.5,2.05,24.0,448.5,729.13,560.94
2016,4,23,17,0,695.0,92.0,2.0,24.0,392.0,674.52,524.04
2016,4,23,17,15,650.5,85.5,1.8,23.0,334.5,608.78,479.03
2016,4,23,17,30,606.0,79.0,1.6,22.0,277.0,544.57,432.8
2016,4,23,17,45,537.5,70.5,1.45,21.5,221.0,464.12,370.99
2016,4,23,18,0,469.0,62.0,1.3,21.0,165.0,388.16,310.08
2016,4,23,18,15,369.0,49.0,1.3,20.5,115.5,294.5,233.06
2016,4,23,18,30,269.0,36.0,1.3,20.0,66.0,208.75,158.4
2016,4,23,18,45,134.5,18.0,1.3,19.5,33.0,100.98,23.55
2016,4,23,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,24,6,15,64.5,23.0,1.05,16.0,30.5,19.13,5.61
2016,4,24,6,30,129.0,46.0,1.3,16.0,61.0,37.09,26.05
2016,4,24,6,45,195.0,68.5,1.6,16.5,106.0,54.02,41.66
2016,4,24,7,0,261.0,91.0,1.9,17.0,151.0,70.33,56.36
2016,4,24,7,15,319.5,108.5,1.95,17.5,202.0,82.56,67.15
2016,4,24,7,30,378.0,126.0,2.0,18.0,253.0,88.94,72.53
2016,4,24,7,45,421.0,140.0,2.15,18.5,306.0,96.07,78.36
2016,4,24,8,0,464.0,154.0,2.3,19.0,359.0,116.46,82.98
2016,4,24,8,15,261.0,189.0,2.4,19.0,307.5,161.78,117.35
2016,4,24,8,30,58.0,224.0,2.5,19.0,256.0,192.15,148.64
2016,4,24,8,45,32.5,210.0,2.7,19.5,228.5,184.32,142.81
2016,4,24,9,0,7.0,196.0,2.9,20.0,201.0,177.6,137.89
2016,4,24,9,15,9.0,211.0,3.05,20.5,217.5,192.54,149.05
2016,4,24,9,30,11.0,226.0,3.2,21.0,234.0,207.74,160.31
2016,4,24,9,45,16.5,258.5,3.35,21.5,271.0,239.59,184.37
2016,4,24,10,0,22.0,291.0,3.5,22.0,308.0,272.25,208.78
2016,4,24,10,15,16.0,258.0,3.55,22.0,271.0,243.13,186.15
2016,4,24,10,30,10.0,225.0,3.6,22.0,234.0,212.21,162.16
2016,4,24,10,45,9.0,213.0,3.65,22.0,221.5,201.89,154.07
2016,4,24,11,0,8.0,201.0,3.7,22.0,209.0,191.24,145.69
2016,4,24,11,15,116.5,336.0,3.65,22.0,445.0,386.41,296.41
2016,4,24,11,30,225.0,471.0,3.6,22.0,681.0,594.14,448.96
2016,4,24,11,45,231.5,477.0,3.6,22.5,695.5,618.76,464.8
2016,4,24,12,0,238.0,483.0,3.6,23.0,710.0,643.39,481.45
2016,4,24,12,15,137.0,445.0,3.55,23.0,576.0,535.99,402.64
2016,4,24,12,30,36.0,407.0,3.5,23.0,442.0,416.86,313.65
2016,4,24,12,45,24.5,330.0,3.45,23.0,353.5,336.9,254.89
2016,4,24,13,0,13.0,253.0,3.4,23.0,265.0,250.2,189.71
2016,4,24,13,15,14.5,274.5,3.35,23.0,288.0,272.96,207.27
2016,4,24,13,30,16.0,296.0,3.3,23.0,311.0,296.02,224.74
2016,4,24,13,45,87.5,373.5,3.3,23.0,452.0,452.67,343.73
2016,4,24,14,0,159.0,451.0,3.3,23.0,593.0,617.23,463.55
2016,4,24,14,15,79.5,287.0,3.25,23.0,358.0,373.09,284.76
2016,4,24,14,30,0.0,123.0,3.2,23.0,123.0,115.51,86.06
2016,4,24,14,45,2.0,149.5,3.2,23.0,151.5,142.96,108.17
2016,4,24,15,0,4.0,176.0,3.2,23.0,180.0,170.88,130.26
2016,4,24,15,15,2.5,167.0,3.2,23.0,169.5,160.89,122.62
2016,4,24,15,30,1.0,158.0,3.2,23.0,159.0,150.91,115.04
2016,4,24,15,45,156.0,212.5,3.2,23.0,310.0,372.95,293.17
2016,4,24,16,0,311.0,267.0,3.2,23.0,461.0,588.63,457.21
2016,4,24,16,15,197.5,248.0,3.15,23.0,367.5,449.13,351.16
2016,4,24,16,30,84.0,229.0,3.1,23.0,274.0,315.99,247.93
2016,4,24,16,45,301.0,181.5,3.1,23.0,316.5,463.33,368.6
2016,4,24,17,0,518.0,134.0,3.1,23.0,359.0,581.64,462.73
2016,4,24,17,15,472.0,123.0,2.9,22.5,305.5,516.89,413.71
2016,4,24,17,30,426.0,112.0,2.7,22.0,252.0,454.44,366.03
2016,4,24,17,45,368.5,96.5,2.5,22.0,201.0,381.61,307.93
2016,4,24,18,0,311.0,81.0,2.3,22.0,150.0,313.04,251.4
2016,4,24,18,15,228.5,61.5,2.15,21.5,104.5,229.95,181.97
2016,4,24,18,30,146.0,42.0,2.0,21.0,59.0,144.09,108.54
2016,4,24,18,45,73.0,21.0,1.95,20.5,29.5,69.65,19.64
2016,4,24,19,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,25,6,15,104.0,22.0,2.15,20.0,35.0,17.17,5.2
2016,4,25,6,30,208.0,44.0,2.3,20.0,70.0,34.0,23.05
2016,4,25,6,45,299.0,60.0,2.45,20.5,118.0,45.34,33.54
2016,4,25,7,0,390.0,76.0,2.6,21.0,166.0,56.14,43.23
2016,4,25,7,15,195.0,76.0,2.7,21.5,121.0,59.24,45.98
2016,4,25,7,30,0.0,76.0,2.8,22.0,76.0,69.99,55.12
2016,4,25,7,45,6.5,115.5,2.95,23.0,118.5,102.9,82.81
2016,4,25,8,0,13.0,155.0,3.1,24.0,161.0,135.37,104.18
2016,4,25,8,15,96.0,197.0,3.2,24.5,248.5,169.43,127.12
2016,4,25,8,30,179.0,239.0,3.3,25.0,336.0,212.56,156.17
2016,4,25,8,45,103.5,241.0,3.4,25.5,298.5,214.0,159.91
2016,4,25,9,0,28.0,243.0,3.5,26.0,261.0,213.15,161.54
2016,4,25,9,15,36.5,272.5,3.55,26.0,297.5,243.09,184.04
2016,4,25,9,30,45.0,302.0,3.6,26.0,334.0,274.37,207.42
2016,4,25,9,45,95.0,343.0,3.65,26.5,416.5,333.43,250.75
2016,4,25,10,0,145.0,384.0,3.7,27.0,499.0,391.62,293.15
2016,4,25,10,15,468.5,275.5,3.7,27.0,669.0,475.39,356.88
2016,4,25,10,30,792.0,167.0,3.7,27.0,839.0,598.61,450.03
2016,4,25,10,45,512.5,308.0,3.7,27.5,748.5,583.77,435.94
2016,4,25,11,0,233.0,449.0,3.7,28.0,658.0,551.51,407.73
2016,4,25,11,15,523.5,312.5,3.7,28.0,796.0,650.36,484.22
2016,4,25,11,30,814.0,176.0,3.7,28.0,934.0,772.07,574.96
2016,4,25,11,45,838.0,162.0,3.7,28.5,951.5,811.81,600.09
2016,4,25,12,0,862.0,148.0,3.7,29.0,969.0,847.36,622.39
2016,4,25,12,15,862.5,148.5,3.65,29.0,972.5,877.35,641.82
2016,4,25,12,30,863.0,149.0,3.6,29.0,976.0,904.83,659.55
2016,4,25,12,45,627.0,287.5,3.6,29.0,887.0,856.55,625.2
2016,4,25,13,0,391.0,426.0,3.6,29.0,798.0,785.44,570.92
2016,4,25,13,15,618.5,289.0,3.55,29.0,868.0,886.48,646.34
2016,4,25,13,30,846.0,152.0,3.5,29.0,938.0,969.89,702.6
2016,4,25,13,45,837.0,152.5,3.5,29.5,915.5,982.02,708.98
2016,4,25,14,0,828.0,153.0,3.5,30.0,893.0,982.83,708.71
2016,4,25,14,15,553.5,279.0,3.45,30.0,767.0,852.87,621.24
2016,4,25,14,30,279.0,405.0,3.4,30.0,641.0,709.26,517.29
2016,4,25,14,45,529.0,278.0,3.35,30.0,700.5,833.49,611.03
2016,4,25,15,0,779.0,151.0,3.3,30.0,760.0,937.13,683.04
2016,4,25,15,15,764.0,147.5,3.25,29.5,718.0,912.4,668.37
2016,4,25,15,30,749.0,144.0,3.2,29.0,676.0,890.09,656.31
2016,4,25,15,45,561.0,198.5,3.2,29.0,581.5,759.98,568.91
2016,4,25,16,0,373.0,253.0,3.2,29.0,487.0,628.51,474.45
2016,4,25,16,15,512.5,190.5,3.1,28.5,481.5,686.66,522.23
2016,4,25,16,30,652.0,128.0,3.0,28.0,476.0,726.24,554.14
2016,4,25,16,45,616.5,121.5,2.9,28.0,422.0,670.3,515.54
2016,4,25,17,0,581.0,115.0,2.8,28.0,368.0,614.54,476.8
2016,4,25,17,15,535.0,106.0,2.75,27.5,313.5,548.69,429.9
2016,4,25,17,30,489.0,97.0,2.7,27.0,259.0,480.25,379.51
2016,4,25,17,45,423.0,85.5,2.7,26.5,206.0,403.8,320.8
2016,4,25,18,0,357.0,74.0,2.7,26.0,153.0,332.39,263.63
2016,4,25,18,15,268.5,57.5,2.95,25.5,107.0,247.2,193.61
2016,4,25,18,30,180.0,41.0,3.2,25.0,61.0,170.49,127.76
2016,4,25,18,45,90.0,20.5,3.45,24.5,30.5,85.58,30.1
2016,4,25,19,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.85,23.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,4.15,23.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,4.25,22.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,4.1,21.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,3.95,21.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,6,15,85.0,24.0,3.35,21.0,34.5,19.97,7.73
2016,4,26,6,30,170.0,48.0,3.4,21.0,69.0,38.67,26.94
2016,4,26,6,45,244.0,68.0,3.5,21.5,115.5,51.48,38.68
2016,4,26,7,0,318.0,88.0,3.6,22.0,162.0,65.14,50.81
2016,4,26,7,15,176.0,108.0,3.75,22.0,151.0,81.8,65.33
2016,4,26,7,30,34.0,128.0,3.9,22.0,140.0,105.6,85.68
2016,4,26,7,45,30.5,147.5,4.05,22.5,159.5,120.51,97.94
2016,4,26,8,0,27.0,167.0,4.2,23.0,179.0,137.46,106.01
2016,4,26,8,15,39.0,195.0,4.3,23.5,215.0,163.48,125.19
2016,4,26,8,30,51.0,223.0,4.4,24.0,251.0,191.29,145.77
2016,4,26,8,45,173.5,249.5,4.5,24.5,357.5,234.79,174.41
2016,4,26,9,0,296.0,276.0,4.6,25.0,464.0,292.24,215.2
2016,4,26,9,15,300.0,299.0,4.65,25.0,502.0,331.56,246.8
2016,4,26,9,30,304.0,322.0,4.7,25.0,540.0,371.47,278.6
2016,4,26,9,45,515.5,255.5,4.8,25.5,651.5,424.08,318.0
2016,4,26,10,0,727.0,189.0,4.9,26.0,763.0,499.73,376.24
2016,4,26,10,15,738.0,192.5,4.95,26.5,798.0,548.52,414.32
2016,4,26,10,30,749.0,196.0,5.0,27.0,833.0,597.31,451.47
2016,4,26,10,45,756.0,199.5,5.05,27.5,860.5,643.37,485.69
2016,4,26,11,0,763.0,203.0,5.1,28.0,888.0,688.64,518.52
2016,4,26,11,15,544.5,328.0,5.1,28.0,823.0,679.8,508.46
2016,4,26,11,30,326.0,453.0,5.1,28.0,758.0,653.21,484.83
2016,4,26,11,45,288.0,468.0,5.2,28.0,740.0,655.2,485.96
2016,4,26,12,0,250.0,483.0,5.3,28.0,722.0,654.27,484.73
2016,4,26,12,15,255.0,484.0,5.3,28.0,728.5,674.67,499.34
2016,4,26,12,30,260.0,485.0,5.3,28.0,735.0,694.66,513.55
2016,4,26,12,45,249.5,485.0,5.35,28.5,724.0,699.07,515.62
2016,4,26,13,0,239.0,485.0,5.4,29.0,713.0,696.41,512.94
2016,4,26,13,15,175.5,477.0,5.35,29.0,643.5,638.48,470.87
2016,4,26,13,30,112.0,469.0,5.3,29.0,574.0,568.71,420.16
2016,4,26,13,45,203.5,451.5,5.3,29.0,635.5,655.22,484.98
2016,4,26,14,0,295.0,434.0,5.3,29.0,697.0,743.91,549.77
2016,4,26,14,15,212.5,426.5,5.3,29.0,613.0,650.08,482.38
2016,4,26,14,30,130.0,419.0,5.3,29.0,529.0,565.79,421.0
2016,4,26,14,45,228.5,387.5,5.3,29.0,570.5,632.24,472.97
2016,4,26,15,0,327.0,356.0,5.3,29.0,612.0,709.51,531.28
2016,4,26,15,15,211.5,343.0,5.2,28.5,505.0,571.18,431.23
2016,4,26,15,30,96.0,330.0,5.1,28.0,398.0,434.68,329.89
2016,4,26,15,45,63.0,287.0,5.0,28.0,330.5,357.57,272.63
2016,4,26,16,0,30.0,244.0,4.9,28.0,263.0,280.99,214.5
2016,4,26,16,15,73.5,240.0,4.7,27.5,280.5,317.52,245.17
2016,4,26,16,30,117.0,236.0,4.5,27.0,298.0,365.62,284.2
2016,4,26,16,45,78.5,203.0,4.35,26.5,243.0,282.21,220.36
2016,4,26,17,0,40.0,170.0,4.2,26.0,188.0,213.88,167.03
2016,4,26,17,15,27.5,147.0,4.1,25.5,159.0,179.56,140.37
2016,4,26,17,30,15.0,124.0,4.0,25.0,130.0,136.68,106.21
2016,4,26,17,45,66.0,112.5,3.95,25.0,129.0,170.66,134.85
2016,4,26,18,0,117.0,101.0,3.9,25.0,128.0,202.2,160.04
2016,4,26,18,15,77.0,69.5,3.85,24.5,85.0,136.18,105.13
2016,4,26,18,30,37.0,38.0,3.8,24.0,42.0,70.67,50.3
2016,4,26,18,45,18.5,19.0,3.8,23.5,21.0,28.61,7.92
2016,4,26,19,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,4,27,5,45,5.0,3.0,0.6,20.0,3.0,0.0,0.0
2016,4,27,6,0,10.0,6.0,0.6,20.0,6.0,5.72,0.0
2016,4,27,6,15,97.0,27.5,0.7,20.0,39.0,22.71,10.41
2016,4,27,6,30,184.0,49.0,0.8,20.0,72.0,39.46,27.86
2016,4,27,6,45,280.0,66.0,0.9,20.5,122.0,49.84,37.5
2016,4,27,7,0,376.0,83.0,1.0,21.0,172.0,61.27,47.69
2016,4,27,7,15,441.0,95.5,1.0,21.0,227.5,68.66,54.22
2016,4,27,7,30,506.0,108.0,1.0,21.0,283.0,75.66,60.19
2016,4,27,7,45,566.0,113.5,1.05,21.5,342.0,76.8,60.86
2016,4,27,8,0,626.0,119.0,1.1,22.0,401.0,100.92,63.3
2016,4,27,8,15,660.5,126.0,1.05,22.5,457.0,146.98,87.4
2016,4,27,8,30,695.0,133.0,1.0,23.0,513.0,197.21,122.68
2016,4,27,8,45,733.0,133.0,1.0,23.5,569.5,246.65,161.37
2016,4,27,9,0,771.0,133.0,1.0,24.0,626.0,300.22,205.06
2016,4,27,9,15,790.0,137.0,1.05,24.5,675.0,359.91,254.09
2016,4,27,9,30,809.0,141.0,1.1,25.0,724.0,415.41,299.18
2016,4,27,9,45,832.5,139.5,1.2,26.0,770.0,469.51,341.71
2016,4,27,10,0,856.0,138.0,1.3,27.0,816.0,525.07,383.96
2016,4,27,10,15,866.5,140.5,1.4,27.0,853.0,578.26,424.81
2016,4,27,10,30,877.0,143.0,1.5,27.0,890.0,633.43,465.92
2016,4,27,10,45,888.5,142.5,1.6,27.5,921.0,682.92,501.31
2016,4,27,11,0,900.0,142.0,1.7,28.0,952.0,731.52,535.24
2016,4,27,11,15,905.0,143.0,1.75,28.0,973.5,775.63,566.02
2016,4,27,11,30,910.0,144.0,1.8,28.0,995.0,817.93,593.66
2016,4,27,11,45,921.5,139.5,1.9,28.5,1010.5,858.62,619.16
2016,4,27,12,0,933.0,135.0,2.0,29.0,1026.0,897.49,643.28
2016,4,27,12,15,934.0,135.5,2.05,29.0,1030.5,929.82,663.9
2016,4,27,12,30,935.0,136.0,2.1,29.0,1035.0,959.44,682.85
2016,4,27,12,45,935.5,134.5,2.15,29.5,1030.5,983.91,697.2
2016,4,27,13,0,936.0,133.0,2.2,30.0,1026.0,1005.31,709.67
2016,4,27,13,15,933.5,132.5,2.2,30.0,1012.5,1021.62,719.93
2016,4,27,13,30,931.0,132.0,2.2,30.0,999.0,1034.53,728.23
2016,4,27,13,45,928.5,129.5,2.2,30.0,977.5,1041.99,733.31
2016,4,27,14,0,926.0,127.0,2.2,30.0,956.0,1045.89,736.39
2016,4,27,14,15,919.0,125.5,2.15,29.5,926.0,1042.84,736.23
2016,4,27,14,30,912.0,124.0,2.1,29.0,896.0,1036.28,734.09
2016,4,27,14,45,904.5,121.0,2.1,29.0,859.0,1024.18,727.81
2016,4,27,15,0,897.0,118.0,2.1,29.0,822.0,1008.71,719.58
2016,4,27,15,15,884.5,115.5,1.95,29.0,777.5,985.73,705.0
2016,4,27,15,30,872.0,113.0,1.8,29.0,733.0,968.08,693.92
2016,4,27,15,45,854.5,109.5,1.65,29.0,683.0,933.51,672.06
2016,4,27,16,0,837.0,106.0,1.5,29.0,633.0,896.51,648.77
2016,4,27,16,15,815.0,102.5,1.45,29.0,579.0,853.4,622.63
2016,4,27,16,30,793.0,99.0,1.4,29.0,525.0,808.64,595.14
2016,4,27,16,45,762.0,94.0,1.35,29.0,467.5,753.4,560.18
2016,4,27,17,0,731.0,89.0,1.3,29.0,410.0,701.95,527.15
2016,4,27,17,15,688.0,83.0,1.15,28.5,351.5,636.44,483.46
2016,4,27,17,30,645.0,77.0,1.0,28.0,293.0,572.29,439.12
2016,4,27,17,45,580.0,69.0,0.9,27.5,235.5,492.89,381.03
2016,4,27,18,0,515.0,61.0,0.8,27.0,178.0,417.65,323.42
2016,4,27,18,15,413.5,49.5,0.8,26.5,126.5,322.27,248.22
2016,4,27,18,30,312.0,38.0,0.8,26.0,75.0,235.94,176.26
2016,4,27,18,45,156.0,19.0,0.8,25.5,37.5,118.52,54.65
2016,4,27,19,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,28,5,45,15.5,4.0,1.0,15.5,4.5,0.0,0.0
2016,4,28,6,0,31.0,8.0,1.0,16.0,9.0,7.63,0.0
2016,4,28,6,15,148.0,26.5,1.25,17.0,44.5,20.7,9.68
2016,4,28,6,30,265.0,45.0,1.5,18.0,80.0,34.62,24.03
2016,4,28,6,45,357.0,59.0,1.8,19.0,130.5,44.37,33.03
2016,4,28,7,0,449.0,73.0,2.1,20.0,181.0,54.62,42.14
2016,4,28,7,15,510.0,83.0,2.3,20.5,236.5,59.5,46.4
2016,4,28,7,30,571.0,93.0,2.5,21.0,292.0,64.06,50.21
2016,4,28,7,45,614.5,100.0,2.7,21.5,348.5,65.86,51.5
2016,4,28,8,0,658.0,107.0,2.9,22.0,405.0,94.8,56.74
2016,4,28,8,15,688.5,113.0,3.1,22.5,460.0,141.64,82.02
2016,4,28,8,30,719.0,119.0,3.3,23.0,515.0,192.12,118.5
2016,4,28,8,45,741.5,124.0,3.5,24.0,566.5,243.59,160.12
2016,4,28,9,0,764.0,129.0,3.7,25.0,618.0,297.41,205.19
2016,4,28,9,15,577.0,216.0,3.75,25.0,601.5,352.68,256.58
2016,4,28,9,30,390.0,303.0,3.8,25.0,585.0,391.34,291.61
2016,4,28,9,45,604.5,224.5,3.9,25.5,690.5,438.94,327.66
2016,4,28,10,0,819.0,146.0,4.0,26.0,796.0,516.0,386.98
2016,4,28,10,15,828.5,148.5,4.0,26.0,831.5,566.78,427.14
2016,4,28,10,30,838.0,151.0,4.0,26.0,867.0,617.15,466.07
2016,4,28,10,45,840.0,156.0,4.05,26.5,893.5,664.33,500.84
2016,4,28,11,0,842.0,161.0,4.1,27.0,920.0,710.04,533.64
2016,4,28,11,15,846.0,162.5,4.1,27.0,940.0,752.5,564.4
2016,4,28,11,30,850.0,164.0,4.1,27.0,960.0,793.28,592.92
2016,4,28,11,45,845.5,169.5,4.1,27.5,969.5,829.1,615.73
2016,4,28,12,0,841.0,175.0,4.1,28.0,979.0,862.45,636.67
2016,4,28,12,15,840.0,175.0,4.1,28.0,981.0,891.2,655.67
2016,4,28,12,30,839.0,175.0,4.1,28.0,983.0,917.4,672.97
2016,4,28,12,45,822.0,184.5,4.1,28.5,973.0,935.36,683.47
2016,4,28,13,0,805.0,194.0,4.1,29.0,963.0,950.03,691.86
2016,4,28,13,15,800.0,193.0,4.05,29.0,948.5,962.67,700.12
2016,4,28,13,30,795.0,192.0,4.0,29.0,934.0,972.17,706.43
2016,4,28,13,45,760.5,208.0,3.95,29.0,904.5,972.62,706.94
2016,4,28,14,0,726.0,224.0,3.9,29.0,875.0,964.86,702.26
2016,4,28,14,15,380.0,286.0,3.85,29.0,626.0,691.4,512.22
2016,4,28,14,30,34.0,348.0,3.8,29.0,377.0,383.36,284.09
2016,4,28,14,45,27.0,316.0,3.8,29.0,338.5,345.19,257.47
2016,4,28,15,0,20.0,284.0,3.8,29.0,300.0,294.33,220.29
2016,4,28,15,15,16.5,260.0,3.75,28.5,273.0,267.63,201.23
2016,4,28,15,30,13.0,236.0,3.7,28.0,246.0,240.8,181.79
2016,4,28,15,45,13.0,224.0,3.65,28.0,233.0,229.56,173.79
2016,4,28,16,0,13.0,212.0,3.6,28.0,220.0,218.33,165.74
2016,4,28,16,15,28.5,214.5,3.5,27.5,230.5,248.32,190.23
2016,4,28,16,30,44.0,217.0,3.4,27.0,241.0,267.32,206.28
2016,4,28,16,45,33.5,194.5,3.35,27.0,211.5,234.83,181.52
2016,4,28,17,0,23.0,172.0,3.3,27.0,182.0,191.34,147.94
2016,4,28,17,15,123.5,164.5,3.25,26.5,207.0,285.05,225.06
2016,4,28,17,30,224.0,157.0,3.2,26.0,232.0,348.44,276.9
2016,4,28,17,45,180.0,129.0,3.2,26.0,182.0,279.51,221.98
2016,4,28,18,0,136.0,101.0,3.2,26.0,132.0,213.3,168.22
2016,4,28,18,15,93.5,70.0,3.25,25.5,88.5,145.62,112.52
2016,4,28,18,30,51.0,39.0,3.3,25.0,45.0,78.91,56.92
2016,4,28,18,45,25.5,19.5,3.35,24.5,22.5,38.06,15.49
2016,4,28,19,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,4,29,5,45,3.0,2.0,2.65,21.5,2.0,0.0,0.0
2016,4,29,6,0,6.0,4.0,2.8,22.0,4.0,3.81,0.0
2016,4,29,6,15,45.0,26.0,3.0,22.0,31.5,22.66,11.24
2016,4,29,6,30,84.0,48.0,3.2,22.0,59.0,40.4,28.48
2016,4,29,6,45,128.5,76.0,3.4,22.5,102.5,61.71,47.35
2016,4,29,7,0,173.0,104.0,3.6,23.0,146.0,82.23,65.27
2016,4,29,7,15,86.5,93.5,3.9,23.5,114.5,76.35,60.26
2016,4,29,7,30,0.0,83.0,4.2,24.0,83.0,75.97,59.76
2016,4,29,7,45,0.0,112.0,4.5,24.5,112.0,100.4,80.19
2016,4,29,8,0,0.0,141.0,4.8,25.0,141.0,124.86,95.68
2016,4,29,8,15,5.0,162.5,4.95,25.0,165.0,144.35,110.65
2016,4,29,8,30,10.0,184.0,5.1,25.0,189.0,164.56,126.01
2016,4,29,8,45,18.0,213.5,5.25,25.5,224.5,192.54,146.99
2016,4,29,9,0,26.0,243.0,5.4,26.0,260.0,221.65,168.71
2016,4,29,9,15,39.0,278.0,5.45,26.0,305.5,249.11,189.27
2016,4,29,9,30,52.0,313.0,5.5,26.0,351.0,286.58,217.52
2016,4,29,9,45,26.0,203.5,5.55,26.5,222.5,192.24,145.04
2016,4,29,10,0,0.0,94.0,5.6,27.0,94.0,87.72,63.6
2016,4,29,10,15,30.0,242.5,5.6,27.0,268.5,232.93,175.92
2016,4,29,10,30,60.0,391.0,5.6,27.0,443.0,379.02,285.46
2016,4,29,10,45,54.5,397.5,5.7,27.5,446.0,387.47,290.66
2016,4,29,11,0,49.0,404.0,5.8,28.0,449.0,395.3,295.64
2016,4,29,11,15,183.0,429.0,5.85,28.0,600.5,516.15,386.77
2016,4,29,11,30,317.0,454.0,5.9,28.0,752.0,649.32,484.79
2016,4,29,11,45,172.0,415.0,5.95,28.0,577.0,518.97,388.42
2016,4,29,12,0,27.0,376.0,6.0,28.0,402.0,372.5,277.85
2016,4,29,12,15,24.5,364.0,5.95,28.0,387.5,362.97,271.01
2016,4,29,12,30,22.0,352.0,5.9,28.0,373.0,349.47,260.99
2016,4,29,12,45,20.0,336.5,5.9,28.5,356.0,334.78,249.67
2016,4,29,13,0,18.0,321.0,5.9,29.0,339.0,319.68,238.08
2016,4,29,13,15,108.0,399.5,5.85,28.5,501.0,498.54,372.81
2016,4,29,13,30,198.0,478.0,5.8,28.0,663.0,670.11,498.07
2016,4,29,13,45,131.0,449.0,5.75,28.0,570.0,582.72,433.86
2016,4,29,14,0,64.0,420.0,5.7,28.0,477.0,481.62,359.53
2016,4,29,14,15,98.0,420.5,5.55,28.0,505.5,519.62,388.84
2016,4,29,14,30,132.0,421.0,5.4,28.0,534.0,570.24,426.54
2016,4,29,14,45,108.5,395.5,5.3,28.0,486.0,510.57,383.34
2016,4,29,15,0,85.0,370.0,5.2,28.0,438.0,462.96,348.71
2016,4,29,15,15,122.0,355.0,5.05,28.0,446.0,498.96,377.0
2016,4,29,15,30,159.0,340.0,4.9,28.0,454.0,519.73,393.97
2016,4,29,15,45,85.0,274.5,4.75,28.0,335.0,363.7,277.62
2016,4,29,16,0,11.0,209.0,4.6,28.0,216.0,213.33,161.89
2016,4,29,16,15,138.0,218.5,4.4,27.5,294.0,362.54,281.57
2016,4,29,16,30,265.0,228.0,4.2,27.0,372.0,495.69,385.63
2016,4,29,16,45,269.0,201.5,4.05,27.0,334.0,462.55,361.67
2016,4,29,17,0,273.0,175.0,3.9,27.0,296.0,427.82,336.78
2016,4,29,17,15,183.0,172.0,3.85,26.5,248.0,339.23,268.18
2016,4,29,17,30,93.0,169.0,3.8,26.0,200.0,262.03,206.74
2016,4,29,17,45,68.0,133.5,3.8,25.5,154.0,201.5,158.89
2016,4,29,18,0,43.0,98.0,3.8,25.0,108.0,141.43,110.15
2016,4,29,18,15,21.5,65.0,3.8,24.5,70.0,87.38,65.5
2016,4,29,18,30,0.0,32.0,3.8,24.0,32.0,30.29,18.41
2016,4,29,18,45,0.0,16.0,3.85,24.0,16.0,14.84,3.07
2016,4,29,19,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,30,5,45,3.0,3.5,2.45,17.5,3.5,0.0,0.0
2016,4,30,6,0,6.0,7.0,2.8,17.0,7.0,6.67,0.0
2016,4,30,6,15,64.0,31.5,2.9,17.0,40.0,26.9,15.22
2016,4,30,6,30,122.0,56.0,3.0,17.0,73.0,44.59,32.78
2016,4,30,6,45,209.0,76.5,3.2,17.5,121.5,59.87,46.78
2016,4,30,7,0,296.0,97.0,3.4,18.0,170.0,74.61,59.99
2016,4,30,7,15,356.0,113.0,3.5,18.5,223.0,81.19,65.72
2016,4,30,7,30,416.0,129.0,3.6,19.0,276.0,90.26,73.39
2016,4,30,7,45,473.5,137.5,3.75,19.5,332.5,93.43,75.76
2016,4,30,8,0,531.0,146.0,3.9,20.0,389.0,123.43,82.25
2016,4,30,8,15,427.0,185.5,3.9,20.5,396.5,174.68,119.55
2016,4,30,8,30,323.0,225.0,3.9,21.0,404.0,221.73,159.87
2016,4,30,8,45,494.5,199.5,3.95,22.0,503.5,254.51,179.52
2016,4,30,9,0,666.0,174.0,4.0,23.0,603.0,310.7,220.44
2016,4,30,9,15,686.0,179.0,3.85,23.5,650.5,360.57,262.33
2016,4,30,9,30,706.0,184.0,3.7,24.0,698.0,412.24,304.98
2016,4,30,9,45,732.5,182.5,3.6,24.5,742.0,463.01,346.01
2016,4,30,10,0,759.0,181.0,3.5,25.0,786.0,515.72,387.42
2016,4,30,10,15,770.5,184.0,3.4,25.0,821.5,565.74,426.47
2016,4,30,10,30,782.0,187.0,3.3,25.0,857.0,618.55,466.38
2016,4,30,10,45,800.5,182.5,3.2,25.5,888.5,665.49,500.35
2016,4,30,11,0,819.0,178.0,3.1,26.0,920.0,712.45,533.38
2016,4,30,11,15,650.5,289.0,3.0,26.0,886.0,724.43,538.22
2016,4,30,11,30,482.0,400.0,2.9,26.0,852.0,726.15,535.14
2016,4,30,11,45,676.0,279.5,2.85,26.5,923.5,796.39,587.24
2016,4,30,12,0,870.0,159.0,2.8,27.0,995.0,870.61,637.7
2016,4,30,12,15,871.0,159.5,2.75,27.0,998.5,901.09,656.72
2016,4,30,12,30,872.0,160.0,2.7,27.0,1002.0,929.11,674.38
2016,4,30,12,45,873.5,157.5,2.65,27.5,998.0,952.27,687.48
2016,4,30,13,0,875.0,155.0,2.6,28.0,994.0,972.63,698.75
2016,4,30,13,15,872.0,154.5,2.6,28.0,980.5,987.6,708.46
2016,4,30,13,30,869.0,154.0,2.6,28.0,967.0,999.41,716.29
2016,4,30,13,45,866.5,151.0,2.65,28.0,946.0,1006.01,721.44
2016,4,30,14,0,864.0,148.0,2.7,28.0,925.0,1009.27,724.65
2016,4,30,14,15,857.0,146.0,2.7,28.0,896.0,1014.71,728.96
2016,4,30,14,30,850.0,144.0,2.7,28.0,867.0,1008.03,725.67
2016,4,30,14,45,842.5,140.5,2.7,28.0,831.0,995.94,719.15
2016,4,30,15,0,835.0,137.0,2.7,28.0,795.0,980.62,710.72
2016,4,30,15,15,822.0,134.0,2.6,28.0,752.5,957.45,696.44
2016,4,30,15,30,809.0,131.0,2.5,28.0,710.0,931.46,680.45
2016,4,30,15,45,795.0,125.5,2.45,28.0,662.5,899.12,660.75
2016,4,30,16,0,781.0,120.0,2.4,28.0,615.0,864.35,639.41
2016,4,30,16,15,758.5,115.5,2.3,27.5,562.5,821.04,613.0
2016,4,30,16,30,736.0,111.0,2.2,27.0,510.0,780.9,588.46
2016,4,30,16,45,709.0,104.5,2.1,27.0,455.0,729.12,554.25
2016,4,30,17,0,682.0,98.0,2.0,27.0,400.0,676.85,519.16
2016,4,30,17,15,639.0,91.0,1.8,26.0,343.5,611.82,475.35
2016,4,30,17,30,596.0,84.0,1.6,25.0,287.0,548.22,430.35
2016,4,30,17,45,539.5,74.5,1.4,24.5,232.0,474.5,374.58
2016,4,30,18,0,483.0,65.0,1.2,24.0,177.0,404.25,319.2
2016,4,30,18,15,388.0,53.0,1.15,23.0,127.0,313.08,246.14
2016,4,30,18,30,293.0,41.0,1.1,22.0,77.0,229.25,175.64
2016,4,30,18,45,146.5,20.5,1.1,21.5,38.5,114.64,65.16
2016,4,30,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,5,1,5,45,24.0,6.0,3.55,16.5,7.0,0.0,0.0
2016,5,1,6,0,48.0,12.0,3.8,17.0,14.0,11.44,0.0
2016,5,1,6,15,165.5,29.5,3.9,17.5,50.5,22.99,12.46
2016,5,1,6,30,283.0,47.0,4.0,18.0,87.0,36.02,25.35
2016,5,1,6,45,365.5,60.0,4.1,18.5,136.0,44.92,33.63
2016,5,1,7,0,448.0,73.0,4.2,19.0,185.0,53.97,41.78
2016,5,1,7,15,262.0,107.0,4.3,19.5,176.5,81.26,65.55
2016,5,1,7,30,76.0,141.0,4.4,20.0,168.0,114.76,94.23
2016,5,1,7,45,41.0,146.5,4.55,20.5,161.5,120.39,98.57
2016,5,1,8,0,6.0,152.0,4.7,21.0,155.0,133.88,104.32
2016,5,1,8,15,3.0,123.0,4.75,21.0,124.5,112.23,86.42
2016,5,1,8,30,0.0,94.0,4.8,21.0,94.0,87.41,66.09
2016,5,1,8,45,0.0,83.0,4.85,21.5,83.0,77.34,57.58
2016,5,1,9,0,0.0,72.0,4.9,22.0,72.0,67.09,48.98
2016,5,1,9,15,26.0,193.0,4.9,22.0,212.0,178.2,136.99
2016,5,1,9,30,52.0,314.0,4.9,22.0,352.0,287.9,221.78
2016,5,1,9,45,27.0,235.0,4.9,22.5,255.0,219.22,168.17
2016,5,1,10,0,2.0,156.0,4.9,23.0,158.0,145.0,109.83
2016,5,1,10,15,15.0,246.5,4.9,23.0,259.5,233.04,178.31
2016,5,1,10,30,28.0,337.0,4.9,23.0,361.0,315.64,241.15
2016,5,1,10,45,90.5,398.0,4.95,23.5,479.5,411.14,312.99
2016,5,1,11,0,153.0,459.0,5.0,24.0,598.0,509.0,385.14
2016,5,1,11,15,83.5,364.5,5.0,24.0,441.0,391.42,297.25
2016,5,1,11,30,14.0,270.0,5.0,24.0,284.0,260.69,197.52
2016,5,1,11,45,114.5,381.0,5.0,24.0,491.5,443.31,337.25
2016,5,1,12,0,215.0,492.0,5.0,24.0,699.0,635.76,478.2
2016,5,1,12,15,308.5,460.0,5.0,24.0,758.0,701.12,526.8
2016,5,1,12,30,402.0,428.0,5.0,24.0,817.0,770.01,577.94
2016,5,1,12,45,258.0,457.0,5.05,24.0,706.0,682.27,512.26
2016,5,1,13,0,114.0,486.0,5.1,24.0,595.0,576.03,432.46
2016,5,1,13,15,70.0,424.0,5.1,24.0,491.0,478.97,361.58
2016,5,1,13,30,26.0,362.0,5.1,24.0,387.0,378.75,286.68
2016,5,1,13,45,43.5,389.5,5.2,24.0,430.0,426.64,323.48
2016,5,1,14,0,61.0,417.0,5.3,24.0,473.0,475.65,360.57
2016,5,1,14,15,391.0,313.5,5.25,24.0,648.5,732.17,558.61
2016,5,1,14,30,721.0,210.0,5.2,24.0,824.0,957.47,723.03
2016,5,1,14,45,697.0,213.0,5.2,24.0,786.0,937.48,709.03
2016,5,1,15,0,673.0,216.0,5.2,24.0,748.0,914.92,694.79
2016,5,1,15,15,656.0,210.5,5.15,24.0,706.0,887.73,677.04
2016,5,1,15,30,639.0,205.0,5.1,24.0,664.0,858.23,657.7
2016,5,1,15,45,616.0,198.5,5.05,24.0,616.5,819.99,632.01
2016,5,1,16,0,593.0,192.0,5.0,24.0,569.0,780.12,604.72
2016,5,1,16,15,566.0,183.5,4.85,23.5,518.5,728.69,569.57
2016,5,1,16,30,539.0,175.0,4.7,23.0,468.0,681.82,537.1
2016,5,1,16,45,503.5,164.5,4.6,23.0,415.5,625.41,496.04
2016,5,1,17,0,468.0,154.0,4.5,23.0,363.0,569.7,454.78
2016,5,1,17,15,423.0,140.5,4.25,22.5,309.5,504.43,405.7
2016,5,1,17,30,378.0,127.0,4.0,22.0,256.0,441.41,357.2
2016,5,1,17,45,319.5,110.0,3.8,22.0,205.0,356.51,289.46
2016,5,1,18,0,261.0,93.0,3.6,22.0,154.0,288.6,233.26
2016,5,1,18,15,192.0,70.5,3.55,21.5,109.0,211.62,168.74
2016,5,1,18,30,123.0,48.0,3.5,21.0,64.0,140.14,107.42
2016,5,1,18,45,61.5,24.0,3.5,20.5,32.0,70.74,40.25
2016,5,1,19,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,3.5,18.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,3.75,17.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,4.65,16.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,4.75,15.5,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,5.15,14.5,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,5,2,5,45,22.0,5.5,5.05,14.0,6.5,0.0,0.0
2016,5,2,6,0,44.0,11.0,5.0,14.0,13.0,10.48,0.0
2016,5,2,6,15,142.5,30.0,5.05,14.0,48.5,23.32,13.2
2016,5,2,6,30,241.0,49.0,5.1,14.0,84.0,37.49,27.12
2016,5,2,6,45,315.0,64.5,5.15,14.5,131.0,48.24,37.15
2016,5,2,7,0,389.0,80.0,5.2,15.0,178.0,58.45,46.45
2016,5,2,7,15,194.5,49.0,5.3,15.0,98.0,33.89,24.66
2016,5,2,7,30,0.0,18.0,5.4,15.0,18.0,16.69,9.28
2016,5,2,7,45,0.0,31.0,5.5,15.0,31.0,28.78,20.01
2016,5,2,8,0,0.0,44.0,5.6,15.0,44.0,40.89,29.07
2016,5,2,8,15,0.0,50.0,5.55,15.0,50.0,46.49,33.66
2016,5,2,8,30,0.0,56.0,5.5,15.0,56.0,52.11,38.23
2016,5,2,8,45,4.0,129.0,5.5,15.5,132.0,119.31,93.56
2016,5,2,9,0,8.0,202.0,5.5,16.0,208.0,183.57,145.28
2016,5,2,9,15,4.0,170.0,5.45,16.0,173.0,156.46,123.0
2016,5,2,9,30,0.0,138.0,5.4,16.0,138.0,127.4,99.2
2016,5,2,9,45,0.5,145.5,5.35,16.0,146.0,134.57,104.8
2016,5,2,10,0,1.0,153.0,5.3,16.0,154.0,141.82,110.43
2016,5,2,10,15,4.5,176.5,5.2,16.0,181.0,165.19,129.05
2016,5,2,10,30,8.0,200.0,5.1,16.0,208.0,188.98,147.91
2016,5,2,10,45,10.5,230.0,5.0,16.5,240.0,218.44,170.8
2016,5,2,11,0,13.0,260.0,4.9,17.0,272.0,248.3,193.74
2016,5,2,11,15,164.5,357.0,4.9,17.0,512.0,441.71,346.47
2016,5,2,11,30,316.0,454.0,4.9,17.0,752.0,650.34,504.28
2016,5,2,11,45,298.0,466.0,4.95,17.0,750.0,664.74,513.76
2016,5,2,12,0,280.0,478.0,5.0,17.0,748.0,677.56,522.86
2016,5,2,12,15,155.0,434.5,5.1,17.0,584.0,544.09,422.02
2016,5,2,12,30,30.0,391.0,5.2,17.0,420.0,397.12,307.97
2016,5,2,12,45,23.0,346.5,5.35,17.5,369.0,351.85,273.28
2016,5,2,13,0,16.0,302.0,5.5,18.0,318.0,299.82,232.84
2016,5,2,13,15,22.0,336.0,5.55,18.0,357.5,339.32,263.75
2016,5,2,13,30,28.0,370.0,5.6,18.0,397.0,388.71,301.89
2016,5,2,13,45,22.5,337.0,5.65,18.0,359.0,343.55,267.34
2016,5,2,14,0,17.0,304.0,5.7,18.0,321.0,307.02,239.33
2016,5,2,14,15,16.0,290.0,5.6,18.0,305.0,293.25,228.92
2016,5,2,14,30,15.0,276.0,5.5,18.0,289.0,279.32,218.34
2016,5,2,14,45,10.5,232.0,5.4,18.5,241.0,231.98,181.03
2016,5,2,15,0,6.0,188.0,5.3,19.0,193.0,184.6,143.47
2016,5,2,15,15,19.0,236.5,5.15,19.0,250.5,246.08,192.98
2016,5,2,15,30,32.0,285.0,5.0,19.0,308.0,323.48,254.26
2016,5,2,15,45,133.5,285.5,4.85,19.0,371.5,435.25,344.99
2016,5,2,16,0,235.0,286.0,4.7,19.0,435.0,529.22,420.27
2016,5,2,16,15,128.0,242.5,4.55,18.5,323.0,381.91,305.28
2016,5,2,16,30,21.0,199.0,4.4,18.0,211.0,214.53,170.72
2016,5,2,16,45,10.5,146.5,4.25,18.0,152.5,150.76,119.51
2016,5,2,17,0,0.0,94.0,4.1,18.0,94.0,88.52,68.35
2016,5,2,17,15,0.0,80.5,3.85,17.5,80.5,75.39,57.82
2016,5,2,17,30,0.0,67.0,3.6,17.0,67.0,62.33,47.13
2016,5,2,17,45,0.0,54.0,3.35,17.0,54.0,50.2,36.94
2016,5,2,18,0,0.0,41.0,3.1,17.0,41.0,38.08,26.61
2016,5,2,18,15,0.0,29.5,2.75,16.5,29.5,27.37,17.39
2016,5,2,18,30,0.0,18.0,2.4,16.0,18.0,16.68,8.1
2016,5,2,18,45,0.0,10.0,2.1,15.5,10.0,9.26,0.67
