Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,19,0,0.0,2.0,1.8,15.0,2.0,1.91,0.0
2016,5,2,19,15,0.0,1.0,1.75,15.0,1.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,3,5,45,38.0,7.5,2.5,11.0,9.0,7.15,0.0
2016,5,3,6,0,76.0,15.0,2.6,11.0,18.0,11.82,0.0
2016,5,3,6,15,201.5,31.5,2.7,11.5,57.0,24.54,14.61
2016,5,3,6,30,327.0,48.0,2.8,12.0,96.0,36.74,26.77
2016,5,3,6,45,422.5,58.5,2.9,13.0,148.5,44.26,33.9
2016,5,3,7,0,518.0,69.0,3.0,14.0,201.0,50.23,39.35
2016,5,3,7,15,575.0,77.0,3.1,14.5,257.5,53.68,42.39
2016,5,3,7,30,632.0,85.0,3.2,15.0,314.0,56.91,45.1
2016,5,3,7,45,677.5,90.0,3.35,16.0,372.0,57.6,45.38
2016,5,3,8,0,723.0,95.0,3.5,17.0,430.0,99.09,55.46
2016,5,3,8,15,752.0,99.5,3.55,17.0,486.0,154.03,90.13
2016,5,3,8,30,781.0,104.0,3.6,17.0,542.0,206.34,130.54
2016,5,3,8,45,805.0,107.0,3.7,17.5,595.5,259.53,175.66
2016,5,3,9,0,829.0,110.0,3.8,18.0,649.0,315.17,224.22
2016,5,3,9,15,845.0,113.0,3.8,18.5,697.5,370.33,272.58
2016,5,3,9,30,861.0,116.0,3.8,19.0,746.0,426.56,320.89
2016,5,3,9,45,874.0,118.0,3.85,19.5,789.0,486.41,370.7
2016,5,3,10,0,887.0,120.0,3.9,20.0,832.0,540.99,415.18
2016,5,3,10,15,896.0,122.0,3.9,20.5,868.0,593.32,456.58
2016,5,3,10,30,905.0,124.0,3.9,21.0,904.0,644.97,496.19
2016,5,3,10,45,911.0,125.5,3.9,21.5,932.5,693.36,532.29
2016,5,3,11,0,917.0,127.0,3.9,22.0,961.0,740.36,566.39
2016,5,3,11,15,921.5,128.0,3.9,22.0,981.5,784.25,597.77
2016,5,3,11,30,926.0,129.0,3.9,22.0,1002.0,826.24,626.45
2016,5,3,11,45,929.5,128.5,3.9,22.5,1014.5,864.07,650.78
2016,5,3,12,0,933.0,128.0,3.9,23.0,1027.0,899.59,673.33
2016,5,3,12,15,933.5,128.0,3.9,23.0,1030.5,930.54,693.94
2016,5,3,12,30,934.0,128.0,3.9,23.0,1034.0,958.78,712.71
2016,5,3,12,45,932.5,128.0,3.9,23.5,1028.5,982.34,726.95
2016,5,3,13,0,931.0,128.0,3.9,24.0,1023.0,1002.83,739.17
2016,5,3,13,15,928.0,127.5,3.85,24.0,1009.5,1018.19,749.18
2016,5,3,13,30,925.0,127.0,3.8,24.0,996.0,1030.2,757.1
2016,5,3,13,45,920.0,125.5,3.8,24.0,973.5,1035.81,761.31
2016,5,3,14,0,915.0,124.0,3.8,24.0,951.0,1037.92,763.41
2016,5,3,14,15,908.0,122.5,3.75,24.0,921.0,1034.56,761.73
2016,5,3,14,30,901.0,121.0,3.7,24.0,891.0,1027.75,757.98
2016,5,3,14,45,891.5,119.0,3.7,24.0,854.0,1014.58,750.54
2016,5,3,15,0,882.0,117.0,3.7,24.0,817.0,998.17,741.11
2016,5,3,15,15,869.5,114.5,3.65,24.0,773.5,975.2,727.08
2016,5,3,15,30,857.0,112.0,3.6,24.0,730.0,949.37,711.21
2016,5,3,15,45,841.5,108.5,3.6,24.0,681.0,925.11,696.77
2016,5,3,16,0,826.0,105.0,3.6,24.0,632.0,890.13,674.94
2016,5,3,16,15,804.5,101.0,3.45,23.5,579.0,847.06,647.82
2016,5,3,16,30,783.0,97.0,3.3,23.0,526.0,802.39,619.27
2016,5,3,16,45,755.0,92.5,3.2,22.5,470.0,750.45,585.26
2016,5,3,17,0,727.0,88.0,3.1,22.0,414.0,701.86,553.0
2016,5,3,17,15,687.0,82.0,2.7,21.5,357.0,638.59,507.68
2016,5,3,17,30,647.0,76.0,2.3,21.0,300.0,576.48,462.07
2016,5,3,17,45,587.0,68.5,1.95,20.5,243.5,500.69,403.16
2016,5,3,18,0,527.0,61.0,1.6,20.0,187.0,428.65,344.95
2016,5,3,18,15,436.0,50.5,1.5,19.0,136.0,339.36,272.05
2016,5,3,18,30,345.0,40.0,1.4,18.0,85.0,257.97,202.27
2016,5,3,18,45,202.0,24.5,1.35,17.0,48.0,152.98,99.74
2016,5,3,19,0,59.0,9.0,1.3,16.0,11.0,33.85,0.0
2016,5,3,19,15,29.5,4.5,1.3,15.5,5.5,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,5,45,40.0,7.5,1.05,12.5,9.0,7.15,0.0
2016,5,4,6,0,80.0,15.0,1.1,13.0,18.0,11.79,0.0
2016,5,4,6,15,206.0,31.5,1.4,13.5,58.0,24.49,14.63
2016,5,4,6,30,332.0,48.0,1.7,14.0,98.0,36.68,26.54
2016,5,4,6,45,421.5,59.0,2.05,15.0,150.0,44.54,33.89
2016,5,4,7,0,511.0,70.0,2.4,16.0,202.0,50.92,39.64
2016,5,4,7,15,568.0,78.5,2.4,17.0,258.5,54.74,42.9
2016,5,4,7,30,625.0,87.0,2.4,18.0,315.0,58.3,45.77
2016,5,4,7,45,667.5,93.0,2.4,19.0,372.5,59.65,46.6
2016,5,4,8,0,710.0,99.0,2.4,20.0,430.0,103.3,57.9
2016,5,4,8,15,739.0,104.0,2.45,20.5,485.5,152.29,87.72
2016,5,4,8,30,768.0,109.0,2.5,21.0,541.0,210.18,131.94
2016,5,4,8,45,790.5,112.5,2.65,22.0,594.0,262.69,175.36
2016,5,4,9,0,813.0,116.0,2.8,23.0,647.0,317.49,221.74
2016,5,4,9,15,829.0,119.5,2.9,23.5,695.0,372.16,268.43
2016,5,4,9,30,845.0,123.0,3.0,24.0,743.0,427.93,315.12
2016,5,4,9,45,858.0,125.5,3.1,24.5,786.0,482.41,359.71
2016,5,4,10,0,871.0,128.0,3.2,25.0,829.0,541.27,406.11
2016,5,4,10,15,880.0,130.0,3.25,25.0,865.0,592.81,446.7
2016,5,4,10,30,889.0,132.0,3.3,25.0,901.0,643.68,485.78
2016,5,4,10,45,896.0,133.5,3.35,25.5,929.5,691.97,521.09
2016,5,4,11,0,903.0,135.0,3.4,26.0,958.0,738.99,554.57
2016,5,4,11,15,586.5,302.0,3.4,26.0,841.0,693.42,517.32
2016,5,4,11,30,270.0,469.0,3.4,26.0,724.0,629.2,465.38
2016,5,4,11,45,598.5,300.5,3.45,26.5,875.5,756.7,562.33
2016,5,4,12,0,927.0,132.0,3.5,27.0,1027.0,899.32,661.27
2016,5,4,12,15,928.0,132.5,3.5,27.0,1031.0,930.96,681.07
2016,5,4,12,30,929.0,133.0,3.5,27.0,1035.0,959.96,699.9
2016,5,4,12,45,928.5,132.5,3.5,27.5,1030.0,983.88,714.0
2016,5,4,13,0,928.0,132.0,3.5,28.0,1025.0,1004.78,726.16
2016,5,4,13,15,925.5,131.0,3.5,28.0,1011.5,1020.13,736.23
2016,5,4,13,30,923.0,130.0,3.5,28.0,998.0,1032.11,744.29
2016,5,4,13,45,919.0,128.5,3.5,28.0,976.5,1038.71,749.04
2016,5,4,14,0,915.0,127.0,3.5,28.0,955.0,1041.83,751.73
2016,5,4,14,15,908.5,125.5,3.5,28.0,925.0,1038.98,750.77
2016,5,4,14,30,902.0,124.0,3.5,28.0,895.0,1032.7,747.78
2016,5,4,14,45,892.5,122.0,3.5,28.0,858.5,1019.55,740.52
2016,5,4,15,0,883.0,120.0,3.5,28.0,822.0,1003.16,731.31
2016,5,4,15,15,871.0,117.5,3.4,27.5,778.5,980.7,718.96
2016,5,4,15,30,859.0,115.0,3.3,27.0,735.0,963.76,710.34
2016,5,4,15,45,843.0,112.0,3.25,27.0,686.0,931.29,690.34
2016,5,4,16,0,827.0,109.0,3.2,27.0,637.0,896.43,668.78
2016,5,4,16,15,805.5,105.0,2.95,26.5,584.0,853.35,641.51
2016,5,4,16,30,784.0,101.0,2.7,26.0,531.0,808.64,612.84
2016,5,4,16,45,756.5,95.5,2.5,26.0,475.0,755.89,577.3
2016,5,4,17,0,729.0,90.0,2.3,26.0,419.0,706.63,543.74
2016,5,4,17,15,688.5,84.5,2.05,25.0,361.5,643.53,501.2
2016,5,4,17,30,648.0,79.0,1.8,24.0,304.0,581.59,458.07
2016,5,4,17,45,590.5,71.0,1.55,23.5,247.5,506.73,401.34
2016,5,4,18,0,533.0,63.0,1.3,23.0,191.0,435.37,345.04
2016,5,4,18,15,438.5,52.5,1.25,22.0,139.0,343.62,271.71
2016,5,4,18,30,344.0,42.0,1.2,21.0,87.0,259.95,201.45
2016,5,4,18,45,199.5,26.5,1.2,20.0,49.5,153.18,100.95
2016,5,4,19,0,55.0,11.0,1.2,19.0,12.0,34.11,0.0
2016,5,4,19,15,27.5,5.5,1.2,19.0,6.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,5,45,73.0,8.0,1.2,14.5,11.5,7.63,0.0
2016,5,5,6,0,146.0,16.0,1.2,15.0,23.0,12.71,0.0
2016,5,5,6,15,285.5,29.5,1.5,16.0,65.5,23.21,13.54
2016,5,5,6,30,425.0,43.0,1.8,17.0,108.0,33.08,23.11
2016,5,5,6,45,506.5,52.5,2.15,18.0,161.5,38.78,28.43
2016,5,5,7,0,588.0,62.0,2.5,19.0,215.0,44.16,33.23
2016,5,5,7,15,641.0,68.5,2.45,19.5,272.0,46.76,35.48
2016,5,5,7,30,694.0,75.0,2.4,20.0,329.0,49.19,37.46
2016,5,5,7,45,727.5,80.5,2.35,20.5,386.0,56.14,43.27
2016,5,5,8,0,761.0,86.0,2.3,21.0,443.0,103.9,55.92
2016,5,5,8,15,786.5,90.5,2.25,22.0,498.5,154.59,86.87
2016,5,5,8,30,812.0,95.0,2.2,23.0,554.0,208.25,127.57
2016,5,5,8,45,827.0,100.0,2.15,24.0,605.0,262.72,172.65
2016,5,5,9,0,842.0,105.0,2.1,25.0,656.0,318.58,219.66
2016,5,5,9,15,856.0,107.5,2.05,25.5,703.0,379.27,270.2
2016,5,5,9,30,870.0,110.0,2.0,26.0,750.0,434.35,315.42
2016,5,5,9,45,876.5,114.5,2.0,26.5,790.5,488.2,358.56
2016,5,5,10,0,883.0,119.0,2.0,27.0,831.0,541.57,399.86
2016,5,5,10,15,890.5,121.0,2.0,27.0,866.0,592.75,439.08
2016,5,5,10,30,898.0,123.0,2.0,27.0,901.0,643.09,476.57
2016,5,5,10,45,900.5,126.0,2.0,27.5,927.5,690.03,509.65
2016,5,5,11,0,903.0,129.0,2.0,28.0,954.0,735.3,540.59
2016,5,5,11,15,906.5,130.0,2.05,28.0,973.0,777.76,569.58
2016,5,5,11,30,910.0,131.0,2.1,28.0,992.0,818.28,596.07
2016,5,5,11,45,914.5,129.5,2.15,28.5,1004.0,855.33,618.9
2016,5,5,12,0,919.0,128.0,2.2,29.0,1016.0,890.19,640.12
2016,5,5,12,15,918.5,128.5,2.3,29.0,1018.5,920.17,659.86
2016,5,5,12,30,918.0,129.0,2.4,29.0,1021.0,947.46,677.93
2016,5,5,12,45,915.5,129.0,2.5,29.0,1015.0,969.63,692.81
2016,5,5,13,0,913.0,129.0,2.6,29.0,1009.0,988.75,705.88
2016,5,5,13,15,909.5,128.5,2.65,29.0,995.0,1003.27,715.69
2016,5,5,13,30,906.0,128.0,2.7,29.0,981.0,1014.48,723.57
2016,5,5,13,45,685.5,249.5,2.75,29.0,886.5,946.96,681.32
2016,5,5,14,0,465.0,371.0,2.8,29.0,792.0,859.3,619.25
2016,5,5,14,15,438.0,365.5,2.8,29.0,752.0,833.55,603.26
2016,5,5,14,30,411.0,360.0,2.8,29.0,712.0,805.67,585.29
2016,5,5,14,45,419.5,340.0,2.85,29.0,686.0,796.02,580.85
2016,5,5,15,0,428.0,320.0,2.9,29.0,660.0,783.99,574.73
2016,5,5,15,15,518.5,268.0,2.85,29.0,658.0,814.47,599.22
2016,5,5,15,30,609.0,216.0,2.8,29.0,656.0,843.52,622.3
2016,5,5,15,45,700.0,164.5,2.8,29.0,638.0,863.31,637.44
2016,5,5,16,0,791.0,113.0,2.8,29.0,620.0,868.94,642.89
2016,5,5,16,15,543.5,169.5,2.65,28.5,504.5,694.31,524.73
2016,5,5,16,30,296.0,226.0,2.5,28.0,389.0,520.68,397.85
2016,5,5,16,45,284.0,202.5,2.4,28.0,345.5,476.94,367.83
2016,5,5,17,0,272.0,179.0,2.3,28.0,302.0,432.77,336.19
2016,5,5,17,15,255.0,157.5,2.05,27.0,260.5,387.09,303.5
2016,5,5,17,30,238.0,136.0,1.8,26.0,219.0,341.79,270.1
2016,5,5,17,45,220.0,113.0,1.6,25.5,179.0,294.35,233.51
2016,5,5,18,0,202.0,90.0,1.4,25.0,139.0,247.53,196.17
2016,5,5,18,15,166.0,68.5,1.3,24.0,101.5,193.09,151.64
2016,5,5,18,30,130.0,47.0,1.2,23.0,64.0,141.0,107.6
2016,5,5,18,45,65.0,28.5,1.2,22.5,37.0,81.56,52.16
2016,5,5,19,0,0.0,10.0,1.2,22.0,10.0,9.53,0.0
2016,5,5,19,15,0.0,5.0,1.2,21.5,5.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,6,5,45,69.5,8.5,1.15,14.5,12.0,8.1,0.0
2016,5,6,6,0,139.0,17.0,1.2,15.0,24.0,13.39,0.0
2016,5,6,6,15,274.0,31.0,1.35,15.5,66.0,24.48,14.76
2016,5,6,6,30,409.0,45.0,1.5,16.0,108.0,34.75,24.71
2016,5,6,6,45,490.5,55.0,1.7,17.0,161.5,40.79,30.36
2016,5,6,7,0,572.0,65.0,1.9,18.0,215.0,46.5,35.44
2016,5,6,7,15,625.5,72.0,1.75,18.5,272.0,49.36,37.92
2016,5,6,7,30,679.0,79.0,1.6,19.0,329.0,52.03,40.1
2016,5,6,7,45,715.0,85.0,1.45,20.0,386.5,55.15,42.5
2016,5,6,8,0,751.0,91.0,1.3,21.0,444.0,109.25,59.91
2016,5,6,8,15,777.5,95.5,1.55,21.5,500.0,159.47,91.05
2016,5,6,8,30,804.0,100.0,1.8,22.0,556.0,212.79,131.9
2016,5,6,8,45,826.0,103.0,2.1,23.0,609.0,266.78,176.66
2016,5,6,9,0,848.0,106.0,2.4,24.0,662.0,322.94,224.19
2016,5,6,9,15,862.5,108.5,2.35,24.5,710.0,384.05,275.36
2016,5,6,9,30,877.0,111.0,2.3,25.0,758.0,439.63,321.27
2016,5,6,9,45,889.0,113.0,2.25,25.5,800.5,494.23,365.1
2016,5,6,10,0,901.0,115.0,2.2,26.0,843.0,548.87,407.44
2016,5,6,10,15,909.5,117.0,2.15,26.0,879.0,601.4,447.66
2016,5,6,10,30,918.0,119.0,2.1,26.0,915.0,653.16,486.09
2016,5,6,10,45,924.0,120.0,2.05,26.5,943.0,701.49,520.0
2016,5,6,11,0,930.0,121.0,2.0,27.0,971.0,748.38,551.83
2016,5,6,11,15,933.5,122.0,1.9,27.0,991.0,791.83,579.92
2016,5,6,11,30,937.0,123.0,1.8,27.0,1011.0,833.26,605.56
2016,5,6,11,45,945.0,119.5,1.75,27.5,1024.5,872.19,628.41
2016,5,6,12,0,953.0,116.0,1.7,28.0,1038.0,909.02,649.56
2016,5,6,12,15,953.0,116.5,1.65,28.0,1041.0,940.27,668.21
2016,5,6,12,30,953.0,117.0,1.6,28.0,1044.0,968.73,685.02
2016,5,6,12,45,953.0,115.5,1.6,28.0,1039.0,992.4,699.48
2016,5,6,13,0,953.0,114.0,1.6,28.0,1034.0,1012.94,712.1
2016,5,6,13,15,950.5,113.5,1.6,28.0,1020.0,1028.81,721.93
2016,5,6,13,30,948.0,113.0,1.6,28.0,1006.0,1041.26,729.82
2016,5,6,13,45,943.0,112.0,1.6,28.5,984.0,1047.26,732.47
2016,5,6,14,0,938.0,111.0,1.6,29.0,962.0,1049.71,733.15
2016,5,6,14,15,931.5,109.5,1.65,29.0,932.0,1046.6,732.85
2016,5,6,14,30,925.0,108.0,1.7,29.0,902.0,1039.98,730.58
2016,5,6,14,45,912.5,108.5,1.75,29.0,864.0,1026.18,724.03
2016,5,6,15,0,900.0,109.0,1.8,29.0,826.0,1009.19,715.64
2016,5,6,15,15,888.0,106.5,1.9,28.5,782.5,986.33,705.65
2016,5,6,15,30,876.0,104.0,2.0,28.0,739.0,960.54,693.68
2016,5,6,15,45,858.5,102.0,2.1,28.0,689.5,927.44,675.43
2016,5,6,16,0,841.0,100.0,2.2,28.0,640.0,899.97,660.67
2016,5,6,16,15,820.5,96.5,2.15,27.5,587.0,857.97,635.91
2016,5,6,16,30,800.0,93.0,2.1,27.0,534.0,814.29,609.76
2016,5,6,16,45,770.0,89.5,2.1,27.0,478.0,761.35,575.96
2016,5,6,17,0,740.0,86.0,2.1,27.0,422.0,707.92,541.11
2016,5,6,17,15,701.0,80.5,1.9,26.0,364.5,649.17,502.32
2016,5,6,17,30,662.0,75.0,1.7,25.0,307.0,587.82,460.28
2016,5,6,17,45,603.5,68.0,1.55,24.0,251.0,512.93,405.43
2016,5,6,18,0,545.0,61.0,1.4,23.0,195.0,441.63,350.49
2016,5,6,18,15,457.5,51.0,1.4,22.0,143.0,353.89,280.49
2016,5,6,18,30,370.0,41.0,1.4,21.0,91.0,273.64,213.01
2016,5,6,18,45,233.5,26.5,1.4,20.5,53.0,173.66,119.06
2016,5,6,19,0,97.0,12.0,1.4,20.0,15.0,53.35,0.0
2016,5,6,19,15,48.5,6.0,1.4,19.5,7.5,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,5,45,45.0,9.0,1.65,15.5,11.0,8.58,0.0
2016,5,7,6,0,90.0,18.0,1.8,16.0,22.0,14.15,0.0
2016,5,7,6,15,200.0,35.5,1.95,16.5,62.0,27.57,17.35
2016,5,7,6,30,310.0,53.0,2.1,17.0,102.0,40.42,29.53
2016,5,7,6,45,383.5,66.5,2.3,17.5,151.5,49.52,37.94
2016,5,7,7,0,457.0,80.0,2.5,18.0,201.0,58.18,45.69
2016,5,7,7,15,511.5,90.0,2.55,18.5,255.0,63.77,50.53
2016,5,7,7,30,566.0,100.0,2.6,19.0,309.0,68.09,54.08
2016,5,7,7,45,415.5,145.0,2.7,19.5,312.0,99.77,81.12
2016,5,7,8,0,265.0,190.0,2.8,20.0,315.0,155.74,113.51
2016,5,7,8,15,268.5,215.5,3.15,20.5,355.5,192.89,139.85
2016,5,7,8,30,272.0,241.0,3.5,21.0,396.0,230.84,169.14
2016,5,7,8,45,515.0,186.5,3.85,22.0,513.5,258.47,182.71
2016,5,7,9,0,758.0,132.0,4.2,23.0,631.0,320.19,226.85
2016,5,7,9,15,540.5,229.5,4.25,23.5,598.5,363.36,268.61
2016,5,7,9,30,323.0,327.0,4.3,24.0,566.0,392.0,295.08
2016,5,7,9,45,566.5,238.0,4.35,24.5,685.5,446.37,336.21
2016,5,7,10,0,810.0,149.0,4.4,25.0,805.0,529.04,399.93
2016,5,7,10,15,819.5,151.5,4.35,25.5,839.5,578.87,438.31
2016,5,7,10,30,829.0,154.0,4.3,26.0,874.0,628.32,475.38
2016,5,7,10,45,831.5,158.5,4.3,26.5,900.0,674.36,509.01
2016,5,7,11,0,834.0,163.0,4.3,27.0,926.0,719.0,540.75
2016,5,7,11,15,838.0,164.0,4.3,27.0,945.5,760.11,570.47
2016,5,7,11,30,842.0,165.0,4.3,27.0,965.0,799.58,597.63
2016,5,7,11,45,863.0,153.0,4.3,27.5,981.0,836.37,621.12
2016,5,7,12,0,884.0,141.0,4.3,28.0,997.0,874.36,645.21
2016,5,7,12,15,884.0,141.5,4.3,28.0,1000.0,903.75,664.61
2016,5,7,12,30,884.0,142.0,4.3,28.0,1003.0,930.63,682.35
2016,5,7,12,45,882.0,141.5,4.3,28.5,997.5,952.1,695.14
2016,5,7,13,0,880.0,141.0,4.3,29.0,992.0,970.66,706.05
2016,5,7,13,15,876.0,140.5,4.3,29.0,978.0,984.27,715.18
2016,5,7,13,30,872.0,140.0,4.3,29.0,964.0,994.67,722.36
2016,5,7,13,45,660.5,257.5,4.3,29.0,873.5,931.55,680.93
2016,5,7,14,0,449.0,375.0,4.3,29.0,783.0,848.24,619.45
2016,5,7,14,15,369.0,392.0,4.3,29.0,720.5,783.15,574.62
2016,5,7,14,30,289.0,409.0,4.3,29.0,658.0,726.46,534.5
2016,5,7,14,45,291.5,389.5,4.3,29.0,631.5,711.72,525.86
2016,5,7,15,0,294.0,370.0,4.3,29.0,605.0,695.32,515.86
2016,5,7,15,15,292.5,348.5,4.3,29.0,572.0,671.2,500.42
2016,5,7,15,30,291.0,327.0,4.3,29.0,539.0,645.55,483.88
2016,5,7,15,45,506.5,232.0,4.3,29.0,570.5,752.73,567.31
2016,5,7,16,0,722.0,137.0,4.3,29.0,602.0,839.55,631.44
2016,5,7,16,15,698.5,132.0,4.15,28.5,551.5,796.47,603.49
2016,5,7,16,30,675.0,127.0,4.0,28.0,501.0,752.18,575.11
2016,5,7,16,45,644.5,120.5,3.9,27.5,447.5,699.41,540.34
2016,5,7,17,0,614.0,114.0,3.8,27.0,394.0,646.49,504.72
2016,5,7,17,15,572.0,106.0,3.9,26.5,339.5,583.31,460.5
2016,5,7,17,30,530.0,98.0,4.0,26.0,285.0,521.52,415.26
2016,5,7,17,45,475.5,87.0,4.15,25.5,232.5,445.46,357.27
2016,5,7,18,0,421.0,76.0,4.3,25.0,180.0,378.55,303.93
2016,5,7,18,15,338.0,62.0,4.35,24.0,132.0,295.41,235.78
2016,5,7,18,30,255.0,48.0,4.4,23.0,84.0,219.96,171.52
2016,5,7,18,45,127.5,30.5,4.5,22.5,48.5,126.42,86.58
2016,5,7,19,0,0.0,13.0,4.6,22.0,13.0,12.39,0.0
2016,5,7,19,15,0.0,6.5,4.45,21.5,6.5,0.0,0.0
2016,5,7,19,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.5,19.5,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,5.0,3.1,17.5,5.0,4.77,0.0
2016,5,8,6,0,0.0,10.0,3.2,18.0,10.0,9.26,0.0
2016,5,8,6,15,1.0,31.5,3.25,18.5,31.5,28.81,18.29
2016,5,8,6,30,2.0,53.0,3.3,19.0,53.0,47.37,35.26
2016,5,8,6,45,13.5,76.5,3.35,19.5,79.5,67.23,52.98
2016,5,8,7,0,25.0,100.0,3.4,20.0,106.0,83.61,67.37
2016,5,8,7,15,40.0,122.5,3.75,20.5,136.0,100.99,82.27
2016,5,8,7,30,55.0,145.0,4.1,21.0,166.0,117.99,96.51
2016,5,8,7,45,103.0,173.5,4.5,21.5,220.0,132.16,108.07
2016,5,8,8,0,151.0,202.0,4.9,22.0,274.0,164.7,123.68
2016,5,8,8,15,75.5,125.5,5.0,22.5,161.5,113.58,83.77
2016,5,8,8,30,0.0,49.0,5.1,23.0,49.0,45.58,31.59
2016,5,8,8,45,0.0,87.0,5.2,23.5,87.0,81.09,60.09
2016,5,8,9,0,0.0,125.0,5.3,24.0,125.0,115.38,87.11
2016,5,8,9,15,0.0,99.5,5.15,24.0,99.5,92.69,68.79
2016,5,8,9,30,0.0,74.0,5.0,24.0,74.0,69.02,49.78
2016,5,8,9,45,0.0,77.5,4.9,24.0,77.5,72.33,52.29
2016,5,8,10,0,0.0,81.0,4.8,24.0,81.0,75.63,54.8
2016,5,8,10,15,0.5,112.0,4.7,24.0,112.5,104.53,77.52
2016,5,8,10,30,1.0,143.0,4.6,24.0,144.0,133.29,99.91
2016,5,8,10,45,7.5,208.0,4.5,24.5,215.0,196.85,148.83
2016,5,8,11,0,14.0,273.0,4.4,25.0,286.0,260.93,197.14
2016,5,8,11,15,14.0,272.5,4.35,25.0,285.5,261.88,197.56
2016,5,8,11,30,14.0,272.0,4.3,25.0,285.0,262.76,198.09
2016,5,8,11,45,7.0,194.0,4.3,25.0,200.5,186.4,139.88
2016,5,8,12,0,0.0,116.0,4.3,25.0,116.0,108.47,79.6
2016,5,8,12,15,3.5,147.5,4.3,25.0,151.0,141.06,105.06
2016,5,8,12,30,7.0,179.0,4.3,25.0,186.0,174.01,130.53
2016,5,8,12,45,9.0,201.5,4.3,25.5,210.5,197.48,148.24
2016,5,8,13,0,11.0,224.0,4.3,26.0,235.0,221.18,166.01
2016,5,8,13,15,21.5,305.5,4.1,25.5,326.0,316.17,238.04
2016,5,8,13,30,32.0,387.0,3.9,25.0,417.0,409.76,307.56
2016,5,8,13,45,24.5,346.0,3.75,25.0,369.5,364.13,273.69
2016,5,8,14,0,17.0,305.0,3.6,25.0,322.0,308.05,232.18
2016,5,8,14,15,14.0,269.5,3.4,24.5,283.0,271.11,205.15
2016,5,8,14,30,11.0,234.0,3.2,24.0,244.0,233.9,177.53
2016,5,8,14,45,25.0,283.5,3.05,24.0,304.5,308.84,235.1
2016,5,8,15,0,39.0,333.0,2.9,24.0,365.0,377.48,286.78
2016,5,8,15,15,20.5,249.5,2.8,23.5,266.5,260.65,199.23
2016,5,8,15,30,2.0,166.0,2.7,23.0,168.0,159.65,121.53
2016,5,8,15,45,1.0,124.5,2.65,23.0,125.5,118.13,89.26
2016,5,8,16,0,0.0,83.0,2.6,23.0,83.0,77.37,56.99
2016,5,8,16,15,33.5,158.5,3.2,22.5,177.0,189.98,148.67
2016,5,8,16,30,67.0,234.0,3.8,22.0,271.0,306.31,241.68
2016,5,8,16,45,33.5,139.0,4.45,22.0,157.5,169.56,133.51
2016,5,8,17,0,0.0,44.0,5.1,22.0,44.0,40.89,28.16
2016,5,8,17,15,0.0,38.0,5.75,21.5,38.0,35.29,23.72
2016,5,8,17,30,0.0,32.0,6.4,21.0,32.0,29.7,19.19
2016,5,8,17,45,0.0,26.0,7.1,21.0,26.0,24.11,14.54
2016,5,8,18,0,0.0,20.0,7.8,21.0,20.0,18.54,9.84
2016,5,8,18,15,0.0,14.5,7.7,20.5,14.5,13.43,5.51
2016,5,8,18,30,0.0,9.0,7.6,20.0,9.0,8.33,1.15
2016,5,8,18,45,0.0,5.0,7.55,20.0,5.0,4.62,0.0
2016,5,8,19,0,0.0,1.0,7.5,20.0,1.0,0.95,0.0
2016,5,8,19,15,0.0,0.5,7.05,19.5,0.5,0.0,0.0
2016,5,8,19,30,0.0,0.0,6.6,19.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,6.15,19.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,5.2,19.5,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,5.3,20.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,5.35,20.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.4,20.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.45,20.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.5,20.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.4,20.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.3,20.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.25,20.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,20.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,20.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.5,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.05,19.5,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.2,20.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.45,20.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.7,20.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.95,20.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,6.2,20.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,6.0,20.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,5.8,20.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,5.6,20.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,5.4,20.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,5.15,20.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,5,9,5,45,21.5,10.0,4.7,20.0,11.0,9.53,0.0
2016,5,9,6,0,43.0,20.0,4.5,20.0,22.0,17.5,0.0
2016,5,9,6,15,130.0,41.5,4.65,20.0,60.0,33.63,22.23
2016,5,9,6,30,217.0,63.0,4.8,20.0,98.0,50.0,37.38
2016,5,9,6,45,269.0,84.0,4.95,20.5,144.5,65.39,51.2
2016,5,9,7,0,321.0,105.0,5.1,21.0,191.0,80.2,64.19
2016,5,9,7,15,269.5,125.5,5.35,21.5,209.5,93.74,75.77
2016,5,9,7,30,218.0,146.0,5.6,22.0,228.0,106.58,86.47
2016,5,9,7,45,350.5,157.5,5.95,23.0,313.5,117.67,88.3
2016,5,9,8,0,483.0,169.0,6.3,24.0,399.0,150.11,99.8
2016,5,9,8,15,462.0,187.0,6.35,24.0,428.0,190.83,128.68
2016,5,9,8,30,441.0,205.0,6.4,24.0,457.0,229.47,160.16
2016,5,9,8,45,287.5,255.0,6.5,24.5,425.5,265.49,195.35
2016,5,9,9,0,134.0,305.0,6.6,25.0,394.0,285.2,215.85
2016,5,9,9,15,110.0,323.5,6.55,25.5,400.0,310.19,235.47
2016,5,9,9,30,86.0,342.0,6.5,26.0,406.0,324.84,246.58
2016,5,9,9,45,291.0,322.5,6.5,26.5,556.0,396.87,300.11
2016,5,9,10,0,496.0,303.0,6.5,27.0,706.0,497.95,376.4
2016,5,9,10,15,411.5,354.5,6.4,27.5,698.0,521.98,393.86
2016,5,9,10,30,327.0,406.0,6.3,28.0,690.0,542.79,407.8
2016,5,9,10,45,244.0,435.5,6.2,28.5,652.0,533.82,399.48
2016,5,9,11,0,161.0,465.0,6.1,29.0,614.0,522.13,388.56
2016,5,9,11,15,238.0,462.0,6.0,29.0,686.5,588.2,437.57
2016,5,9,11,30,315.0,459.0,5.9,29.0,759.0,657.21,488.0
2016,5,9,11,45,587.0,309.5,5.8,29.5,876.0,758.84,565.64
2016,5,9,12,0,859.0,160.0,5.7,30.0,993.0,871.62,645.96
2016,5,9,12,15,860.0,160.0,5.6,30.0,997.0,900.82,664.66
2016,5,9,12,30,861.0,160.0,5.5,30.0,1001.0,927.66,682.08
2016,5,9,12,45,861.5,158.5,5.4,30.0,996.5,950.19,696.55
2016,5,9,13,0,862.0,157.0,5.3,30.0,992.0,970.0,709.21
2016,5,9,13,15,859.0,156.0,5.2,30.0,978.5,984.0,718.03
2016,5,9,13,30,856.0,155.0,5.1,30.0,965.0,994.89,724.88
2016,5,9,13,45,853.5,152.0,5.0,30.5,944.0,1001.14,727.25
2016,5,9,14,0,851.0,149.0,4.9,31.0,923.0,1004.11,727.59
2016,5,9,14,15,843.5,147.0,4.85,31.0,894.0,1009.0,731.23
2016,5,9,14,30,836.0,145.0,4.8,31.0,865.0,1001.64,726.98
2016,5,9,14,45,826.5,142.0,4.75,31.0,829.0,988.02,718.83
2016,5,9,15,0,817.0,139.0,4.7,31.0,793.0,971.31,708.8
2016,5,9,15,15,803.5,136.0,4.6,30.5,751.0,947.76,695.6
2016,5,9,15,30,790.0,133.0,4.5,30.0,709.0,921.51,680.67
2016,5,9,15,45,770.5,130.5,4.45,30.0,661.0,887.7,659.47
2016,5,9,16,0,751.0,128.0,4.4,30.0,613.0,856.5,640.01
2016,5,9,16,15,728.0,123.0,4.25,29.5,561.5,813.08,612.81
2016,5,9,16,30,705.0,118.0,4.1,29.0,510.0,768.37,584.41
2016,5,9,16,45,672.5,113.0,3.95,29.0,456.0,714.8,548.1
2016,5,9,17,0,640.0,108.0,3.8,29.0,402.0,661.16,511.2
2016,5,9,17,15,599.0,100.5,3.55,28.5,347.0,598.41,467.48
2016,5,9,17,30,558.0,93.0,3.3,28.0,292.0,536.96,422.48
2016,5,9,17,45,499.5,83.5,3.1,27.5,238.5,463.07,366.48
2016,5,9,18,0,441.0,74.0,2.9,27.0,185.0,389.19,308.52
2016,5,9,18,15,358.0,61.0,3.0,26.5,136.5,306.15,241.37
2016,5,9,18,30,275.0,48.0,3.1,26.0,88.0,230.79,177.99
2016,5,9,18,45,163.0,30.5,3.25,25.5,51.5,143.08,99.64
2016,5,9,19,0,51.0,13.0,3.4,25.0,15.0,34.62,0.0
2016,5,9,19,15,25.5,6.5,3.6,24.5,7.5,0.0,0.0
2016,5,9,19,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,4.2,23.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,4.05,22.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.6,21.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,10,5,45,15.0,9.5,2.5,21.5,10.0,9.05,0.0
2016,5,10,6,0,30.0,19.0,2.7,22.0,20.0,16.75,0.79
2016,5,10,6,15,100.0,43.5,2.75,22.5,58.0,35.11,23.3
2016,5,10,6,30,170.0,68.0,2.8,23.0,96.0,53.54,39.94
2016,5,10,6,45,255.5,85.0,2.9,23.5,145.5,66.08,51.15
2016,5,10,7,0,341.0,102.0,3.0,24.0,195.0,74.33,58.37
2016,5,10,7,15,396.0,115.5,3.0,24.0,247.0,81.92,64.87
2016,5,10,7,30,451.0,129.0,3.0,24.0,299.0,89.06,70.8
2016,5,10,7,45,509.0,134.5,3.05,24.5,355.0,97.08,69.06
2016,5,10,8,0,567.0,140.0,3.1,25.0,411.0,136.31,84.94
2016,5,10,8,15,598.0,147.5,3.05,25.5,463.5,178.95,112.27
2016,5,10,8,30,629.0,155.0,3.0,26.0,516.0,225.75,147.63
2016,5,10,8,45,664.0,155.5,3.0,26.5,568.0,271.45,184.43
2016,5,10,9,0,699.0,156.0,3.0,27.0,620.0,320.97,225.15
2016,5,10,9,15,716.5,160.5,3.0,27.5,665.5,371.15,266.69
2016,5,10,9,30,734.0,165.0,3.0,28.0,711.0,422.75,308.49
2016,5,10,9,45,752.0,166.0,3.05,28.5,752.0,472.93,348.34
2016,5,10,10,0,770.0,167.0,3.1,29.0,793.0,527.89,390.47
2016,5,10,10,15,779.5,169.5,3.15,29.0,826.5,575.66,427.24
2016,5,10,10,30,789.0,172.0,3.2,29.0,860.0,623.13,462.94
2016,5,10,10,45,795.0,174.5,3.25,29.5,886.5,667.82,494.91
2016,5,10,11,0,801.0,177.0,3.3,30.0,913.0,711.48,525.37
2016,5,10,11,15,805.5,178.5,3.35,30.0,932.0,751.98,554.09
2016,5,10,11,30,810.0,180.0,3.4,30.0,951.0,790.98,580.99
2016,5,10,11,45,804.0,186.5,3.45,30.5,960.0,824.31,601.86
2016,5,10,12,0,798.0,193.0,3.5,31.0,969.0,855.27,621.03
2016,5,10,12,15,798.0,193.5,3.5,31.0,971.5,883.6,639.39
2016,5,10,12,30,798.0,194.0,3.5,31.0,974.0,909.69,656.27
2016,5,10,12,45,787.5,200.0,3.55,31.0,966.5,928.84,668.95
2016,5,10,13,0,777.0,206.0,3.6,31.0,959.0,945.09,679.87
2016,5,10,13,15,542.0,332.5,3.6,31.0,854.5,865.88,624.05
2016,5,10,13,30,307.0,459.0,3.6,31.0,750.0,768.06,552.55
2016,5,10,13,45,210.5,456.5,3.65,31.0,654.0,670.05,485.26
2016,5,10,14,0,114.0,454.0,3.7,31.0,558.0,578.0,420.09
2016,5,10,14,15,221.0,426.5,3.75,31.0,620.5,660.94,482.17
2016,5,10,14,30,328.0,399.0,3.8,31.0,683.0,755.1,549.86
2016,5,10,14,45,293.5,389.5,3.9,31.0,635.5,714.15,521.92
2016,5,10,15,0,259.0,380.0,4.0,31.0,588.0,672.28,493.78
2016,5,10,15,15,397.5,312.0,4.05,31.0,611.5,733.09,541.91
2016,5,10,15,30,536.0,244.0,4.1,31.0,635.0,801.89,594.21
2016,5,10,15,45,383.0,268.0,4.15,31.0,538.0,663.76,496.27
2016,5,10,16,0,230.0,292.0,4.2,31.0,441.0,532.22,400.61
2016,5,10,16,15,354.0,239.0,4.2,30.5,447.0,593.19,450.85
2016,5,10,16,30,478.0,186.0,4.2,30.0,453.0,645.79,493.95
2016,5,10,16,45,431.0,182.0,4.25,29.5,403.5,589.16,454.21
2016,5,10,17,0,384.0,178.0,4.3,29.0,354.0,521.24,405.91
2016,5,10,17,15,381.0,156.5,4.25,28.5,312.5,481.87,378.56
2016,5,10,17,30,378.0,135.0,4.2,28.0,271.0,453.69,358.44
2016,5,10,17,45,323.5,118.0,4.2,27.5,220.0,371.18,295.15
2016,5,10,18,0,269.0,101.0,4.2,27.0,169.0,305.12,242.56
2016,5,10,18,15,202.0,79.5,4.1,26.5,123.5,229.9,180.96
2016,5,10,18,30,135.0,58.0,4.0,26.0,78.0,160.33,122.66
2016,5,10,18,45,74.0,34.0,3.95,25.5,44.0,94.54,64.8
2016,5,10,19,0,13.0,10.0,3.9,25.0,10.0,17.5,0.0
2016,5,10,19,15,6.5,5.0,3.7,24.5,5.0,4.77,0.0
2016,5,10,19,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,11,5,45,0.0,8.0,1.85,19.5,8.0,7.63,0.0
2016,5,11,6,0,0.0,16.0,2.1,20.0,16.0,14.85,1.1
2016,5,11,6,15,45.0,39.0,2.3,20.5,46.5,33.17,22.0
2016,5,11,6,30,90.0,62.0,2.5,21.0,77.0,51.24,38.37
2016,5,11,6,45,123.5,86.0,2.75,21.5,115.0,69.45,54.5
2016,5,11,7,0,157.0,110.0,3.0,22.0,153.0,87.1,69.84
2016,5,11,7,15,199.5,127.5,3.2,22.5,195.0,94.84,76.32
2016,5,11,7,30,242.0,145.0,3.4,23.0,237.0,105.95,85.47
2016,5,11,7,45,375.5,150.5,3.65,23.5,319.0,107.34,78.24
2016,5,11,8,0,509.0,156.0,3.9,24.0,401.0,144.89,93.91
2016,5,11,8,15,540.5,166.0,3.95,24.5,453.0,187.57,122.03
2016,5,11,8,30,572.0,176.0,4.0,25.0,505.0,233.87,157.15
2016,5,11,8,45,587.0,188.0,4.1,25.5,552.5,281.25,195.82
2016,5,11,9,0,602.0,200.0,4.2,26.0,600.0,329.35,235.64
2016,5,11,9,15,620.5,207.5,4.2,26.5,645.5,377.03,274.82
2016,5,11,9,30,639.0,215.0,4.2,27.0,691.0,426.44,314.65
2016,5,11,9,45,638.0,229.5,4.2,27.5,727.5,474.29,352.5
2016,5,11,10,0,637.0,244.0,4.2,28.0,764.0,521.5,388.74
2016,5,11,10,15,648.5,249.5,4.15,28.5,797.5,567.42,423.04
2016,5,11,10,30,660.0,255.0,4.1,29.0,831.0,613.6,456.61
2016,5,11,10,45,656.0,267.0,4.05,29.5,855.0,655.29,485.92
2016,5,11,11,0,652.0,279.0,4.0,30.0,879.0,695.61,513.48
2016,5,11,11,15,657.5,282.5,3.9,30.0,898.5,734.17,540.35
2016,5,11,11,30,663.0,286.0,3.8,30.0,918.0,771.85,566.12
2016,5,11,11,45,351.5,354.0,3.75,30.5,689.5,611.57,449.16
2016,5,11,12,0,40.0,422.0,3.7,31.0,461.0,426.53,310.54
2016,5,11,12,15,122.5,462.0,3.6,31.0,582.0,542.88,395.16
2016,5,11,12,30,205.0,502.0,3.5,31.0,703.0,663.68,479.4
2016,5,11,12,45,158.5,496.0,3.45,31.0,651.0,626.09,451.94
2016,5,11,13,0,112.0,490.0,3.4,31.0,599.0,579.3,418.8
2016,5,11,13,15,92.5,472.0,3.35,31.0,561.5,548.95,397.73
2016,5,11,13,30,73.0,454.0,3.3,31.0,524.0,517.13,375.4
2016,5,11,13,45,102.0,456.0,3.25,31.5,550.5,552.41,400.49
2016,5,11,14,0,131.0,458.0,3.2,32.0,577.0,599.07,432.71
2016,5,11,14,15,211.5,434.0,3.15,31.5,619.5,659.46,477.79
2016,5,11,14,30,292.0,410.0,3.1,31.0,662.0,731.12,529.79
2016,5,11,14,45,268.0,396.5,3.05,31.0,620.5,696.54,506.15
2016,5,11,15,0,244.0,383.0,3.0,31.0,579.0,660.9,482.32
2016,5,11,15,15,246.0,360.5,3.0,31.0,549.5,639.82,469.4
2016,5,11,15,30,248.0,338.0,3.0,31.0,520.0,617.26,455.33
2016,5,11,15,45,292.0,304.5,3.0,31.0,505.0,620.14,460.28
2016,5,11,16,0,336.0,271.0,3.0,31.0,490.0,619.45,462.64
2016,5,11,16,15,423.5,231.0,2.95,30.5,483.5,659.95,495.48
2016,5,11,16,30,511.0,191.0,2.9,30.0,477.0,680.35,514.23
2016,5,11,16,45,478.0,179.5,2.9,29.5,425.0,625.64,477.39
2016,5,11,17,0,445.0,168.0,2.9,29.0,373.0,571.51,440.45
2016,5,11,17,15,403.0,153.5,2.95,28.5,321.0,507.98,395.55
2016,5,11,17,30,361.0,139.0,3.0,28.0,269.0,434.57,341.92
2016,5,11,17,45,320.0,119.0,3.05,27.5,219.5,370.28,293.26
2016,5,11,18,0,279.0,99.0,3.1,27.0,170.0,308.7,244.83
2016,5,11,18,15,214.0,77.5,3.25,26.5,124.0,233.88,184.04
2016,5,11,18,30,149.0,56.0,3.4,26.0,78.0,164.36,126.0
2016,5,11,18,45,74.5,34.0,3.55,25.5,45.0,94.29,65.16
2016,5,11,19,0,0.0,12.0,3.7,25.0,12.0,11.13,0.0
2016,5,11,19,15,0.0,6.0,3.65,24.5,6.0,5.72,0.0
2016,5,11,19,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.45,23.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,12,5,45,31.0,10.0,1.1,20.5,12.0,9.53,0.0
2016,5,12,6,0,62.0,20.0,1.2,21.0,24.0,16.75,2.85
2016,5,12,6,15,145.0,41.5,1.4,21.5,62.5,33.71,22.43
2016,5,12,6,30,228.0,63.0,1.6,22.0,101.0,50.06,37.24
2016,5,12,6,45,166.5,84.0,1.85,22.5,117.5,65.2,50.65
2016,5,12,7,0,105.0,105.0,2.1,23.0,134.0,83.76,66.68
2016,5,12,7,15,55.0,116.0,2.15,23.5,131.5,97.05,77.85
2016,5,12,7,30,5.0,127.0,2.2,24.0,129.0,111.29,89.54
2016,5,12,7,45,2.5,105.0,2.3,24.5,106.0,95.46,72.18
2016,5,12,8,0,0.0,83.0,2.4,25.0,83.0,77.29,57.21
2016,5,12,8,15,158.0,159.5,2.4,25.0,251.0,150.71,108.72
2016,5,12,8,30,316.0,236.0,2.4,25.0,419.0,238.97,170.83
2016,5,12,8,45,302.5,263.5,2.4,25.5,451.5,277.25,201.29
2016,5,12,9,0,289.0,291.0,2.4,26.0,484.0,314.38,230.8
2016,5,12,9,15,145.0,224.5,2.35,26.5,321.5,240.61,179.1
2016,5,12,9,30,1.0,158.0,2.3,27.0,159.0,145.69,108.54
2016,5,12,9,45,4.0,179.5,2.25,27.5,183.0,166.57,124.22
2016,5,12,10,0,7.0,201.0,2.2,28.0,207.0,187.86,139.84
2016,5,12,10,15,3.5,170.5,2.15,28.0,173.5,159.39,117.97
2016,5,12,10,30,0.0,140.0,2.1,28.0,140.0,129.97,95.37
2016,5,12,10,45,143.5,293.0,2.05,28.5,425.5,354.79,264.92
2016,5,12,11,0,287.0,446.0,2.0,29.0,711.0,590.06,430.25
2016,5,12,11,15,497.5,348.0,2.0,29.0,818.0,676.2,492.24
2016,5,12,11,30,708.0,250.0,2.0,29.0,925.0,775.92,563.36
2016,5,12,11,45,477.0,370.5,2.0,29.5,828.0,728.26,524.69
2016,5,12,12,0,246.0,491.0,2.0,30.0,731.0,664.22,475.23
2016,5,12,12,15,208.5,497.5,2.05,30.0,701.0,650.92,466.23
2016,5,12,12,30,171.0,504.0,2.1,30.0,671.0,635.05,455.0
2016,5,12,12,45,166.5,501.0,2.15,30.0,663.5,638.39,457.65
2016,5,12,13,0,162.0,498.0,2.2,30.0,656.0,640.74,459.55
2016,5,12,13,15,229.5,480.0,2.25,30.0,700.0,696.7,499.66
2016,5,12,13,30,297.0,462.0,2.3,30.0,744.0,761.67,544.83
2016,5,12,13,45,261.0,458.5,2.4,30.0,703.0,731.86,524.79
2016,5,12,14,0,225.0,455.0,2.5,30.0,662.0,689.47,496.98
2016,5,12,14,15,269.5,429.5,2.5,29.5,668.5,724.37,523.75
2016,5,12,14,30,314.0,404.0,2.5,29.0,675.0,746.78,541.88
2016,5,12,14,45,201.5,391.0,2.5,29.0,562.5,611.54,448.01
2016,5,12,15,0,89.0,378.0,2.5,29.0,450.0,475.53,351.03
2016,5,12,15,15,116.5,362.5,2.45,29.0,451.0,502.11,372.14
2016,5,12,15,30,144.0,347.0,2.4,29.0,452.0,513.64,381.92
2016,5,12,15,45,121.0,320.0,2.35,29.0,404.5,463.0,346.07
2016,5,12,16,0,98.0,293.0,2.3,29.0,357.0,398.34,299.93
2016,5,12,16,15,165.0,267.0,2.2,28.5,364.5,443.59,336.82
2016,5,12,16,30,232.0,241.0,2.1,28.0,372.0,470.27,359.64
2016,5,12,16,45,238.5,214.5,2.05,28.0,336.5,454.44,349.14
2016,5,12,17,0,245.0,188.0,2.0,28.0,301.0,423.08,327.44
2016,5,12,17,15,299.0,164.0,1.8,27.5,284.5,429.35,334.61
2016,5,12,17,30,353.0,140.0,1.6,27.0,268.0,430.27,337.01
2016,5,12,17,45,302.5,122.0,1.4,26.5,218.5,362.53,285.2
2016,5,12,18,0,252.0,104.0,1.2,26.0,169.0,298.59,235.08
2016,5,12,18,15,191.5,81.0,1.2,25.5,123.5,225.75,176.72
2016,5,12,18,30,131.0,58.0,1.2,25.0,78.0,157.62,120.52
2016,5,12,18,45,65.5,34.5,1.2,24.5,44.5,81.42,56.11
2016,5,12,19,0,0.0,11.0,1.2,24.0,11.0,10.2,0.0
2016,5,12,19,15,0.0,5.5,1.35,24.0,5.5,5.24,0.0
2016,5,12,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
