Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,13,5,45,9.5,8.0,2.5,20.0,9.0,7.63,0.0
2016,5,13,6,0,19.0,16.0,2.6,20.0,18.0,14.41,2.32
2016,5,13,6,15,63.0,43.5,2.6,20.0,54.0,36.58,25.03
2016,5,13,6,30,107.0,71.0,2.6,20.0,90.0,57.55,43.99
2016,5,13,6,45,162.5,97.0,2.6,20.5,137.0,76.86,61.14
2016,5,13,7,0,218.0,123.0,2.6,21.0,184.0,92.12,74.43
2016,5,13,7,15,196.5,138.0,2.6,21.5,202.0,106.85,86.88
2016,5,13,7,30,175.0,153.0,2.6,22.0,220.0,117.6,95.64
2016,5,13,7,45,288.0,173.5,2.6,22.5,304.5,130.46,97.23
2016,5,13,8,0,401.0,194.0,2.6,23.0,389.0,173.25,120.13
2016,5,13,8,15,433.0,207.5,2.55,23.5,439.5,206.28,141.34
2016,5,13,8,30,465.0,221.0,2.5,24.0,490.0,249.72,173.84
2016,5,13,8,45,495.5,229.0,2.5,25.0,539.0,292.28,206.89
2016,5,13,9,0,526.0,237.0,2.5,26.0,588.0,338.12,242.91
2016,5,13,9,15,378.0,293.5,2.4,26.5,555.0,368.18,270.32
2016,5,13,9,30,230.0,350.0,2.3,27.0,522.0,382.99,283.69
2016,5,13,9,45,419.0,305.0,2.2,27.5,639.5,437.8,323.34
2016,5,13,10,0,608.0,260.0,2.1,28.0,757.0,521.83,384.41
2016,5,13,10,15,620.5,265.0,2.0,28.0,790.5,566.42,417.03
2016,5,13,10,30,633.0,270.0,1.9,28.0,824.0,611.45,449.29
2016,5,13,10,45,470.5,355.0,1.8,28.5,774.5,611.97,446.46
2016,5,13,11,0,308.0,440.0,1.7,29.0,725.0,599.97,434.16
2016,5,13,11,15,489.5,358.0,1.65,29.0,821.0,679.36,491.84
2016,5,13,11,30,671.0,276.0,1.6,29.0,917.0,770.59,555.63
2016,5,13,11,45,540.0,351.0,1.55,29.0,871.0,762.63,546.23
2016,5,13,12,0,409.0,426.0,1.5,29.0,825.0,743.25,529.92
2016,5,13,12,15,561.5,340.0,1.45,29.0,889.5,818.21,582.7
2016,5,13,12,30,714.0,254.0,1.4,29.0,954.0,895.74,635.19
2016,5,13,12,45,710.5,255.0,1.35,29.5,948.5,916.14,645.27
2016,5,13,13,0,707.0,256.0,1.3,30.0,943.0,934.02,654.32
2016,5,13,13,15,703.0,255.0,1.25,30.0,930.0,946.8,661.54
2016,5,13,13,30,699.0,254.0,1.2,30.0,917.0,956.75,667.13
2016,5,13,13,45,452.0,356.5,1.2,30.0,781.5,826.07,580.09
2016,5,13,14,0,205.0,459.0,1.2,30.0,646.0,673.81,476.63
2016,5,13,14,15,437.5,349.5,1.2,29.5,733.0,819.13,581.01
2016,5,13,14,30,670.0,240.0,1.2,29.0,820.0,944.58,666.74
2016,5,13,14,45,577.0,270.0,1.2,29.0,755.0,880.61,624.27
2016,5,13,15,0,484.0,300.0,1.2,29.0,690.0,820.11,585.1
2016,5,13,15,15,541.0,261.5,1.2,29.0,675.5,831.93,596.46
2016,5,13,15,30,598.0,223.0,1.2,29.0,661.0,843.7,606.97
2016,5,13,15,45,577.5,210.5,1.2,29.0,611.0,797.19,578.23
2016,5,13,16,0,557.0,198.0,1.2,29.0,561.0,754.03,551.76
2016,5,13,16,15,562.5,177.5,1.15,28.5,518.5,723.63,534.54
2016,5,13,16,30,568.0,157.0,1.1,28.0,476.0,696.88,519.2
2016,5,13,16,45,462.0,163.5,1.05,28.0,406.0,594.3,448.01
2016,5,13,17,0,356.0,170.0,1.0,28.0,336.0,489.67,373.78
2016,5,13,17,15,300.0,162.5,0.9,27.5,289.5,428.34,330.04
2016,5,13,17,30,244.0,155.0,0.8,27.0,243.0,371.15,287.76
2016,5,13,17,45,209.5,132.0,0.75,27.0,198.5,312.77,243.7
2016,5,13,18,0,175.0,109.0,0.7,27.0,154.0,246.4,192.26
2016,5,13,18,15,154.0,85.0,0.75,26.5,117.5,199.9,155.27
2016,5,13,18,30,133.0,61.0,0.8,26.0,81.0,163.26,124.33
2016,5,13,18,45,77.0,36.5,0.85,25.5,47.0,90.34,62.91
2016,5,13,19,0,21.0,12.0,0.9,25.0,13.0,23.84,0.0
2016,5,13,19,15,10.5,6.0,0.95,24.5,6.5,9.85,0.0
2016,5,13,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,5,45,5.0,11.0,1.6,20.5,11.0,10.48,0.0
2016,5,14,6,0,10.0,22.0,1.7,21.0,22.0,19.93,6.08
2016,5,14,6,15,70.0,44.0,1.7,21.5,55.0,37.0,25.29
2016,5,14,6,30,130.0,66.0,1.7,22.0,88.0,52.1,39.02
2016,5,14,6,45,193.0,82.0,1.7,22.5,128.5,63.84,49.51
2016,5,14,7,0,256.0,98.0,1.7,23.0,169.0,75.14,59.31
2016,5,14,7,15,250.0,122.5,1.6,23.5,205.0,91.57,73.17
2016,5,14,7,30,244.0,147.0,1.5,24.0,241.0,107.19,86.0
2016,5,14,7,45,201.0,176.5,1.45,24.5,262.0,138.89,103.9
2016,5,14,8,0,158.0,206.0,1.4,25.0,283.0,170.88,125.53
2016,5,14,8,15,159.0,232.0,1.25,25.5,317.0,202.25,147.92
2016,5,14,8,30,160.0,258.0,1.1,26.0,351.0,234.09,171.45
2016,5,14,8,45,231.0,274.0,1.0,26.5,421.0,276.45,200.73
2016,5,14,9,0,302.0,290.0,0.9,27.0,491.0,318.68,230.49
2016,5,14,9,15,181.5,310.0,0.8,27.0,433.5,319.49,234.28
2016,5,14,9,30,61.0,330.0,0.7,27.0,376.0,306.67,226.41
2016,5,14,9,45,47.5,331.5,0.6,27.0,368.5,308.43,227.38
2016,5,14,10,0,34.0,333.0,0.5,27.0,361.0,308.36,226.74
2016,5,14,10,15,41.0,359.0,0.5,27.0,394.5,338.34,247.97
2016,5,14,10,30,48.0,385.0,0.5,27.0,428.0,369.38,269.54
2016,5,14,10,45,35.0,361.0,0.55,27.0,392.5,345.92,252.64
2016,5,14,11,0,22.0,337.0,0.6,27.0,357.0,324.04,237.06
2016,5,14,11,15,21.5,339.0,0.7,27.0,359.0,327.7,240.0
2016,5,14,11,30,21.0,341.0,0.8,27.0,361.0,331.24,242.69
2016,5,14,11,45,18.0,313.5,0.95,27.0,331.0,305.59,224.59
2016,5,14,12,0,15.0,286.0,1.1,27.0,301.0,279.22,205.86
2016,5,14,12,15,17.5,316.5,1.15,26.5,334.0,311.13,229.68
2016,5,14,12,30,20.0,347.0,1.2,26.0,367.0,343.52,253.48
2016,5,14,12,45,15.0,281.0,1.25,26.0,296.5,278.13,206.02
2016,5,14,13,0,10.0,215.0,1.3,26.0,226.0,211.78,157.31
2016,5,14,13,15,10.5,219.5,1.35,26.0,230.0,217.06,161.63
2016,5,14,13,30,11.0,224.0,1.4,26.0,234.0,222.35,165.73
2016,5,14,13,45,10.5,223.5,1.45,26.0,233.5,221.85,165.49
2016,5,14,14,0,10.0,223.0,1.5,26.0,233.0,221.3,165.28
2016,5,14,14,15,5.0,153.5,1.45,25.5,158.5,149.67,111.34
2016,5,14,14,30,0.0,84.0,1.4,25.0,84.0,78.52,56.49
2016,5,14,14,45,0.0,59.0,1.35,25.0,59.0,55.08,38.21
2016,5,14,15,0,0.0,34.0,1.3,25.0,34.0,31.7,19.73
2016,5,14,15,15,0.0,42.5,1.25,24.5,42.5,39.62,26.18
2016,5,14,15,30,0.0,51.0,1.2,24.0,51.0,47.53,32.65
2016,5,14,15,45,68.5,175.5,1.15,24.0,220.5,251.58,194.96
2016,5,14,16,0,137.0,300.0,1.1,24.0,390.0,456.26,347.32
2016,5,14,16,15,220.5,265.5,1.1,23.5,396.0,491.39,375.71
2016,5,14,16,30,304.0,231.0,1.1,23.0,402.0,534.68,410.87
2016,5,14,16,45,285.5,208.5,1.1,23.0,356.5,486.49,376.67
2016,5,14,17,0,267.0,186.0,1.1,23.0,311.0,438.34,342.54
2016,5,14,17,15,228.0,171.5,1.05,22.5,268.5,384.87,303.3
2016,5,14,17,30,189.0,157.0,1.0,22.0,226.0,322.3,256.13
2016,5,14,17,45,166.0,132.0,0.95,22.0,185.5,272.08,217.12
2016,5,14,18,0,143.0,107.0,0.9,22.0,145.0,223.0,177.8
2016,5,14,18,15,106.5,82.5,1.0,21.5,107.0,167.81,132.65
2016,5,14,18,30,70.0,58.0,1.1,21.0,69.0,114.78,88.13
2016,5,14,18,45,35.0,35.5,1.2,21.0,41.0,67.31,46.71
2016,5,14,19,0,0.0,13.0,1.3,21.0,13.0,12.06,0.0
2016,5,14,19,15,0.0,6.5,1.6,20.5,6.5,6.2,0.0
2016,5,14,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.6,19.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,9.0,2.65,16.0,9.0,8.58,0.0
2016,5,15,6,0,0.0,18.0,2.8,16.0,18.0,16.71,4.9
2016,5,15,6,15,21.0,41.5,2.8,16.0,45.0,36.46,25.51
2016,5,15,6,30,42.0,65.0,2.8,16.0,72.0,55.48,42.99
2016,5,15,6,45,77.0,86.0,2.85,16.5,105.5,69.59,55.81
2016,5,15,7,0,112.0,107.0,2.9,17.0,139.0,85.25,69.65
2016,5,15,7,15,115.5,135.5,2.9,17.0,174.5,105.13,86.97
2016,5,15,7,30,119.0,164.0,2.9,17.0,210.0,124.22,103.28
2016,5,15,7,45,82.5,178.0,2.95,17.5,212.5,144.78,113.54
2016,5,15,8,0,46.0,192.0,3.0,18.0,215.0,160.69,125.37
2016,5,15,8,15,59.0,220.0,2.95,18.5,253.0,188.67,146.29
2016,5,15,8,30,72.0,248.0,2.9,19.0,291.0,218.49,168.73
2016,5,15,8,45,41.5,231.5,2.9,19.5,257.0,206.79,160.08
2016,5,15,9,0,11.0,215.0,2.9,20.0,223.0,196.14,152.06
2016,5,15,9,15,22.5,257.5,2.8,20.5,274.0,237.78,183.7
2016,5,15,9,30,34.0,300.0,2.7,21.0,325.0,272.44,209.45
2016,5,15,9,45,48.5,335.0,2.6,21.5,373.5,311.8,238.5
2016,5,15,10,0,63.0,370.0,2.5,22.0,422.0,353.15,268.64
2016,5,15,10,15,79.5,397.0,2.4,22.5,465.5,391.1,295.87
2016,5,15,10,30,96.0,424.0,2.3,23.0,509.0,431.02,324.15
2016,5,15,10,45,58.5,377.5,2.2,23.5,430.0,375.45,282.13
2016,5,15,11,0,21.0,331.0,2.1,24.0,351.0,318.03,238.62
2016,5,15,11,15,21.5,340.0,2.05,24.0,360.5,328.63,246.44
2016,5,15,11,30,22.0,349.0,2.0,24.0,370.0,339.31,254.04
2016,5,15,11,45,35.0,393.5,1.95,24.0,427.5,391.96,292.45
2016,5,15,12,0,48.0,438.0,1.9,24.0,485.0,448.18,332.63
2016,5,15,12,15,44.0,431.5,1.9,24.0,474.5,443.85,329.11
2016,5,15,12,30,40.0,425.0,1.9,24.0,464.0,438.95,325.56
2016,5,15,12,45,34.5,407.0,1.9,24.0,441.0,421.04,312.73
2016,5,15,13,0,29.0,389.0,1.9,24.0,418.0,402.21,299.27
2016,5,15,13,15,29.0,384.0,1.95,24.0,412.0,400.69,298.55
2016,5,15,13,30,29.0,379.0,2.0,24.0,406.0,398.89,297.58
2016,5,15,13,45,20.5,311.5,2.05,24.0,330.5,316.85,237.88
2016,5,15,14,0,12.0,244.0,2.1,24.0,255.0,243.62,183.63
2016,5,15,14,15,23.5,301.0,2.1,23.5,322.0,321.78,243.38
2016,5,15,14,30,35.0,358.0,2.1,23.0,389.0,394.66,297.92
2016,5,15,14,45,30.5,332.5,2.1,23.0,359.0,365.79,276.74
2016,5,15,15,0,26.0,307.0,2.1,23.0,329.0,336.46,255.54
2016,5,15,15,15,17.0,259.0,2.0,23.0,273.0,266.77,203.48
2016,5,15,15,30,8.0,211.0,1.9,23.0,217.0,210.27,160.61
2016,5,15,15,45,10.0,213.0,1.85,23.0,220.0,214.97,164.88
2016,5,15,16,0,12.0,215.0,1.8,23.0,223.0,219.92,169.2
2016,5,15,16,15,6.0,164.0,1.75,22.5,168.0,162.77,125.2
2016,5,15,16,30,0.0,113.0,1.7,22.0,113.0,106.5,80.95
2016,5,15,16,45,0.0,126.0,1.65,22.0,126.0,120.2,92.35
2016,5,15,17,0,0.0,139.0,1.6,22.0,139.0,135.07,104.62
2016,5,15,17,15,0.0,120.5,1.55,21.5,120.5,116.96,90.53
2016,5,15,17,30,0.0,102.0,1.5,21.0,102.0,98.74,76.17
2016,5,15,17,45,0.0,84.0,1.45,21.0,84.0,80.96,61.72
2016,5,15,18,0,0.0,66.0,1.4,21.0,66.0,63.02,46.89
2016,5,15,18,15,0.0,49.0,1.35,20.5,49.0,46.0,32.64
2016,5,15,18,30,0.0,32.0,1.3,20.0,32.0,29.71,18.82
2016,5,15,18,45,0.0,19.5,1.3,20.0,19.5,18.09,8.57
2016,5,15,19,0,0.0,7.0,1.3,20.0,7.0,6.48,0.0
2016,5,15,19,15,0.0,3.5,1.25,20.0,3.5,3.34,0.0
2016,5,15,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,10.0,2.15,19.0,10.0,9.53,0.0
2016,5,16,6,0,0.0,20.0,2.0,19.0,20.0,18.57,6.42
2016,5,16,6,15,21.5,41.0,1.95,19.0,45.0,36.16,24.98
2016,5,16,6,30,43.0,62.0,1.9,19.0,70.0,53.46,40.74
2016,5,16,6,45,63.5,84.5,1.9,19.0,100.5,71.47,56.88
2016,5,16,7,0,84.0,107.0,1.9,19.0,131.0,85.22,69.04
2016,5,16,7,15,98.0,132.0,1.85,19.0,165.5,102.9,84.29
2016,5,16,7,30,112.0,157.0,1.8,19.0,200.0,119.96,98.7
2016,5,16,7,45,61.0,161.0,1.8,19.5,185.0,133.54,103.63
2016,5,16,8,0,10.0,165.0,1.8,20.0,170.0,145.84,113.59
2016,5,16,8,15,7.5,171.5,1.6,20.0,175.5,153.36,119.15
2016,5,16,8,30,5.0,178.0,1.4,20.0,181.0,160.27,124.26
2016,5,16,8,45,7.5,195.0,1.2,20.5,200.5,176.66,136.33
2016,5,16,9,0,10.0,212.0,1.0,21.0,220.0,193.39,148.47
2016,5,16,9,15,5.0,168.5,0.85,21.5,172.5,155.89,118.68
2016,5,16,9,30,0.0,125.0,0.7,22.0,125.0,115.83,86.99
2016,5,16,9,45,39.0,253.0,0.55,22.5,285.5,241.07,182.63
2016,5,16,10,0,78.0,381.0,0.4,23.0,446.0,369.76,275.0
2016,5,16,10,15,65.0,386.0,0.4,23.5,441.0,374.15,276.25
2016,5,16,10,30,52.0,391.0,0.4,24.0,436.0,377.01,277.37
2016,5,16,10,45,31.5,309.5,0.45,24.5,337.0,299.39,221.3
2016,5,16,11,0,11.0,228.0,0.5,25.0,238.0,218.36,161.82
2016,5,16,11,15,28.0,325.5,0.55,25.0,352.5,317.84,235.25
2016,5,16,11,30,45.0,423.0,0.6,25.0,467.0,421.71,308.39
2016,5,16,11,45,31.5,372.5,0.7,25.5,403.5,370.07,270.92
2016,5,16,12,0,18.0,322.0,0.8,26.0,340.0,315.12,231.63
2016,5,16,12,15,143.0,407.0,1.0,26.0,547.5,510.46,373.94
2016,5,16,12,30,268.0,492.0,1.2,26.0,755.0,714.54,513.34
2016,5,16,12,45,196.0,494.0,1.45,26.5,686.0,659.51,474.36
2016,5,16,13,0,124.0,496.0,1.7,27.0,617.0,603.08,435.6
2016,5,16,13,15,221.5,476.5,2.05,27.0,689.0,685.99,497.41
2016,5,16,13,30,319.0,457.0,2.4,27.0,761.0,778.78,564.04
2016,5,16,13,45,270.0,458.0,2.75,27.0,711.5,740.68,538.97
2016,5,16,14,0,221.0,459.0,3.1,27.0,662.0,689.94,505.59
2016,5,16,14,15,139.0,425.5,3.35,27.0,551.5,578.39,427.75
2016,5,16,14,30,57.0,392.0,3.6,27.0,441.0,452.51,337.05
2016,5,16,14,45,34.5,316.0,3.85,27.0,345.5,352.27,264.64
2016,5,16,15,0,12.0,240.0,4.1,27.0,250.0,241.93,182.24
2016,5,16,15,15,12.5,238.5,4.15,26.5,248.5,241.62,183.0
2016,5,16,15,30,13.0,237.0,4.2,26.0,247.0,241.42,183.67
2016,5,16,15,45,11.5,222.5,4.3,26.0,231.0,226.1,172.37
2016,5,16,16,0,10.0,208.0,4.4,26.0,215.0,210.78,161.06
2016,5,16,16,15,7.5,191.5,4.3,25.5,196.5,192.5,147.56
2016,5,16,16,30,5.0,175.0,4.2,25.0,178.0,174.3,133.99
2016,5,16,16,45,143.0,180.5,4.15,25.0,248.0,320.48,253.6
2016,5,16,17,0,281.0,186.0,4.1,25.0,318.0,449.73,356.47
2016,5,16,17,15,263.5,164.5,3.9,24.5,276.0,403.3,321.5
2016,5,16,17,30,246.0,143.0,3.7,24.0,234.0,357.24,286.62
2016,5,16,17,45,354.0,109.0,3.5,23.5,215.5,393.74,317.7
2016,5,16,18,0,462.0,75.0,3.3,23.0,197.0,410.7,331.64
2016,5,16,18,15,384.0,63.0,2.9,22.5,148.0,326.01,261.75
2016,5,16,18,30,306.0,51.0,2.5,22.0,99.0,252.67,199.24
2016,5,16,18,45,200.5,34.5,2.2,21.5,61.0,166.87,124.2
2016,5,16,19,0,95.0,18.0,1.9,21.0,23.0,79.47,6.53
2016,5,16,19,15,47.5,9.0,1.8,20.5,11.5,27.43,0.0
2016,5,16,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,5.0,1.75,17.5,5.0,4.77,0.0
2016,5,17,6,0,0.0,10.0,2.1,18.0,10.0,9.26,0.59
2016,5,17,6,15,0.0,22.0,2.2,18.5,22.0,20.41,11.72
2016,5,17,6,30,0.0,34.0,2.3,19.0,34.0,31.57,21.83
2016,5,17,6,45,0.0,48.5,2.45,19.5,48.5,45.08,33.87
2016,5,17,7,0,0.0,63.0,2.6,20.0,63.0,58.26,45.42
2016,5,17,7,15,0.0,72.5,2.65,20.5,72.5,66.99,52.88
2016,5,17,7,30,0.0,82.0,2.7,21.0,82.0,75.65,60.1
2016,5,17,7,45,0.0,57.5,2.75,21.5,57.5,53.47,38.69
2016,5,17,8,0,0.0,33.0,2.8,22.0,33.0,30.66,19.7
2016,5,17,8,15,0.0,49.0,2.8,22.0,49.0,45.57,31.86
2016,5,17,8,30,0.0,65.0,2.8,22.0,65.0,60.52,43.9
2016,5,17,8,45,0.0,91.5,2.8,22.5,91.5,85.3,63.63
2016,5,17,9,0,0.0,118.0,2.8,23.0,118.0,109.23,82.35
2016,5,17,9,15,0.0,106.5,2.7,23.5,106.5,99.04,73.84
2016,5,17,9,30,0.0,95.0,2.6,24.0,95.0,88.63,65.27
2016,5,17,9,45,38.0,237.5,2.55,24.5,269.0,227.8,172.94
2016,5,17,10,0,76.0,380.0,2.5,25.0,443.0,368.08,276.9
2016,5,17,10,15,58.5,378.0,2.4,25.0,428.0,364.07,272.98
2016,5,17,10,30,41.0,376.0,2.3,25.0,413.0,357.87,267.9
2016,5,17,10,45,48.0,398.0,2.25,25.0,442.0,386.17,288.37
2016,5,17,11,0,55.0,420.0,2.2,25.0,471.0,415.44,309.24
2016,5,17,11,15,69.5,444.0,2.15,25.0,510.0,452.97,336.02
2016,5,17,11,30,84.0,468.0,2.1,25.0,549.0,492.09,363.62
2016,5,17,11,45,55.0,423.0,2.05,25.5,476.5,435.05,321.52
2016,5,17,12,0,26.0,378.0,2.0,26.0,404.0,374.4,276.86
2016,5,17,12,15,414.5,280.0,2.05,26.0,688.0,634.98,473.33
2016,5,17,12,30,803.0,182.0,2.1,26.0,972.0,906.59,659.22
2016,5,17,12,45,470.5,340.0,2.15,26.5,803.0,776.31,564.66
2016,5,17,13,0,138.0,498.0,2.2,27.0,634.0,618.36,448.08
2016,5,17,13,15,463.0,341.0,2.25,27.0,784.5,800.03,582.93
2016,5,17,13,30,788.0,184.0,2.3,27.0,935.0,969.75,698.54
2016,5,17,13,45,779.5,184.5,2.4,27.0,913.5,973.51,700.79
2016,5,17,14,0,771.0,185.0,2.5,27.0,892.0,974.18,702.81
2016,5,17,14,15,482.0,308.0,2.5,27.0,745.5,821.65,599.3
2016,5,17,14,30,193.0,431.0,2.5,27.0,599.0,642.63,470.85
2016,5,17,14,45,197.5,411.5,2.55,27.0,577.5,629.9,464.59
2016,5,17,15,0,202.0,392.0,2.6,27.0,556.0,615.99,456.42
2016,5,17,15,15,110.0,326.0,2.6,26.5,415.0,455.22,341.94
2016,5,17,15,30,18.0,260.0,2.6,26.0,274.0,269.77,203.96
2016,5,17,15,45,41.0,272.0,2.6,26.0,300.0,319.06,243.02
2016,5,17,16,0,64.0,284.0,2.6,26.0,326.0,356.34,272.19
2016,5,17,16,15,160.5,262.5,2.5,25.5,356.5,434.2,334.58
2016,5,17,16,30,257.0,241.0,2.4,25.0,387.0,506.09,391.43
2016,5,17,16,45,277.5,212.0,2.35,25.0,355.5,484.32,376.9
2016,5,17,17,0,298.0,183.0,2.3,25.0,324.0,459.79,360.59
2016,5,17,17,15,278.0,163.0,2.15,24.5,281.0,412.6,326.13
2016,5,17,17,30,258.0,143.0,2.0,24.0,238.0,366.02,291.36
2016,5,17,17,45,231.0,122.0,1.95,24.0,196.5,314.15,250.99
2016,5,17,18,0,204.0,101.0,1.9,24.0,155.0,263.83,210.68
2016,5,17,18,15,164.0,79.5,1.9,23.5,116.5,206.79,164.01
2016,5,17,18,30,124.0,58.0,1.9,23.0,78.0,152.65,118.46
2016,5,17,18,45,62.0,38.0,1.95,23.0,48.0,83.85,59.93
2016,5,17,19,0,0.0,18.0,2.0,23.0,18.0,17.24,0.0
2016,5,17,19,15,0.0,9.0,2.05,22.5,9.0,8.58,0.0
2016,5,17,19,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,2.75,20.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,2.95,19.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.55,17.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,7.0,3.8,16.0,7.0,6.67,0.0
2016,5,18,6,0,0.0,14.0,3.8,16.0,14.0,12.98,3.4
2016,5,18,6,15,0.0,32.0,3.8,16.0,32.0,29.64,19.8
2016,5,18,6,30,0.0,50.0,3.8,16.0,50.0,45.55,34.38
2016,5,18,6,45,0.0,71.5,3.85,16.5,71.5,64.05,50.99
2016,5,18,7,0,0.0,93.0,3.9,17.0,93.0,82.32,67.11
2016,5,18,7,15,5.5,114.5,3.95,17.0,116.5,100.41,82.89
2016,5,18,7,30,11.0,136.0,4.0,17.0,140.0,118.31,98.22
2016,5,18,7,45,7.5,146.0,4.1,17.5,149.5,128.28,101.27
2016,5,18,8,0,4.0,156.0,4.2,18.0,159.0,138.48,109.03
2016,5,18,8,15,37.0,202.5,4.1,18.5,224.5,174.0,135.67
2016,5,18,8,30,70.0,249.0,4.0,19.0,290.0,219.48,169.95
2016,5,18,8,45,76.0,274.5,3.95,19.5,322.5,247.48,191.31
2016,5,18,9,0,82.0,300.0,3.9,20.0,355.0,276.42,213.32
2016,5,18,9,15,114.5,329.0,3.8,20.5,412.0,310.84,238.91
2016,5,18,9,30,147.0,358.0,3.7,21.0,469.0,356.73,273.26
2016,5,18,9,45,132.0,377.0,3.65,21.5,481.0,376.74,288.03
2016,5,18,10,0,117.0,396.0,3.6,22.0,493.0,395.31,301.35
2016,5,18,10,15,253.0,388.0,3.5,22.0,607.5,469.69,357.79
2016,5,18,10,30,389.0,380.0,3.4,22.0,722.0,563.2,427.69
2016,5,18,10,45,567.0,297.0,3.35,22.5,813.0,629.19,477.81
2016,5,18,11,0,745.0,214.0,3.3,23.0,904.0,709.24,537.59
2016,5,18,11,15,750.5,215.5,3.25,23.0,923.0,748.97,565.73
2016,5,18,11,30,756.0,217.0,3.2,23.0,942.0,787.48,592.76
2016,5,18,11,45,515.5,351.5,3.15,23.5,848.5,744.94,555.99
2016,5,18,12,0,275.0,486.0,3.1,24.0,755.0,685.01,506.71
2016,5,18,12,15,242.0,494.5,3.05,24.0,732.0,678.42,501.56
2016,5,18,12,30,209.0,503.0,3.0,24.0,709.0,669.15,494.16
2016,5,18,12,45,489.5,358.0,3.0,24.5,836.5,811.22,599.79
2016,5,18,13,0,770.0,213.0,3.0,25.0,964.0,948.48,695.25
2016,5,18,13,15,481.0,349.0,3.0,25.0,816.5,825.44,606.82
2016,5,18,13,30,192.0,485.0,3.0,25.0,669.0,674.1,495.51
2016,5,18,13,45,168.5,473.5,3.05,25.0,632.0,646.41,477.32
2016,5,18,14,0,145.0,462.0,3.1,25.0,595.0,617.33,457.21
2016,5,18,14,15,129.5,444.0,3.15,25.0,560.5,588.32,437.35
2016,5,18,14,30,114.0,426.0,3.2,25.0,526.0,558.32,416.63
2016,5,18,14,45,99.0,402.0,3.25,25.0,486.5,508.27,381.54
2016,5,18,15,0,84.0,378.0,3.3,25.0,447.0,470.37,354.76
2016,5,18,15,15,58.5,336.0,3.35,24.5,382.5,402.01,305.5
2016,5,18,15,30,33.0,294.0,3.4,24.0,318.0,333.52,255.04
2016,5,18,15,45,204.0,279.5,3.5,24.0,415.0,495.02,382.95
2016,5,18,16,0,375.0,265.0,3.6,24.0,512.0,649.36,500.64
2016,5,18,16,15,205.5,243.5,3.65,23.5,377.5,452.34,353.15
2016,5,18,16,30,36.0,222.0,3.7,23.0,243.0,264.42,206.19
2016,5,18,16,45,18.0,154.0,3.75,23.0,164.5,164.31,127.94
2016,5,18,17,0,0.0,86.0,3.8,23.0,86.0,80.25,60.12
2016,5,18,17,15,0.0,74.5,3.8,22.5,74.5,69.34,51.59
2016,5,18,17,30,0.0,63.0,3.8,22.0,63.0,58.59,43.02
2016,5,18,17,45,173.0,80.0,3.8,22.0,126.0,219.6,179.29
2016,5,18,18,0,346.0,97.0,3.8,22.0,189.0,361.01,293.35
2016,5,18,18,15,277.0,79.5,3.75,21.5,142.0,284.7,229.66
2016,5,18,18,30,208.0,62.0,3.7,21.0,95.0,204.67,162.17
2016,5,18,18,45,128.5,40.5,3.65,20.5,58.0,129.9,97.08
2016,5,18,19,0,49.0,19.0,3.6,20.0,21.0,53.31,11.42
2016,5,18,19,15,24.5,9.5,3.6,19.5,10.5,18.84,0.0
2016,5,18,19,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.65,17.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,0.5,1.7,16.5,0.5,0.48,0.0
2016,5,19,6,0,0.0,1.0,1.7,17.0,1.0,0.92,0.0
2016,5,19,6,15,0.0,3.5,1.8,17.0,3.5,3.24,0.0
2016,5,19,6,30,0.0,6.0,1.9,17.0,6.0,5.55,0.0
2016,5,19,6,45,0.0,8.5,2.05,17.0,8.5,7.87,1.34
2016,5,19,7,0,0.0,11.0,2.2,17.0,11.0,10.19,3.43
2016,5,19,7,15,0.0,11.5,2.15,17.0,11.5,10.66,3.84
2016,5,19,7,30,0.0,12.0,2.1,17.0,12.0,11.13,4.24
2016,5,19,7,45,0.0,16.0,2.05,17.5,16.0,14.84,6.91
2016,5,19,8,0,0.0,20.0,2.0,18.0,20.0,18.57,9.97
2016,5,19,8,15,0.0,31.5,2.2,18.0,31.5,29.27,18.86
2016,5,19,8,30,0.0,43.0,2.4,18.0,43.0,40.0,27.67
2016,5,19,8,45,0.0,39.0,2.65,18.5,39.0,36.29,24.43
2016,5,19,9,0,0.0,35.0,2.9,19.0,35.0,32.58,21.24
2016,5,19,9,15,0.0,67.0,3.05,19.0,67.0,62.46,45.6
2016,5,19,9,30,0.0,99.0,3.2,19.0,99.0,92.28,69.61
2016,5,19,9,45,0.0,82.0,3.35,19.0,82.0,76.55,56.73
2016,5,19,10,0,0.0,65.0,3.5,19.0,65.0,60.68,43.79
2016,5,19,10,15,0.0,71.5,3.35,19.0,71.5,66.79,48.66
2016,5,19,10,30,0.0,78.0,3.2,19.0,78.0,72.91,53.5
2016,5,19,10,45,1.5,114.5,3.1,19.5,116.0,107.66,81.11
2016,5,19,11,0,3.0,151.0,3.0,20.0,154.0,142.47,108.36
2016,5,19,11,15,4.5,158.5,2.8,20.0,162.5,150.8,114.76
2016,5,19,11,30,6.0,166.0,2.6,20.0,171.0,159.28,121.33
2016,5,19,11,45,78.5,334.0,2.4,20.5,410.5,373.97,286.45
2016,5,19,12,0,151.0,502.0,2.2,21.0,650.0,594.65,444.66
2016,5,19,12,15,128.5,499.0,2.35,21.0,625.5,582.86,434.88
2016,5,19,12,30,106.0,496.0,2.5,21.0,601.0,566.1,423.07
2016,5,19,12,45,151.5,498.0,2.65,21.5,646.5,622.18,463.96
2016,5,19,13,0,197.0,500.0,2.8,22.0,692.0,676.46,502.75
2016,5,19,13,15,221.0,489.0,2.65,22.5,702.5,698.06,516.83
2016,5,19,13,30,245.0,478.0,2.5,23.0,713.0,719.12,530.61
2016,5,19,13,45,339.5,431.0,2.35,23.5,748.0,782.32,575.07
2016,5,19,14,0,434.0,384.0,2.2,24.0,783.0,845.14,617.84
2016,5,19,14,15,415.0,378.0,2.05,24.0,750.0,826.58,604.1
2016,5,19,14,30,396.0,372.0,1.9,24.0,717.0,795.44,582.98
2016,5,19,14,45,299.0,382.5,1.75,24.0,637.0,712.9,524.77
2016,5,19,15,0,202.0,393.0,1.6,24.0,557.0,617.1,457.0
2016,5,19,15,15,310.0,343.5,1.55,24.0,580.0,683.93,507.99
2016,5,19,15,30,418.0,294.0,1.5,24.0,603.0,745.28,553.06
2016,5,19,15,45,318.5,296.5,1.45,24.0,523.5,636.74,476.84
2016,5,19,16,0,219.0,299.0,1.4,24.0,444.0,530.51,401.39
2016,5,19,16,15,289.0,260.5,1.3,24.0,435.5,561.35,426.99
2016,5,19,16,30,359.0,222.0,1.2,24.0,427.0,572.33,437.44
2016,5,19,16,45,267.0,211.0,1.15,24.0,355.0,474.48,365.83
2016,5,19,17,0,175.0,200.0,1.1,24.0,283.0,368.87,287.21
2016,5,19,17,15,161.0,177.0,1.05,23.5,246.0,328.0,257.94
2016,5,19,17,30,147.0,154.0,1.0,23.0,209.0,287.54,227.77
2016,5,19,17,45,266.5,122.0,1.0,22.5,201.5,338.58,270.57
2016,5,19,18,0,386.0,90.0,1.0,22.0,194.0,378.16,302.1
2016,5,19,18,15,315.0,75.0,1.0,21.5,146.5,301.73,240.29
2016,5,19,18,30,244.0,60.0,1.0,21.0,99.0,231.6,182.01
2016,5,19,18,45,154.5,40.0,1.05,20.5,61.5,141.68,106.07
2016,5,19,19,0,65.0,20.0,1.1,20.0,24.0,62.39,18.3
2016,5,19,19,15,32.5,10.0,1.3,19.5,12.0,22.55,0.0
2016,5,19,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,20,5,45,57.5,13.5,1.5,15.5,18.0,12.87,0.0
2016,5,20,6,0,115.0,27.0,1.7,16.0,36.0,21.12,9.72
2016,5,20,6,15,206.5,45.0,1.75,16.5,76.5,34.65,24.13
2016,5,20,6,30,298.0,63.0,1.8,17.0,117.0,47.58,36.06
2016,5,20,6,45,149.0,79.0,1.85,17.5,106.0,61.59,48.65
2016,5,20,7,0,0.0,95.0,1.9,18.0,95.0,83.93,68.22
2016,5,20,7,15,59.0,127.0,1.95,18.5,150.0,104.88,86.16
2016,5,20,7,30,118.0,159.0,2.0,19.0,205.0,121.34,99.87
2016,5,20,7,45,108.5,183.5,2.05,19.5,231.0,143.18,110.25
2016,5,20,8,0,99.0,208.0,2.1,20.0,257.0,176.93,135.05
2016,5,20,8,15,203.0,225.0,2.15,20.5,340.0,206.11,152.44
2016,5,20,8,30,307.0,242.0,2.2,21.0,423.0,246.18,179.47
2016,5,20,8,45,230.5,277.0,2.25,21.5,419.5,281.02,209.86
2016,5,20,9,0,154.0,312.0,2.3,22.0,416.0,299.95,226.84
2016,5,20,9,15,455.0,232.5,2.35,22.5,569.5,346.04,257.51
2016,5,20,9,30,756.0,153.0,2.4,23.0,723.0,436.58,324.89
2016,5,20,9,45,768.5,156.0,2.45,23.5,762.5,485.94,364.31
2016,5,20,10,0,781.0,159.0,2.5,24.0,802.0,535.7,403.08
2016,5,20,10,15,790.5,162.0,2.5,24.0,835.5,583.94,440.31
2016,5,20,10,30,800.0,165.0,2.5,24.0,869.0,631.86,476.36
2016,5,20,10,45,807.0,166.5,2.5,24.5,896.0,676.32,508.14
2016,5,20,11,0,814.0,168.0,2.5,25.0,923.0,719.81,538.41
2016,5,20,11,15,818.5,169.5,2.45,25.0,942.0,760.3,566.67
2016,5,20,11,30,823.0,171.0,2.4,25.0,961.0,799.27,592.36
2016,5,20,11,45,838.5,162.5,2.4,25.5,976.0,836.59,615.58
2016,5,20,12,0,854.0,154.0,2.4,26.0,991.0,868.37,634.9
2016,5,20,12,15,854.5,154.0,2.35,26.0,994.0,896.46,652.54
2016,5,20,12,30,855.0,154.0,2.3,26.0,997.0,922.27,668.62
2016,5,20,12,45,852.0,155.0,2.3,26.5,991.5,943.33,680.75
2016,5,20,13,0,849.0,156.0,2.3,27.0,986.0,961.7,691.17
2016,5,20,13,15,846.0,155.0,2.25,27.0,972.5,975.33,699.49
2016,5,20,13,30,843.0,154.0,2.2,27.0,959.0,985.91,705.98
2016,5,20,13,45,836.5,153.5,2.15,27.0,937.5,990.41,708.73
2016,5,20,14,0,830.0,153.0,2.1,27.0,916.0,1001.03,715.52
2016,5,20,14,15,822.0,151.0,2.1,27.0,888.0,996.4,713.3
2016,5,20,14,30,814.0,149.0,2.1,27.0,860.0,988.6,709.35
2016,5,20,14,45,806.5,145.5,2.1,27.0,825.5,976.6,702.89
2016,5,20,15,0,799.0,142.0,2.1,27.0,791.0,961.58,694.63
2016,5,20,15,15,786.0,139.0,2.1,26.5,750.0,938.84,682.85
2016,5,20,15,30,773.0,136.0,2.1,26.0,709.0,913.48,669.39
2016,5,20,15,45,754.5,133.0,2.15,26.0,662.5,880.49,650.0
2016,5,20,16,0,736.0,130.0,2.2,26.0,616.0,850.15,632.26
2016,5,20,16,15,714.5,125.0,2.2,26.0,566.0,808.58,606.27
2016,5,20,16,30,693.0,120.0,2.2,26.0,516.0,765.7,579.12
2016,5,20,16,45,662.5,115.0,2.2,26.0,463.5,714.24,545.53
2016,5,20,17,0,632.0,110.0,2.2,26.0,411.0,662.63,511.17
2016,5,20,17,15,594.0,103.0,2.05,25.5,358.0,603.05,470.38
2016,5,20,17,30,556.0,96.0,1.9,25.0,305.0,544.56,428.39
2016,5,20,17,45,502.5,87.0,1.75,25.0,252.5,474.52,375.32
2016,5,20,18,0,449.0,78.0,1.6,25.0,200.0,403.45,319.88
2016,5,20,18,15,376.0,66.0,1.5,24.0,152.0,326.42,258.87
2016,5,20,18,30,303.0,54.0,1.4,23.0,104.0,255.87,200.56
2016,5,20,18,45,202.0,37.5,1.3,22.5,65.5,172.01,128.99
2016,5,20,19,0,101.0,21.0,1.2,22.0,27.0,88.98,32.88
2016,5,20,19,15,50.5,10.5,1.2,21.5,13.5,30.29,0.0
2016,5,20,19,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,21,5,45,20.0,12.0,1.8,20.5,13.5,11.44,0.0
2016,5,21,6,0,40.0,24.0,2.0,21.0,27.0,21.04,9.61
2016,5,21,6,15,93.0,50.0,2.0,21.0,65.0,41.66,29.57
2016,5,21,6,30,146.0,76.0,2.0,21.0,103.0,59.34,45.53
2016,5,21,6,45,200.0,99.5,2.05,21.5,149.5,76.1,60.33
2016,5,21,7,0,254.0,123.0,2.1,22.0,196.0,92.2,74.2
2016,5,21,7,15,127.0,69.5,2.05,22.5,106.0,53.74,40.99
2016,5,21,7,30,0.0,16.0,2.0,23.0,16.0,14.84,7.23
2016,5,21,7,45,38.0,110.5,2.0,23.5,129.0,97.49,73.39
2016,5,21,8,0,76.0,205.0,2.0,24.0,242.0,173.17,130.9
2016,5,21,8,15,50.0,211.5,2.0,24.0,237.5,182.64,138.45
2016,5,21,8,30,24.0,218.0,2.0,24.0,233.0,196.45,149.88
2016,5,21,8,45,15.5,209.0,2.0,24.5,219.0,190.44,144.85
2016,5,21,9,0,7.0,200.0,2.0,25.0,205.0,182.58,138.41
2016,5,21,9,15,8.5,213.5,1.95,25.0,220.0,196.07,148.43
2016,5,21,9,30,10.0,227.0,1.9,25.0,235.0,209.76,158.5
2016,5,21,9,45,94.0,314.5,1.9,25.5,391.5,311.03,233.8
2016,5,21,10,0,178.0,402.0,1.9,26.0,548.0,432.0,321.25
2016,5,21,10,15,96.5,342.5,1.9,26.0,422.5,351.43,262.19
2016,5,21,10,30,15.0,283.0,1.9,26.0,297.0,267.71,199.82
2016,5,21,10,45,12.5,246.5,1.9,26.5,258.5,235.05,175.24
2016,5,21,11,0,10.0,210.0,1.9,27.0,220.0,201.35,149.63
2016,5,21,11,15,8.0,188.0,1.9,27.0,196.0,180.53,133.9
2016,5,21,11,30,6.0,166.0,1.9,27.0,172.0,159.29,117.76
2016,5,21,11,45,18.5,283.5,1.9,27.5,302.0,278.53,206.72
2016,5,21,12,0,31.0,401.0,1.9,28.0,432.0,399.88,293.45
2016,5,21,12,15,36.0,415.0,1.9,28.0,451.0,421.53,308.26
2016,5,21,12,30,41.0,429.0,1.9,28.0,470.0,443.73,323.92
2016,5,21,12,45,30.5,385.0,1.95,28.0,415.0,396.24,290.26
2016,5,21,13,0,20.0,341.0,2.0,28.0,360.0,341.09,250.96
2016,5,21,13,15,50.0,401.5,2.0,28.0,449.5,438.27,321.63
2016,5,21,13,30,80.0,462.0,2.0,28.0,539.0,532.14,387.6
2016,5,21,13,45,100.0,460.5,2.05,28.0,554.5,555.14,404.12
2016,5,21,14,0,120.0,459.0,2.1,28.0,570.0,589.24,428.61
2016,5,21,14,15,202.0,437.5,2.15,28.0,617.0,654.07,476.27
2016,5,21,14,30,284.0,416.0,2.2,28.0,664.0,730.27,530.55
2016,5,21,14,45,317.5,388.0,2.25,28.0,655.0,737.36,537.18
2016,5,21,15,0,351.0,360.0,2.3,28.0,646.0,742.09,542.88
2016,5,21,15,15,277.0,355.0,2.35,28.0,573.5,664.5,489.55
2016,5,21,15,30,203.0,350.0,2.4,28.0,501.0,573.61,426.39
2016,5,21,15,45,283.0,310.0,2.45,28.0,505.5,618.69,462.42
2016,5,21,16,0,363.0,270.0,2.5,28.0,510.0,644.42,484.23
2016,5,21,16,15,329.0,263.0,2.5,27.5,468.0,600.35,454.41
2016,5,21,16,30,295.0,256.0,2.5,27.0,426.0,557.19,425.14
2016,5,21,16,45,357.5,219.5,2.55,27.0,405.0,560.83,431.49
2016,5,21,17,0,420.0,183.0,2.6,27.0,384.0,571.64,442.31
2016,5,21,17,15,381.5,168.0,2.5,26.5,333.0,498.81,390.0
2016,5,21,17,30,343.0,153.0,2.4,26.0,282.0,441.14,347.73
2016,5,21,17,45,292.0,134.5,2.35,26.0,232.0,372.76,295.23
2016,5,21,18,0,241.0,116.0,2.3,26.0,182.0,308.2,244.21
2016,5,21,18,15,187.0,92.0,2.25,25.5,136.0,238.23,187.92
2016,5,21,18,30,133.0,68.0,2.2,25.0,90.0,172.34,133.44
2016,5,21,18,45,80.5,42.5,2.15,24.5,54.0,99.51,72.57
2016,5,21,19,0,28.0,17.0,2.1,24.0,18.0,34.44,10.84
2016,5,21,19,15,14.0,8.5,2.2,23.5,9.0,13.74,0.0
2016,5,21,19,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,22,5,45,46.0,14.5,1.6,21.5,18.0,13.82,0.0
2016,5,22,6,0,92.0,29.0,1.8,22.0,36.0,23.89,11.84
2016,5,22,6,15,179.0,48.0,1.95,22.0,76.0,38.73,27.0
2016,5,22,6,30,266.0,67.0,2.1,22.0,116.0,50.6,37.89
2016,5,22,6,45,334.0,81.0,2.25,22.5,164.0,59.69,46.02
2016,5,22,7,0,402.0,95.0,2.4,23.0,212.0,68.31,53.48
2016,5,22,7,15,209.5,117.5,2.4,23.5,179.5,87.93,70.09
2016,5,22,7,30,17.0,140.0,2.4,24.0,147.0,121.44,98.05
2016,5,22,7,45,17.0,157.5,2.4,24.5,165.5,137.56,105.49
2016,5,22,8,0,17.0,175.0,2.4,25.0,184.0,154.61,118.05
2016,5,22,8,15,33.0,208.0,2.35,25.0,227.0,177.85,135.03
2016,5,22,8,30,49.0,241.0,2.3,25.0,270.0,210.33,159.17
2016,5,22,8,45,40.0,252.0,2.3,25.5,277.0,222.58,168.27
2016,5,22,9,0,31.0,263.0,2.3,26.0,284.0,233.63,176.34
2016,5,22,9,15,51.0,301.5,2.3,26.0,338.5,275.32,207.23
2016,5,22,9,30,71.0,340.0,2.3,26.0,393.0,319.64,239.83
2016,5,22,9,45,61.5,351.0,2.35,26.5,399.0,331.27,247.78
2016,5,22,10,0,52.0,362.0,2.4,27.0,405.0,341.8,254.84
2016,5,22,10,15,37.0,341.5,2.4,27.0,373.0,322.21,240.16
2016,5,22,10,30,22.0,321.0,2.4,27.0,341.0,305.47,227.53
2016,5,22,10,45,115.5,393.5,2.45,27.5,500.5,422.91,313.89
2016,5,22,11,0,209.0,466.0,2.5,28.0,660.0,559.04,410.16
2016,5,22,11,15,109.5,338.5,2.55,28.0,441.0,388.5,287.95
2016,5,22,11,30,10.0,211.0,2.6,28.0,222.0,203.92,150.73
2016,5,22,11,45,18.5,297.0,2.65,28.0,315.5,290.96,215.86
2016,5,22,12,0,27.0,383.0,2.7,28.0,409.0,379.9,280.3
2016,5,22,12,15,221.5,408.0,2.75,28.0,626.0,582.01,428.89
2016,5,22,12,30,416.0,433.0,2.8,28.0,843.0,795.72,577.47
2016,5,22,12,45,289.5,467.5,2.9,28.5,752.5,725.68,525.27
2016,5,22,13,0,163.0,502.0,3.0,29.0,662.0,646.16,467.64
2016,5,22,13,15,190.5,493.0,3.05,29.0,677.5,672.57,487.47
2016,5,22,13,30,218.0,484.0,3.1,29.0,693.0,698.74,506.51
2016,5,22,13,45,147.5,462.0,3.2,29.0,602.0,613.89,447.31
2016,5,22,14,0,77.0,440.0,3.3,29.0,511.0,515.48,377.77
2016,5,22,14,15,203.0,421.5,3.3,29.0,601.0,638.31,468.76
2016,5,22,14,30,329.0,403.0,3.3,29.0,691.0,761.56,556.52
2016,5,22,14,45,339.0,382.0,3.35,29.0,668.5,752.38,551.17
2016,5,22,15,0,349.0,361.0,3.4,29.0,646.0,741.27,545.44
2016,5,22,15,15,427.0,310.0,3.4,28.5,640.5,774.65,573.09
2016,5,22,15,30,505.0,259.0,3.4,28.0,635.0,791.62,589.64
2016,5,22,15,45,340.5,282.0,3.4,28.0,528.5,641.32,482.48
2016,5,22,16,0,176.0,305.0,3.4,28.0,422.0,497.76,376.85
2016,5,22,16,15,136.0,277.5,3.3,27.5,364.0,429.68,328.22
2016,5,22,16,30,96.0,250.0,3.2,27.0,306.0,349.27,268.95
2016,5,22,16,45,172.5,222.0,3.15,27.0,310.0,394.91,306.92
2016,5,22,17,0,249.0,194.0,3.1,27.0,314.0,434.28,339.31
2016,5,22,17,15,323.0,166.0,3.0,26.5,301.0,451.47,355.41
2016,5,22,17,30,397.0,138.0,2.9,26.0,288.0,474.4,375.17
2016,5,22,17,45,347.5,122.0,2.8,26.0,238.0,406.56,322.69
2016,5,22,18,0,298.0,106.0,2.7,26.0,188.0,331.29,263.55
2016,5,22,18,15,236.0,86.5,2.65,25.5,142.0,259.59,205.69
