Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,18,30,174.0,67.0,2.6,25.0,96.0,193.21,150.49
2016,5,22,18,45,108.5,43.5,2.6,25.0,59.5,123.82,91.56
2016,5,22,19,0,43.0,20.0,2.6,25.0,23.0,46.17,18.15
2016,5,22,19,15,21.5,10.0,2.65,24.5,11.5,18.22,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.6,23.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,23,5,45,59.5,14.5,2.05,21.5,19.5,13.82,0.0
2016,5,23,6,0,119.0,29.0,2.3,22.0,39.0,23.92,12.06
2016,5,23,6,15,209.0,46.5,2.4,22.0,79.5,35.76,24.53
2016,5,23,6,30,299.0,64.0,2.5,22.0,120.0,48.25,35.89
2016,5,23,6,45,149.5,59.0,2.65,22.5,87.0,46.93,35.04
2016,5,23,7,0,0.0,54.0,2.8,23.0,54.0,50.2,37.9
2016,5,23,7,15,0.0,67.0,2.85,23.5,67.0,62.33,48.22
2016,5,23,7,30,0.0,80.0,2.9,24.0,80.0,74.04,57.97
2016,5,23,7,45,26.0,140.5,3.0,24.5,153.5,119.41,90.89
2016,5,23,8,0,52.0,201.0,3.1,25.0,227.0,168.71,127.95
2016,5,23,8,15,56.0,224.0,3.1,25.0,254.5,192.49,145.67
2016,5,23,8,30,60.0,247.0,3.1,25.0,282.0,216.93,164.12
2016,5,23,8,45,35.5,232.0,3.15,25.5,253.5,206.56,156.43
2016,5,23,9,0,11.0,217.0,3.2,26.0,225.0,198.15,150.09
2016,5,23,9,15,28.0,267.5,3.2,26.0,289.0,240.71,182.04
2016,5,23,9,30,45.0,318.0,3.2,26.0,353.0,291.86,220.16
2016,5,23,9,45,133.5,358.0,3.25,26.5,467.5,363.71,272.78
2016,5,23,10,0,222.0,398.0,3.3,27.0,582.0,452.03,337.01
2016,5,23,10,15,236.5,404.0,3.3,27.0,606.5,474.26,353.37
2016,5,23,10,30,251.0,410.0,3.3,27.0,631.0,504.35,375.47
2016,5,23,10,45,137.0,376.5,3.35,27.5,497.5,422.92,314.98
2016,5,23,11,0,23.0,343.0,3.4,28.0,364.0,330.34,245.01
2016,5,23,11,15,25.5,362.0,3.45,28.0,386.5,348.51,258.48
2016,5,23,11,30,28.0,381.0,3.5,28.0,409.0,371.13,274.82
2016,5,23,11,45,21.5,336.5,3.55,28.5,358.5,329.7,243.95
2016,5,23,12,0,15.0,292.0,3.6,29.0,308.0,284.88,210.62
2016,5,23,12,15,15.0,291.0,3.6,29.0,306.5,285.26,211.0
2016,5,23,12,30,15.0,290.0,3.6,29.0,305.0,285.56,211.23
2016,5,23,12,45,109.5,395.0,3.65,29.0,502.5,484.69,358.31
2016,5,23,13,0,204.0,500.0,3.7,29.0,700.0,683.25,497.85
2016,5,23,13,15,108.0,369.5,3.7,29.0,475.5,470.72,347.41
2016,5,23,13,30,12.0,239.0,3.7,29.0,251.0,237.72,175.8
2016,5,23,13,45,28.5,322.0,3.75,29.0,349.0,343.89,255.29
2016,5,23,14,0,45.0,405.0,3.8,29.0,447.0,447.35,330.36
2016,5,23,14,15,34.5,367.0,3.8,29.0,399.0,400.6,296.51
2016,5,23,14,30,24.0,329.0,3.8,29.0,351.0,340.95,253.39
2016,5,23,14,45,17.0,279.0,3.85,29.0,294.5,284.99,212.55
2016,5,23,15,0,10.0,229.0,3.9,29.0,238.0,228.93,170.94
2016,5,23,15,15,14.0,244.0,3.9,29.0,255.5,248.51,186.29
2016,5,23,15,30,18.0,259.0,3.9,29.0,273.0,268.57,201.87
2016,5,23,15,45,161.5,272.5,3.95,29.0,381.0,447.08,340.09
2016,5,23,16,0,305.0,286.0,4.0,29.0,489.0,609.42,461.44
2016,5,23,16,15,338.5,254.0,4.0,28.5,462.5,598.59,456.4
2016,5,23,16,30,372.0,222.0,4.0,28.0,436.0,584.23,449.58
2016,5,23,16,45,342.0,203.5,4.0,28.0,385.5,528.84,409.93
2016,5,23,17,0,312.0,185.0,4.0,28.0,335.0,474.2,370.24
2016,5,23,17,15,287.5,166.5,3.9,27.5,292.0,424.86,334.38
2016,5,23,17,30,263.0,148.0,3.8,27.0,249.0,376.51,298.33
2016,5,23,17,45,233.5,127.5,3.75,26.5,206.0,323.35,257.48
2016,5,23,18,0,204.0,107.0,3.7,26.0,163.0,271.98,216.81
2016,5,23,18,15,162.5,86.0,3.65,25.5,124.0,214.71,170.01
2016,5,23,18,30,121.0,65.0,3.6,25.0,85.0,151.32,117.35
2016,5,23,18,45,68.0,43.5,3.6,25.0,54.0,94.21,68.69
2016,5,23,19,0,15.0,22.0,3.6,25.0,23.0,31.1,11.44
2016,5,23,19,15,7.5,11.0,3.6,24.5,11.5,13.52,0.0
2016,5,23,19,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,24,5,45,0.0,10.0,2.25,22.0,10.0,9.53,0.0
2016,5,24,6,0,0.0,20.0,2.4,22.0,20.0,18.56,8.23
2016,5,24,6,15,2.5,41.5,2.55,22.5,42.0,37.57,26.01
2016,5,24,6,30,5.0,63.0,2.7,23.0,64.0,56.0,42.35
2016,5,24,6,45,17.0,86.0,2.9,23.5,90.5,75.37,59.25
2016,5,24,7,0,29.0,109.0,3.1,24.0,117.0,90.75,72.41
2016,5,24,7,15,40.0,131.5,3.3,24.0,145.5,107.93,86.94
2016,5,24,7,30,51.0,154.0,3.5,24.0,174.0,124.73,100.88
2016,5,24,7,45,53.5,179.0,3.7,24.5,203.0,146.6,111.99
2016,5,24,8,0,56.0,204.0,3.9,25.0,232.0,171.22,129.84
2016,5,24,8,15,242.0,209.0,4.0,25.5,349.5,194.0,138.9
2016,5,24,8,30,428.0,214.0,4.1,26.0,467.0,244.59,171.09
2016,5,24,8,45,376.0,251.5,4.2,26.5,487.5,293.11,211.74
2016,5,24,9,0,324.0,289.0,4.3,27.0,508.0,329.05,241.9
2016,5,24,9,15,310.0,315.0,4.3,27.0,536.5,365.04,270.84
2016,5,24,9,30,296.0,341.0,4.3,27.0,565.0,399.75,298.16
2016,5,24,9,45,265.5,368.5,4.3,27.5,577.5,426.62,318.44
2016,5,24,10,0,235.0,396.0,4.3,28.0,590.0,457.39,340.71
2016,5,24,10,15,188.0,417.0,4.3,28.0,576.5,463.63,345.15
2016,5,24,10,30,141.0,438.0,4.3,28.0,563.0,465.46,345.96
2016,5,24,10,45,106.0,438.5,4.3,28.5,534.5,459.04,340.06
2016,5,24,11,0,71.0,439.0,4.3,29.0,506.0,443.35,327.34
2016,5,24,11,15,66.0,443.5,4.3,29.0,506.5,450.27,332.1
2016,5,24,11,30,61.0,448.0,4.3,29.0,507.0,456.69,336.42
2016,5,24,11,45,52.5,440.5,4.3,29.5,491.5,448.99,329.95
2016,5,24,12,0,44.0,433.0,4.3,30.0,476.0,440.36,322.88
2016,5,24,12,15,107.5,470.0,4.3,30.0,576.5,535.81,392.32
2016,5,24,12,30,171.0,507.0,4.3,30.0,677.0,638.69,465.14
2016,5,24,12,45,178.0,504.5,4.3,30.0,680.5,653.15,475.01
2016,5,24,13,0,185.0,502.0,4.3,30.0,684.0,667.11,484.98
2016,5,24,13,15,150.0,491.5,4.3,30.0,637.5,631.85,459.95
2016,5,24,13,30,115.0,481.0,4.3,30.0,591.0,594.5,433.5
2016,5,24,13,45,75.5,433.0,4.3,30.0,505.0,502.7,368.74
2016,5,24,14,0,36.0,385.0,4.3,30.0,419.0,417.78,307.63
2016,5,24,14,15,99.5,410.0,4.3,30.0,498.5,510.49,376.84
2016,5,24,14,30,163.0,435.0,4.3,30.0,578.0,616.81,453.57
2016,5,24,14,45,143.5,414.5,4.35,30.0,537.0,579.22,427.13
2016,5,24,15,0,124.0,394.0,4.4,30.0,496.0,540.91,400.57
2016,5,24,15,15,181.0,370.5,4.4,29.5,510.5,573.71,427.82
2016,5,24,15,30,238.0,347.0,4.4,29.0,525.0,603.97,453.02
2016,5,24,15,45,216.0,326.0,4.45,29.0,479.5,559.23,421.66
2016,5,24,16,0,194.0,305.0,4.5,29.0,434.0,514.36,390.12
2016,5,24,16,15,105.0,253.5,4.4,28.5,323.0,373.63,285.79
2016,5,24,16,30,16.0,202.0,4.3,28.0,212.0,212.16,161.71
2016,5,24,16,45,58.0,202.0,4.2,28.0,231.5,261.55,202.19
2016,5,24,17,0,100.0,202.0,4.1,28.0,251.0,297.97,232.05
2016,5,24,17,15,83.5,180.5,3.95,27.5,218.0,260.34,203.47
2016,5,24,17,30,67.0,159.0,3.8,27.0,185.0,223.66,175.27
2016,5,24,17,45,52.0,134.0,3.65,27.0,152.0,184.41,144.19
2016,5,24,18,0,37.0,109.0,3.5,27.0,119.0,145.85,113.11
2016,5,24,18,15,22.0,84.0,3.4,26.5,89.5,107.88,82.16
2016,5,24,18,30,7.0,59.0,3.3,26.0,60.0,64.75,46.65
2016,5,24,18,45,3.5,36.0,3.25,25.5,36.5,37.56,23.96
2016,5,24,19,0,0.0,13.0,3.2,25.0,13.0,12.05,1.32
2016,5,24,19,15,0.0,6.5,3.15,25.0,6.5,6.2,0.0
2016,5,24,19,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,9.0,2.6,23.5,9.0,8.58,0.0
2016,5,25,6,0,0.0,18.0,2.8,24.0,18.0,16.7,6.84
2016,5,25,6,15,0.0,39.5,2.9,24.0,39.5,35.99,24.53
2016,5,25,6,30,0.0,61.0,3.0,24.0,61.0,54.49,40.9
2016,5,25,6,45,12.0,83.0,3.15,24.5,86.5,73.16,57.13
2016,5,25,7,0,24.0,105.0,3.3,25.0,112.0,88.09,69.86
2016,5,25,7,15,165.5,125.0,3.5,25.0,189.5,98.82,78.89
2016,5,25,7,30,307.0,145.0,3.7,25.0,267.0,105.9,84.65
2016,5,25,7,45,226.5,178.5,3.9,25.5,276.0,138.06,100.77
2016,5,25,8,0,146.0,212.0,4.1,26.0,285.0,177.53,130.79
2016,5,25,8,15,73.0,179.0,4.15,26.5,215.5,162.99,121.24
2016,5,25,8,30,0.0,146.0,4.2,27.0,146.0,132.82,100.06
2016,5,25,8,45,9.5,193.0,4.3,27.5,199.5,175.83,132.72
2016,5,25,9,0,19.0,240.0,4.4,28.0,253.0,219.76,165.56
2016,5,25,9,15,20.0,257.0,4.4,28.0,271.5,237.0,178.27
2016,5,25,9,30,21.0,274.0,4.4,28.0,290.0,254.4,191.09
2016,5,25,9,45,14.5,238.5,4.45,28.0,250.0,223.41,167.43
2016,5,25,10,0,8.0,203.0,4.5,28.0,210.0,190.35,142.15
2016,5,25,10,15,10.5,230.0,4.5,28.0,239.5,216.73,162.02
2016,5,25,10,30,13.0,257.0,4.5,28.0,269.0,243.49,181.97
2016,5,25,10,45,34.5,340.0,4.55,28.5,372.0,328.04,244.57
2016,5,25,11,0,56.0,423.0,4.6,29.0,475.0,419.09,310.37
2016,5,25,11,15,60.5,428.0,4.55,29.0,485.0,432.65,319.77
2016,5,25,11,30,65.0,433.0,4.5,29.0,495.0,446.5,329.62
2016,5,25,11,45,44.5,401.5,4.5,29.5,444.5,407.15,300.13
2016,5,25,12,0,24.0,370.0,4.5,30.0,394.0,364.68,268.38
2016,5,25,12,15,18.5,308.0,4.45,30.0,326.5,304.21,224.37
2016,5,25,12,30,13.0,246.0,4.4,30.0,259.0,242.45,178.89
2016,5,25,12,45,16.0,289.5,4.4,30.0,305.5,287.18,212.12
2016,5,25,13,0,19.0,333.0,4.4,30.0,352.0,332.51,245.31
2016,5,25,13,15,24.5,359.0,4.35,30.0,383.0,371.65,273.84
2016,5,25,13,30,30.0,385.0,4.3,30.0,414.0,405.73,298.58
2016,5,25,13,45,38.0,395.5,4.25,30.5,431.5,427.35,313.84
2016,5,25,14,0,46.0,406.0,4.2,31.0,449.0,449.31,329.31
2016,5,25,14,15,45.5,393.0,4.1,30.5,434.5,438.57,322.55
2016,5,25,14,30,45.0,380.0,4.0,30.0,420.0,427.46,315.63
2016,5,25,14,45,86.0,387.5,3.95,30.0,459.5,479.42,354.89
2016,5,25,15,0,127.0,395.0,3.9,30.0,499.0,544.93,403.03
2016,5,25,15,15,96.5,363.5,3.9,30.0,440.0,469.14,348.86
2016,5,25,15,30,66.0,332.0,3.9,30.0,381.0,407.02,304.04
2016,5,25,15,45,113.0,319.5,3.9,30.0,397.0,454.28,341.07
2016,5,25,16,0,160.0,307.0,3.9,30.0,413.0,485.19,365.85
2016,5,25,16,15,145.5,281.5,3.85,29.5,372.5,442.8,336.23
2016,5,25,16,30,131.0,256.0,3.8,29.0,332.0,400.34,306.34
2016,5,25,16,45,174.5,228.0,3.8,29.0,319.0,403.81,311.6
2016,5,25,17,0,218.0,200.0,3.8,29.0,306.0,403.52,313.76
2016,5,25,17,15,189.0,182.5,3.7,28.5,266.0,356.32,278.67
2016,5,25,17,30,160.0,165.0,3.6,28.0,226.0,310.98,244.38
2016,5,25,17,45,142.5,140.0,3.5,28.0,188.0,265.66,209.21
2016,5,25,18,0,125.0,115.0,3.4,28.0,150.0,221.06,173.78
2016,5,25,18,15,94.5,91.0,3.45,27.5,114.5,170.78,133.06
2016,5,25,18,30,64.0,67.0,3.5,27.0,79.0,122.34,93.0
2016,5,25,18,45,32.0,44.0,3.55,26.5,50.0,68.25,48.1
2016,5,25,19,0,0.0,21.0,3.6,26.0,21.0,20.01,6.37
2016,5,25,19,15,0.0,10.5,3.6,25.5,10.5,10.01,0.0
2016,5,25,19,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,24.5,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,7.0,3.05,24.5,7.0,6.67,0.0
2016,5,26,6,0,0.0,14.0,3.3,25.0,14.0,12.97,4.09
2016,5,26,6,15,0.0,31.0,3.5,25.0,31.0,28.79,18.43
2016,5,26,6,30,0.0,48.0,3.7,25.0,48.0,44.13,31.95
2016,5,26,6,45,0.0,69.0,3.95,25.5,69.0,62.34,47.72
2016,5,26,7,0,0.0,90.0,4.2,26.0,90.0,80.29,62.99
2016,5,26,7,15,0.0,67.5,4.4,26.0,67.5,62.8,48.09
2016,5,26,7,30,0.0,45.0,4.6,26.0,45.0,41.81,30.12
2016,5,26,7,45,0.0,59.0,4.8,26.5,59.0,54.87,38.98
2016,5,26,8,0,0.0,73.0,5.0,27.0,73.0,67.95,49.25
2016,5,26,8,15,0.0,54.5,5.0,27.0,54.5,50.7,35.23
2016,5,26,8,30,0.0,36.0,5.0,27.0,36.0,33.48,21.29
2016,5,26,8,45,0.0,95.0,5.05,27.5,95.0,88.53,64.9
2016,5,26,9,0,0.0,154.0,5.1,28.0,154.0,141.01,105.56
2016,5,26,9,15,4.0,181.0,5.1,28.0,184.0,166.56,124.92
2016,5,26,9,30,8.0,208.0,5.1,28.0,214.0,192.61,144.59
2016,5,26,9,45,24.0,276.5,5.1,28.0,296.5,253.98,190.91
2016,5,26,10,0,40.0,345.0,5.1,28.0,379.0,322.04,241.61
2016,5,26,10,15,79.0,390.0,4.9,28.0,459.0,386.2,288.88
2016,5,26,10,30,118.0,435.0,4.7,28.0,539.0,449.02,334.62
2016,5,26,10,45,65.5,348.5,4.55,28.0,406.5,355.86,265.68
2016,5,26,11,0,13.0,262.0,4.4,28.0,274.0,250.65,186.68
2016,5,26,11,15,37.0,355.0,4.2,28.0,390.5,350.9,261.37
2016,5,26,11,30,61.0,448.0,4.0,28.0,507.0,456.7,337.75
2016,5,26,11,45,229.0,440.5,3.8,28.0,665.5,591.48,437.19
2016,5,26,12,0,397.0,433.0,3.6,28.0,824.0,741.57,543.62
2016,5,26,12,15,198.5,274.0,3.8,28.0,469.5,436.84,327.63
2016,5,26,12,30,0.0,115.0,4.0,28.0,115.0,107.77,77.77
2016,5,26,12,45,3.5,144.5,4.2,28.5,148.0,138.84,101.84
2016,5,26,13,0,7.0,174.0,4.4,29.0,181.0,170.22,125.59
2016,5,26,13,15,237.0,293.0,4.7,29.0,520.5,526.36,395.87
2016,5,26,13,30,467.0,412.0,5.0,29.0,860.0,886.55,649.25
2016,5,26,13,45,579.5,324.0,5.3,29.5,868.0,921.82,676.23
2016,5,26,14,0,692.0,236.0,5.6,30.0,876.0,955.73,703.24
2016,5,26,14,15,683.5,233.0,5.55,30.0,849.0,950.42,699.96
2016,5,26,14,30,675.0,230.0,5.5,30.0,822.0,942.3,695.12
2016,5,26,14,45,348.0,263.0,5.45,30.0,568.0,647.01,485.19
2016,5,26,15,0,21.0,296.0,5.4,30.0,314.0,307.0,228.85
2016,5,26,15,15,218.0,297.0,5.2,29.5,461.0,542.74,410.54
2016,5,26,15,30,415.0,298.0,5.0,29.0,608.0,747.62,561.61
2016,5,26,15,45,333.5,298.0,4.8,29.0,537.5,653.16,492.64
2016,5,26,16,0,252.0,298.0,4.6,29.0,467.0,574.31,434.9
2016,5,26,16,15,286.0,266.5,4.5,28.5,444.0,566.11,432.46
2016,5,26,16,30,320.0,235.0,4.4,28.0,421.0,554.56,427.3
2016,5,26,16,45,186.5,214.5,4.3,28.0,320.5,397.63,308.75
2016,5,26,17,0,53.0,194.0,4.2,28.0,220.0,249.99,193.31
2016,5,26,17,15,41.0,172.5,4.2,27.5,191.0,217.24,168.75
2016,5,26,17,30,29.0,151.0,4.2,27.0,162.0,185.17,143.99
2016,5,26,17,45,21.0,126.5,4.25,27.0,134.0,143.41,110.91
2016,5,26,18,0,13.0,102.0,4.3,27.0,106.0,112.46,85.94
2016,5,26,18,15,6.5,78.0,4.35,26.5,80.0,83.24,62.13
2016,5,26,18,30,0.0,54.0,4.4,26.0,54.0,53.92,37.92
2016,5,26,18,45,0.0,32.5,4.5,25.5,32.5,30.83,18.72
2016,5,26,19,0,0.0,11.0,4.6,25.0,11.0,10.19,0.71
2016,5,26,19,15,0.0,5.5,4.55,24.5,5.5,5.24,0.0
2016,5,26,19,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.4,23.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,4.15,23.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,4.25,23.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,4.35,23.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,4.85,23.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,4.25,23.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.25,23.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,27,5,45,20.0,14.5,4.35,23.5,16.0,13.82,0.0
2016,5,27,6,0,40.0,29.0,4.4,24.0,32.0,25.02,13.3
2016,5,27,6,15,96.5,54.5,4.5,24.0,70.5,45.04,32.12
2016,5,27,6,30,153.0,80.0,4.6,24.0,109.0,62.21,47.47
2016,5,27,6,45,79.0,90.0,4.75,24.0,105.0,72.73,56.9
2016,5,27,7,0,5.0,100.0,4.9,24.0,101.0,87.96,70.08
2016,5,27,7,15,2.5,58.5,5.1,24.0,59.0,54.4,41.29
2016,5,27,7,30,0.0,17.0,5.3,24.0,17.0,15.77,7.96
2016,5,27,7,45,0.0,49.0,5.5,24.5,49.0,45.54,31.71
2016,5,27,8,0,0.0,81.0,5.7,25.0,81.0,75.43,55.72
2016,5,27,8,15,0.0,70.5,5.85,25.5,70.5,65.63,47.5
2016,5,27,8,30,0.0,60.0,6.0,26.0,60.0,55.85,39.38
2016,5,27,8,45,0.0,68.5,6.15,26.5,68.5,63.81,45.51
2016,5,27,9,0,0.0,77.0,6.3,27.0,77.0,71.78,51.58
2016,5,27,9,15,0.0,82.5,6.3,27.0,82.5,76.95,55.51
2016,5,27,9,30,0.0,88.0,6.3,27.0,88.0,82.13,59.44
2016,5,27,9,45,30.0,229.5,6.3,27.5,254.5,217.8,164.29
2016,5,27,10,0,60.0,371.0,6.3,28.0,421.0,353.48,266.0
2016,5,27,10,15,46.5,365.0,6.2,28.0,404.5,347.24,260.76
2016,5,27,10,30,33.0,359.0,6.1,28.0,388.0,339.13,254.28
2016,5,27,10,45,20.5,272.5,6.05,28.5,291.0,260.17,194.53
2016,5,27,11,0,8.0,186.0,6.0,29.0,194.0,178.08,131.93
2016,5,27,11,15,10.0,209.0,5.85,29.0,219.0,201.3,149.52
2016,5,27,11,30,12.0,232.0,5.7,29.0,244.0,224.81,167.14
2016,5,27,11,45,12.5,238.0,5.6,29.5,250.5,231.71,171.87
2016,5,27,12,0,13.0,244.0,5.5,30.0,257.0,238.68,176.65
2016,5,27,12,15,12.5,234.5,5.25,30.0,247.0,230.35,170.32
2016,5,27,12,30,12.0,225.0,5.0,30.0,237.0,221.84,163.9
2016,5,27,12,45,11.0,215.0,4.75,30.0,226.5,212.21,156.65
2016,5,27,13,0,10.0,205.0,4.5,30.0,216.0,202.39,149.25
2016,5,27,13,15,7.0,179.0,4.15,30.0,187.0,175.27,128.81
2016,5,27,13,30,4.0,153.0,3.8,30.0,158.0,147.89,108.11
2016,5,27,13,45,6.5,178.5,3.5,30.5,185.5,174.8,128.34
2016,5,27,14,0,9.0,204.0,3.2,31.0,213.0,201.99,148.5
2016,5,27,14,15,27.5,293.0,2.9,30.5,318.0,317.4,234.53
2016,5,27,14,30,46.0,382.0,2.6,30.0,423.0,430.48,316.34
2016,5,27,14,45,172.5,380.0,2.3,30.0,523.0,570.94,418.52
2016,5,27,15,0,299.0,378.0,2.0,30.0,623.0,710.45,515.13
2016,5,27,15,15,307.0,355.0,1.7,30.0,595.5,694.05,502.61
2016,5,27,15,30,315.0,332.0,1.4,30.0,568.0,675.82,489.97
2016,5,27,15,45,484.5,251.5,1.15,30.0,588.5,758.49,548.76
2016,5,27,16,0,654.0,171.0,0.9,30.0,609.0,823.88,591.88
2016,5,27,16,15,494.5,202.0,0.8,29.5,518.5,694.72,506.14
2016,5,27,16,30,335.0,233.0,0.7,29.0,428.0,565.41,417.87
2016,5,27,16,45,440.5,188.0,0.65,29.0,418.5,608.47,452.07
2016,5,27,17,0,546.0,143.0,0.6,29.0,409.0,628.39,468.57
2016,5,27,17,15,506.0,133.5,0.7,28.5,356.5,568.21,429.32
2016,5,27,17,30,466.0,124.0,0.8,28.0,304.0,509.66,390.3
2016,5,27,17,45,416.0,111.5,0.9,28.0,253.0,442.55,342.33
2016,5,27,18,0,366.0,99.0,1.0,28.0,202.0,378.73,294.72
2016,5,27,18,15,296.5,83.0,1.0,27.0,155.0,302.48,236.11
2016,5,27,18,30,227.0,67.0,1.0,26.0,108.0,222.16,172.17
2016,5,27,18,45,147.5,47.0,1.0,25.5,70.0,148.18,110.83
2016,5,27,19,0,68.0,27.0,1.0,25.0,32.0,77.61,44.09
2016,5,27,19,15,34.0,13.5,1.2,24.5,16.0,26.81,0.0
2016,5,27,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,28,5,45,33.0,17.0,2.1,22.5,20.0,16.2,0.0
2016,5,28,6,0,66.0,34.0,2.2,23.0,40.0,28.76,16.34
2016,5,28,6,15,148.0,55.0,2.35,23.0,80.0,43.89,31.33
2016,5,28,6,30,230.0,76.0,2.5,23.0,120.0,59.53,45.4
2016,5,28,6,45,115.0,67.0,2.7,23.5,89.0,52.76,39.91
2016,5,28,7,0,0.0,58.0,2.9,24.0,58.0,53.93,40.94
2016,5,28,7,15,0.0,93.0,3.15,24.5,93.0,84.01,66.5
2016,5,28,7,30,0.0,128.0,3.4,25.0,128.0,112.62,90.3
2016,5,28,7,45,16.5,159.0,3.65,25.5,167.0,139.05,106.35
2016,5,28,8,0,33.0,190.0,3.9,26.0,206.0,160.03,121.38
2016,5,28,8,15,93.5,227.0,3.95,26.0,281.0,200.76,150.14
2016,5,28,8,30,154.0,264.0,4.0,26.0,356.0,240.96,178.69
2016,5,28,8,45,81.5,235.0,4.1,26.5,284.0,221.07,165.78
2016,5,28,9,0,9.0,206.0,4.2,27.0,212.0,188.41,142.23
2016,5,28,9,15,15.0,239.5,4.15,27.5,250.5,220.61,166.21
2016,5,28,9,30,21.0,273.0,4.1,28.0,289.0,253.63,190.43
2016,5,28,9,45,183.0,321.0,4.1,28.5,472.0,358.62,267.88
2016,5,28,10,0,345.0,369.0,4.1,29.0,655.0,487.06,361.45
2016,5,28,10,15,288.0,401.5,4.05,29.0,647.0,502.15,372.04
2016,5,28,10,30,231.0,434.0,4.0,29.0,639.0,517.94,382.75
2016,5,28,10,45,272.5,438.0,3.95,29.5,687.0,558.75,411.65
2016,5,28,11,0,314.0,442.0,3.9,30.0,735.0,608.69,446.41
2016,5,28,11,15,550.0,318.0,3.85,30.0,843.5,693.9,511.05
2016,5,28,11,30,786.0,194.0,3.8,30.0,952.0,792.38,583.73
2016,5,28,11,45,797.0,188.5,3.75,30.0,965.0,827.5,606.3
2016,5,28,12,0,808.0,183.0,3.7,30.0,978.0,861.25,628.19
2016,5,28,12,15,808.5,183.0,3.65,30.0,981.0,889.22,646.13
2016,5,28,12,30,809.0,183.0,3.6,30.0,984.0,915.06,662.64
2016,5,28,12,45,808.5,182.0,3.6,30.5,979.0,936.75,675.35
2016,5,28,13,0,808.0,181.0,3.6,31.0,974.0,955.85,686.4
2016,5,28,13,15,804.0,180.0,3.6,31.0,961.0,968.76,694.9
2016,5,28,13,30,800.0,179.0,3.6,31.0,948.0,978.66,701.59
2016,5,28,13,45,794.0,178.0,3.6,31.0,927.5,983.51,705.17
2016,5,28,14,0,788.0,177.0,3.6,31.0,907.0,985.28,706.93
2016,5,28,14,15,780.5,174.5,3.6,30.5,879.0,980.93,706.32
2016,5,28,14,30,773.0,172.0,3.6,30.0,851.0,973.54,703.9
2016,5,28,14,45,753.0,175.0,3.6,30.0,815.0,956.45,693.86
2016,5,28,15,0,733.0,178.0,3.6,30.0,779.0,942.95,686.33
2016,5,28,15,15,719.5,174.5,3.55,30.0,739.5,920.52,672.67
2016,5,28,15,30,706.0,171.0,3.5,30.0,700.0,895.69,657.5
2016,5,28,15,45,686.5,167.0,3.45,30.0,655.0,862.38,636.67
2016,5,28,16,0,667.0,163.0,3.4,30.0,610.0,827.27,614.58
2016,5,28,16,15,644.0,157.0,3.2,29.5,561.5,785.18,587.99
2016,5,28,16,30,621.0,151.0,3.0,29.0,513.0,741.97,560.33
2016,5,28,16,45,593.0,143.5,2.9,28.5,462.0,691.98,527.95
2016,5,28,17,0,565.0,136.0,2.8,28.0,411.0,641.73,494.31
2016,5,28,17,15,526.0,127.5,2.8,27.5,359.0,576.76,449.24
2016,5,28,17,30,487.0,119.0,2.8,27.0,307.0,519.34,408.2
2016,5,28,17,45,441.5,106.5,2.85,27.0,257.0,454.39,359.4
2016,5,28,18,0,396.0,94.0,2.9,27.0,207.0,392.29,311.11
2016,5,28,18,15,325.0,80.0,2.9,26.5,159.0,316.13,250.38
2016,5,28,18,30,254.0,66.0,2.9,26.0,111.0,246.14,192.61
2016,5,28,18,45,167.0,47.0,2.9,25.5,72.5,157.92,119.24
2016,5,28,19,0,80.0,28.0,2.9,25.0,34.0,85.16,50.39
2016,5,28,19,15,40.0,14.0,2.85,24.5,17.0,29.79,0.0
2016,5,28,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,29,5,45,0.0,8.5,1.9,22.0,8.5,8.1,0.0
2016,5,29,6,0,0.0,17.0,2.1,22.0,17.0,15.77,6.52
2016,5,29,6,15,0.0,34.5,2.2,22.0,34.5,31.96,21.44
2016,5,29,6,30,0.0,52.0,2.3,22.0,52.0,47.45,35.27
2016,5,29,6,45,0.0,73.5,2.4,22.5,73.5,65.95,51.44
2016,5,29,7,0,0.0,95.0,2.5,23.0,95.0,84.2,67.1
2016,5,29,7,15,4.5,115.5,2.5,23.0,117.0,101.51,81.78
2016,5,29,7,30,9.0,136.0,2.5,23.0,139.0,118.66,96.06
2016,5,29,7,45,8.0,150.0,2.55,23.5,153.5,131.95,101.58
2016,5,29,8,0,7.0,164.0,2.6,24.0,168.0,145.5,111.69
2016,5,29,8,15,64.5,213.5,2.65,24.0,251.5,187.09,141.55
2016,5,29,8,30,122.0,263.0,2.7,24.0,335.0,233.85,175.36
2016,5,29,8,45,175.5,285.5,2.8,24.5,399.5,275.03,205.13
2016,5,29,9,0,229.0,308.0,2.9,25.0,464.0,322.18,239.91
2016,5,29,9,15,483.0,232.0,2.95,25.5,589.5,359.0,264.69
2016,5,29,9,30,737.0,156.0,3.0,26.0,715.0,430.74,318.47
2016,5,29,9,45,754.5,156.5,3.05,26.5,755.5,483.73,360.23
2016,5,29,10,0,772.0,157.0,3.1,27.0,796.0,532.97,398.31
2016,5,29,10,15,781.5,159.0,3.1,27.0,829.0,579.6,434.21
2016,5,29,10,30,791.0,161.0,3.1,27.0,862.0,625.93,469.02
2016,5,29,10,45,622.0,273.5,3.15,27.5,835.0,645.94,480.33
2016,5,29,11,0,453.0,386.0,3.2,28.0,808.0,655.67,483.19
2016,5,29,11,15,232.5,310.0,3.15,28.0,527.0,452.14,337.45
2016,5,29,11,30,12.0,234.0,3.1,28.0,246.0,226.64,167.81
2016,5,29,11,45,65.5,365.5,3.1,28.5,430.0,391.63,290.29
2016,5,29,12,0,119.0,497.0,3.1,29.0,614.0,562.99,410.83
2016,5,29,12,15,142.5,502.0,3.05,29.0,643.0,597.95,434.63
2016,5,29,12,30,166.0,507.0,3.0,29.0,672.0,634.04,459.75
2016,5,29,12,45,136.0,499.5,3.0,29.0,634.0,609.12,441.81
2016,5,29,13,0,106.0,492.0,3.0,29.0,596.0,575.9,418.43
2016,5,29,13,15,164.0,488.0,2.95,29.0,647.0,641.83,465.8
2016,5,29,13,30,222.0,484.0,2.9,29.0,698.0,702.58,508.53
2016,5,29,13,45,512.5,323.5,2.85,29.0,802.5,854.84,619.67
2016,5,29,14,0,803.0,163.0,2.8,29.0,907.0,986.02,708.25
2016,5,29,14,15,591.5,272.5,2.75,29.0,811.5,898.56,649.25
2016,5,29,14,30,380.0,382.0,2.7,29.0,716.0,790.58,572.64
2016,5,29,14,45,366.5,372.0,2.7,29.0,684.0,769.32,559.96
2016,5,29,15,0,353.0,362.0,2.7,29.0,652.0,746.62,545.61
2016,5,29,15,15,550.0,254.0,2.6,28.5,679.5,835.74,613.61
2016,5,29,15,30,747.0,146.0,2.5,28.0,707.0,902.19,660.91
2016,5,29,15,45,522.5,218.0,2.4,28.0,598.5,757.58,562.5
2016,5,29,16,0,298.0,290.0,2.3,28.0,490.0,607.88,454.6
2016,5,29,16,15,472.5,214.5,2.25,28.0,503.0,689.47,518.77
2016,5,29,16,30,647.0,139.0,2.2,28.0,516.0,751.42,565.29
2016,5,29,16,45,608.0,136.0,2.2,28.0,463.5,696.56,528.52
2016,5,29,17,0,569.0,133.0,2.2,28.0,411.0,642.04,491.9
2016,5,29,17,15,530.5,124.5,2.15,27.5,359.5,576.94,447.05
2016,5,29,17,30,492.0,116.0,2.1,27.0,308.0,519.67,406.41
2016,5,29,17,45,435.5,106.0,2.05,26.5,256.5,449.92,354.75
2016,5,29,18,0,379.0,96.0,2.0,26.0,205.0,384.0,304.19
2016,5,29,18,15,310.5,81.5,2.05,25.5,158.0,309.47,245.15
2016,5,29,18,30,242.0,67.0,2.1,25.0,111.0,240.86,188.74
2016,5,29,18,45,158.5,47.5,2.15,25.0,72.5,154.23,116.58
2016,5,29,19,0,75.0,28.0,2.2,25.0,34.0,82.99,50.12
2016,5,29,19,15,37.5,14.0,2.35,24.5,17.0,28.81,0.0
2016,5,29,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,5,30,6,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,5,30,6,15,0.0,1.0,1.0,22.0,1.0,0.92,0.0
2016,5,30,6,30,0.0,2.0,1.0,22.0,2.0,1.85,0.0
2016,5,30,6,45,0.0,3.0,1.0,22.0,3.0,2.78,0.0
2016,5,30,7,0,0.0,4.0,1.0,22.0,4.0,3.7,0.0
2016,5,30,7,15,0.0,15.0,0.9,22.0,15.0,13.9,6.53
2016,5,30,7,30,0.0,26.0,0.8,22.0,26.0,24.13,15.4
2016,5,30,7,45,0.0,47.0,0.7,22.5,47.0,43.68,30.52
2016,5,30,8,0,0.0,68.0,0.6,23.0,68.0,63.28,46.27
2016,5,30,8,15,0.5,116.0,0.7,23.0,116.5,106.61,80.84
2016,5,30,8,30,1.0,164.0,0.8,23.0,165.0,148.24,113.3
2016,5,30,8,45,113.0,236.5,0.95,23.0,313.5,223.45,167.58
2016,5,30,9,0,225.0,309.0,1.1,23.0,462.0,321.77,239.4
2016,5,30,9,15,350.0,292.5,1.45,23.0,549.5,363.86,270.29
2016,5,30,9,30,475.0,276.0,1.8,23.0,637.0,419.11,312.66
2016,5,30,9,45,512.0,283.0,2.15,23.5,691.0,470.25,352.21
2016,5,30,10,0,549.0,290.0,2.5,24.0,745.0,524.7,393.69
2016,5,30,10,15,562.0,295.5,2.65,24.0,777.5,567.31,426.27
2016,5,30,10,30,575.0,301.0,2.8,24.0,810.0,610.43,458.75
2016,5,30,10,45,632.5,271.0,2.95,24.5,847.0,650.84,488.99
2016,5,30,11,0,690.0,241.0,3.1,25.0,884.0,696.9,522.86
2016,5,30,11,15,696.5,243.0,2.9,25.0,903.5,735.51,549.38
2016,5,30,11,30,703.0,245.0,2.7,25.0,923.0,773.17,574.58
2016,5,30,11,45,764.5,204.0,2.5,25.5,949.0,814.62,601.67
2016,5,30,12,0,826.0,163.0,2.3,26.0,975.0,858.5,627.66
2016,5,30,12,15,827.5,163.0,2.25,26.0,979.5,887.61,645.84
2016,5,30,12,30,829.0,163.0,2.2,26.0,984.0,914.56,662.64
2016,5,30,12,45,833.5,159.0,2.15,26.5,981.5,930.84,671.17
2016,5,30,13,0,838.0,155.0,2.1,27.0,979.0,951.5,682.59
2016,5,30,13,15,836.0,154.0,2.0,27.0,967.0,965.98,690.79
2016,5,30,13,30,834.0,153.0,1.9,27.0,955.0,977.51,697.17
2016,5,30,13,45,832.0,150.5,1.85,27.0,936.0,984.55,701.4
2016,5,30,14,0,830.0,148.0,1.8,27.0,917.0,988.48,703.81
2016,5,30,14,15,823.5,146.0,1.7,27.0,890.0,994.49,707.01
2016,5,30,14,30,817.0,144.0,1.6,27.0,863.0,988.33,702.63
2016,5,30,14,45,808.0,142.0,1.55,27.0,829.5,976.61,695.71
2016,5,30,15,0,799.0,140.0,1.5,27.0,796.0,961.96,687.12
2016,5,30,15,15,787.0,137.0,1.5,27.0,756.0,940.44,675.01
2016,5,30,15,30,775.0,134.0,1.5,27.0,716.0,916.3,661.31
2016,5,30,15,45,761.0,129.5,1.5,27.0,671.5,886.13,643.74
2016,5,30,16,0,747.0,125.0,1.5,27.0,627.0,853.75,624.68
2016,5,30,16,15,726.5,121.0,1.6,27.0,578.0,818.39,604.56
2016,5,30,16,30,706.0,117.0,1.7,27.0,529.0,777.49,580.29
2016,5,30,16,45,678.5,112.0,1.8,27.0,477.5,728.35,549.79
2016,5,30,17,0,651.0,107.0,1.9,27.0,426.0,678.83,518.23
2016,5,30,17,15,614.5,100.5,1.7,26.5,373.0,620.44,478.57
2016,5,30,17,30,578.0,94.0,1.5,26.0,320.0,562.98,438.24
2016,5,30,17,45,514.5,89.0,1.35,26.0,266.5,489.7,383.5
2016,5,30,18,0,451.0,84.0,1.2,26.0,213.0,416.04,326.99
2016,5,30,18,15,382.0,72.0,1.1,25.5,165.0,340.8,268.14
2016,5,30,18,30,313.0,60.0,1.0,25.0,117.0,271.48,211.71
2016,5,30,18,45,216.0,44.0,0.95,24.5,77.0,188.76,143.14
2016,5,30,19,0,119.0,28.0,0.9,24.0,37.0,113.82,72.04
2016,5,30,19,15,59.5,14.0,0.95,23.5,18.5,37.95,0.0
2016,5,30,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,31,5,45,15.0,15.0,1.8,22.0,16.5,14.3,0.0
2016,5,31,6,0,30.0,30.0,1.9,22.0,33.0,26.75,15.14
2016,5,31,6,15,72.0,52.0,1.95,22.0,64.5,43.36,31.07
2016,5,31,6,30,114.0,74.0,2.0,22.0,96.0,60.39,46.35
2016,5,31,6,45,160.5,92.0,2.1,22.5,134.0,70.81,55.6
2016,5,31,7,0,207.0,110.0,2.2,23.0,172.0,83.22,66.24
2016,5,31,7,15,103.5,88.5,2.2,23.0,119.5,73.25,57.65
2016,5,31,7,30,0.0,67.0,2.2,23.0,67.0,62.33,48.15
2016,5,31,7,45,2.5,113.0,2.2,23.5,114.0,102.52,78.11
2016,5,31,8,0,5.0,159.0,2.2,24.0,161.0,141.42,108.51
2016,5,31,8,15,13.0,187.0,2.2,24.0,194.5,167.14,127.97
2016,5,31,8,30,21.0,215.0,2.2,24.0,228.0,193.94,148.13
2016,5,31,8,45,32.0,247.0,2.25,24.5,268.0,217.38,165.2
2016,5,31,9,0,43.0,279.0,2.3,25.0,308.0,250.02,189.25
2016,5,31,9,15,28.0,260.0,2.3,25.0,279.5,235.11,177.91
2016,5,31,9,30,13.0,241.0,2.3,25.0,251.0,223.18,168.77
2016,5,31,9,45,86.5,322.5,2.35,25.5,393.5,320.84,241.5
2016,5,31,10,0,160.0,404.0,2.4,26.0,536.0,425.23,317.27
2016,5,31,10,15,86.5,334.0,2.45,26.0,406.0,344.4,257.82
2016,5,31,10,30,13.0,264.0,2.5,26.0,276.0,249.74,186.92
2016,5,31,10,45,6.5,178.0,2.6,26.5,184.0,169.16,125.83
2016,5,31,11,0,0.0,92.0,2.7,27.0,92.0,85.91,61.59
2016,5,31,11,15,18.0,248.5,2.75,27.0,265.5,241.63,180.66
2016,5,31,11,30,36.0,405.0,2.8,27.0,439.0,398.8,295.71
2016,5,31,11,45,31.5,395.5,2.9,27.5,426.0,390.99,288.81
2016,5,31,12,0,27.0,386.0,3.0,28.0,413.0,382.56,282.15
2016,5,31,12,15,27.5,389.0,3.1,28.0,416.5,389.63,287.39
2016,5,31,12,30,28.0,392.0,3.2,28.0,420.0,396.74,292.62
2016,5,31,12,45,14.0,256.5,3.35,28.0,270.5,254.15,188.46
2016,5,31,13,0,0.0,121.0,3.5,28.0,121.0,113.57,82.37
2016,5,31,13,15,0.0,96.5,3.75,28.0,96.5,90.53,64.84
2016,5,31,13,30,0.0,72.0,4.0,28.0,72.0,67.45,47.05
2016,5,31,13,45,0.0,61.0,4.25,28.0,61.0,57.08,39.04
2016,5,31,14,0,0.0,50.0,4.5,28.0,50.0,46.75,31.02
2016,5,31,14,15,0.0,52.5,4.25,27.5,52.5,49.06,32.95
2016,5,31,14,30,0.0,55.0,4.0,27.0,55.0,51.38,34.89
2016,5,31,14,45,0.0,65.5,3.8,27.0,65.5,61.17,42.65
2016,5,31,15,0,0.0,76.0,3.6,27.0,76.0,70.97,50.41
2016,5,31,15,15,0.0,49.5,3.35,26.5,49.5,46.16,31.05
2016,5,31,15,30,0.0,23.0,3.1,26.0,23.0,21.42,11.49
2016,5,31,15,45,0.0,30.5,2.85,25.5,30.5,28.4,17.17
2016,5,31,16,0,0.0,38.0,2.6,25.0,38.0,35.37,22.89
2016,5,31,16,15,0.0,39.5,2.6,24.5,39.5,36.75,24.14
2016,5,31,16,30,0.0,41.0,2.6,24.0,41.0,38.13,25.41
2016,5,31,16,45,5.0,103.0,2.6,24.0,106.0,100.96,76.49
2016,5,31,17,0,10.0,165.0,2.6,24.0,171.0,170.3,132.19
2016,5,31,17,15,5.5,146.0,2.7,24.0,149.5,148.01,114.63
2016,5,31,17,30,1.0,127.0,2.8,24.0,128.0,125.95,97.2
2016,5,31,17,45,0.5,106.0,2.95,24.0,106.5,104.67,80.25
2016,5,31,18,0,0.0,85.0,3.1,24.0,85.0,83.22,62.86
2016,5,31,18,15,0.0,65.5,3.05,23.5,65.5,63.57,46.75
2016,5,31,18,30,0.0,46.0,3.0,23.0,46.0,43.59,30.1
2016,5,31,18,45,0.0,29.5,2.95,23.0,29.5,27.39,16.37
2016,5,31,19,0,0.0,13.0,2.9,23.0,13.0,12.05,2.82
2016,5,31,19,15,0.0,6.5,2.8,23.0,6.5,6.2,0.0
2016,5,31,19,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,1,5,45,45.0,17.0,0.6,21.5,21.0,16.2,0.0
2016,6,1,6,0,90.0,34.0,0.6,22.0,42.0,27.78,16.03
2016,6,1,6,15,172.0,53.0,0.65,22.0,82.0,42.48,30.38
2016,6,1,6,30,254.0,72.0,0.7,22.0,122.0,54.24,41.11
2016,6,1,6,45,328.5,85.0,0.75,22.5,170.5,62.45,48.42
2016,6,1,7,0,403.0,98.0,0.8,23.0,219.0,70.24,55.11
2016,6,1,7,15,452.5,109.0,0.85,23.0,270.0,76.09,60.04
2016,6,1,7,30,502.0,120.0,0.9,23.0,321.0,81.57,64.53
2016,6,1,7,45,544.0,126.5,1.0,23.5,373.5,109.62,69.85
2016,6,1,8,0,586.0,133.0,1.1,24.0,426.0,148.73,90.8
2016,6,1,8,15,614.0,139.5,1.15,24.0,477.0,191.55,121.31
2016,6,1,8,30,642.0,146.0,1.2,24.0,528.0,237.65,157.77
2016,6,1,8,45,664.0,151.5,1.3,24.0,576.0,284.5,196.67
2016,6,1,9,0,686.0,157.0,1.4,24.0,624.0,333.63,237.75
2016,6,1,9,15,443.5,258.0,1.45,24.0,568.0,365.18,268.98
2016,6,1,9,30,201.0,359.0,1.5,24.0,512.0,382.07,285.21
2016,6,1,9,45,472.5,266.5,1.55,24.5,650.5,438.65,326.79
2016,6,1,10,0,744.0,174.0,1.6,25.0,789.0,533.03,396.78
2016,6,1,10,15,475.5,306.0,1.65,25.0,705.0,526.67,391.53
2016,6,1,10,30,207.0,438.0,1.7,25.0,621.0,506.47,374.37
2016,6,1,10,45,492.0,311.0,1.75,25.5,764.5,594.15,441.04
2016,6,1,11,0,777.0,184.0,1.8,26.0,908.0,710.07,525.49
2016,6,1,11,15,588.5,302.0,1.8,26.0,857.0,705.71,518.02
2016,6,1,11,30,400.0,420.0,1.8,26.0,806.0,693.21,505.04
2016,6,1,11,45,415.5,426.0,1.85,26.0,831.0,729.45,530.28
2016,6,1,12,0,431.0,432.0,1.9,26.0,856.0,768.62,556.78
2016,6,1,12,15,366.5,461.5,1.85,26.0,823.5,758.93,548.02
2016,6,1,12,30,302.0,491.0,1.8,26.0,791.0,744.69,536.53
2016,6,1,12,45,358.5,460.0,1.8,26.5,814.5,782.65,562.65
2016,6,1,13,0,415.0,429.0,1.8,27.0,838.0,824.73,590.63
2016,6,1,13,15,319.0,457.0,1.75,27.0,769.0,768.38,550.75
2016,6,1,13,30,223.0,485.0,1.7,27.0,700.0,704.42,506.17
2016,6,1,13,45,281.0,458.5,1.7,27.0,723.5,752.18,540.58
2016,6,1,14,0,339.0,432.0,1.7,27.0,747.0,790.78,567.91
2016,6,1,14,15,380.5,397.5,1.7,27.0,741.0,802.87,577.75
2016,6,1,14,30,422.0,363.0,1.7,27.0,735.0,823.61,593.34
2016,6,1,14,45,341.0,376.0,1.75,27.0,669.5,748.14,542.82
2016,6,1,15,0,260.0,389.0,1.8,27.0,604.0,683.68,499.11
2016,6,1,15,15,486.0,276.5,1.8,27.0,652.0,797.7,584.53
2016,6,1,15,30,712.0,164.0,1.8,27.0,700.0,894.52,652.27
2016,6,1,15,45,701.5,156.0,1.8,27.0,657.0,865.16,633.6
2016,6,1,16,0,691.0,148.0,1.8,27.0,614.0,833.59,614.69
2016,6,1,16,15,669.0,143.0,1.8,27.0,566.0,793.05,589.61
2016,6,1,16,30,647.0,138.0,1.8,27.0,518.0,751.31,563.46
2016,6,1,16,45,620.0,131.0,1.85,27.0,467.5,702.09,532.06
2016,6,1,17,0,593.0,124.0,1.9,27.0,417.0,652.53,499.74
2016,6,1,17,15,555.5,116.5,1.8,26.5,365.0,594.17,459.86
2016,6,1,17,30,518.0,109.0,1.7,26.0,313.0,531.24,415.3
