Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,17,45,463.5,100.5,1.65,25.5,261.5,463.53,365.53
2016,6,1,18,0,409.0,92.0,1.6,25.0,210.0,399.44,316.67
2016,6,1,18,15,341.5,78.5,1.5,24.5,163.0,325.15,257.88
2016,6,1,18,30,274.0,65.0,1.4,24.0,116.0,256.62,201.66
2016,6,1,18,45,184.5,47.0,1.35,24.0,76.5,176.96,134.89
2016,6,1,19,0,95.0,29.0,1.3,24.0,37.0,94.63,61.14
2016,6,1,19,15,47.5,14.5,1.35,23.5,18.5,33.58,0.0
2016,6,1,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,5.0,1.15,22.0,5.0,4.77,0.0
2016,6,2,6,0,0.0,10.0,1.3,22.0,10.0,9.26,1.59
2016,6,2,6,15,0.0,19.5,1.35,22.0,19.5,18.08,9.72
2016,6,2,6,30,0.0,29.0,1.4,22.0,29.0,26.91,17.63
2016,6,2,6,45,0.0,41.5,1.5,22.0,41.5,38.54,27.92
2016,6,2,7,0,0.0,54.0,1.6,22.0,54.0,50.19,38.08
2016,6,2,7,15,0.0,79.0,1.7,22.0,79.0,72.62,57.36
2016,6,2,7,30,0.0,104.0,1.8,22.0,104.0,93.94,75.41
2016,6,2,7,45,106.5,156.5,1.9,22.0,210.0,127.82,96.24
2016,6,2,8,0,213.0,209.0,2.0,22.0,316.0,183.38,134.28
2016,6,2,8,15,195.5,236.5,2.05,22.0,343.0,215.65,159.23
2016,6,2,8,30,178.0,264.0,2.1,22.0,370.0,246.44,183.98
2016,6,2,8,45,105.0,265.0,2.15,22.5,329.0,242.36,183.34
2016,6,2,9,0,32.0,266.0,2.2,23.0,288.0,236.75,180.68
2016,6,2,9,15,26.0,268.5,2.15,23.0,287.0,241.1,183.86
2016,6,2,9,30,20.0,271.0,2.1,23.0,286.0,251.59,191.6
2016,6,2,9,45,33.0,313.0,2.1,23.5,339.5,288.02,218.37
2016,6,2,10,0,46.0,355.0,2.1,24.0,393.0,333.4,251.39
2016,6,2,10,15,82.5,395.0,2.15,24.0,466.5,392.41,294.76
2016,6,2,10,30,119.0,435.0,2.2,24.0,540.0,449.75,336.47
2016,6,2,10,45,87.5,429.5,2.3,24.5,508.5,439.39,327.71
2016,6,2,11,0,56.0,424.0,2.4,25.0,477.0,419.95,312.57
2016,6,2,11,15,41.5,399.5,2.45,25.0,439.0,393.45,293.19
2016,6,2,11,30,27.0,375.0,2.5,25.0,401.0,364.89,272.15
2016,6,2,11,45,95.0,439.5,2.6,25.0,533.0,482.76,359.17
2016,6,2,12,0,163.0,504.0,2.7,25.0,665.0,606.57,447.41
2016,6,2,12,15,503.5,328.5,2.65,25.0,827.5,759.08,562.13
2016,6,2,12,30,844.0,153.0,2.6,25.0,990.0,912.38,668.43
2016,6,2,12,45,621.5,292.5,2.6,25.5,907.5,871.21,636.73
2016,6,2,13,0,399.0,432.0,2.6,26.0,825.0,808.27,587.14
2016,6,2,13,15,420.5,423.0,2.5,26.0,832.5,838.66,608.0
2016,6,2,13,30,442.0,414.0,2.4,26.0,840.0,863.71,624.51
2016,6,2,13,45,302.5,441.0,2.3,26.0,730.0,755.75,548.93
2016,6,2,14,0,163.0,468.0,2.2,26.0,620.0,641.03,467.8
2016,6,2,14,15,234.0,441.0,2.05,26.0,652.0,689.59,503.98
2016,6,2,14,30,305.0,414.0,1.9,26.0,684.0,749.14,545.51
2016,6,2,14,45,571.5,267.5,1.75,26.0,747.5,878.96,638.95
2016,6,2,15,0,838.0,121.0,1.6,26.0,811.0,971.6,698.37
2016,6,2,15,15,827.0,118.5,1.45,26.0,771.5,951.09,683.52
2016,6,2,15,30,816.0,116.0,1.3,26.0,732.0,936.39,673.72
2016,6,2,15,45,805.0,111.5,1.2,26.0,687.5,908.28,656.09
2016,6,2,16,0,794.0,107.0,1.1,26.0,643.0,877.73,637.05
2016,6,2,16,15,775.0,103.5,1.0,26.0,594.0,838.88,612.58
2016,6,2,16,30,756.0,100.0,0.9,26.0,545.0,798.43,586.99
2016,6,2,16,45,733.0,95.0,0.8,26.0,493.0,751.47,556.83
2016,6,2,17,0,710.0,90.0,0.7,26.0,441.0,703.68,525.75
2016,6,2,17,15,676.5,85.0,0.7,25.5,387.5,650.8,492.83
2016,6,2,17,30,643.0,80.0,0.7,25.0,334.0,595.17,456.85
2016,6,2,17,45,598.0,73.5,0.7,25.0,281.5,530.59,411.62
2016,6,2,18,0,553.0,67.0,0.7,25.0,229.0,468.34,365.53
2016,6,2,18,15,485.0,58.5,0.65,24.5,179.0,392.25,307.18
2016,6,2,18,30,417.0,50.0,0.6,24.0,129.0,321.43,250.35
2016,6,2,18,45,316.0,38.5,0.6,23.5,87.0,235.88,179.98
2016,6,2,19,0,215.0,27.0,0.6,23.0,45.0,160.64,108.06
2016,6,2,19,15,107.5,13.5,0.6,22.5,22.5,57.7,0.0
2016,6,2,19,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,5,45,44.0,15.0,0.75,18.5,19.0,14.3,0.0
2016,6,3,6,0,88.0,30.0,0.8,19.0,38.0,24.73,13.96
2016,6,3,6,15,134.0,48.5,0.75,19.0,70.5,39.1,27.92
2016,6,3,6,30,180.0,67.0,0.7,19.0,103.0,52.99,40.58
2016,6,3,6,45,206.0,87.5,0.7,19.5,140.5,67.75,53.64
2016,6,3,7,0,232.0,108.0,0.7,20.0,178.0,81.91,65.86
2016,6,3,7,15,178.5,135.5,0.75,20.0,195.5,105.77,86.23
2016,6,3,7,30,125.0,163.0,0.8,20.0,213.0,124.02,101.45
2016,6,3,7,45,421.0,125.0,0.9,20.5,329.5,103.53,68.67
2016,6,3,8,0,717.0,87.0,1.0,21.0,446.0,131.76,72.94
2016,6,3,8,15,740.5,90.5,1.1,21.5,497.5,178.29,106.76
2016,6,3,8,30,764.0,94.0,1.2,22.0,549.0,227.47,146.65
2016,6,3,8,45,591.0,178.5,1.3,22.5,548.0,287.46,202.34
2016,6,3,9,0,418.0,263.0,1.4,23.0,547.0,334.11,244.73
2016,6,3,9,15,289.0,312.0,1.45,23.0,515.0,356.5,265.62
2016,6,3,9,30,160.0,361.0,1.5,23.0,483.0,366.39,275.13
2016,6,3,9,45,116.0,370.5,1.6,23.5,462.0,365.81,274.8
2016,6,3,10,0,72.0,380.0,1.7,24.0,441.0,367.07,275.24
2016,6,3,10,15,159.0,405.5,1.65,24.0,545.0,438.42,327.59
2016,6,3,10,30,246.0,431.0,1.6,24.0,649.0,518.89,385.4
2016,6,3,10,45,250.0,444.5,1.6,24.5,672.5,549.18,405.57
2016,6,3,11,0,254.0,458.0,1.6,25.0,696.0,579.72,425.9
2016,6,3,11,15,568.0,288.5,1.55,25.0,833.0,678.72,501.16
2016,6,3,11,30,882.0,119.0,1.5,25.0,970.0,800.13,586.19
2016,6,3,11,45,609.5,291.5,1.45,25.0,883.0,766.78,558.7
2016,6,3,12,0,337.0,464.0,1.4,25.0,796.0,718.07,518.49
2016,6,3,12,15,609.5,294.5,1.3,25.0,897.5,818.59,592.57
2016,6,3,12,30,882.0,125.0,1.2,25.0,999.0,921.7,658.74
2016,6,3,12,45,879.0,126.5,1.2,25.5,994.5,943.44,669.86
2016,6,3,13,0,876.0,128.0,1.2,26.0,990.0,962.47,680.29
2016,6,3,13,15,873.5,127.0,1.2,26.0,978.0,976.69,689.13
2016,6,3,13,30,871.0,126.0,1.2,26.0,966.0,987.84,696.22
2016,6,3,13,45,866.0,126.0,1.2,26.0,946.0,994.35,700.61
2016,6,3,14,0,861.0,126.0,1.2,26.0,926.0,997.7,703.22
2016,6,3,14,15,855.0,124.5,1.2,26.0,899.0,995.35,702.5
2016,6,3,14,30,849.0,123.0,1.2,26.0,872.0,989.86,700.04
2016,6,3,14,45,574.5,251.5,1.25,26.0,750.0,865.75,622.27
2016,6,3,15,0,300.0,380.0,1.3,26.0,628.0,713.6,517.24
2016,6,3,15,15,553.0,248.0,1.3,26.0,676.5,832.72,606.54
2016,6,3,15,30,806.0,116.0,1.3,26.0,725.0,926.96,669.14
2016,6,3,15,45,791.0,113.5,1.35,26.0,680.0,897.58,651.44
2016,6,3,16,0,776.0,111.0,1.4,26.0,635.0,865.99,633.65
2016,6,3,16,15,542.5,176.5,1.3,25.5,529.5,710.32,531.2
2016,6,3,16,30,309.0,242.0,1.2,25.0,424.0,553.88,419.35
2016,6,3,16,45,282.0,221.5,1.15,25.0,376.0,500.85,383.34
2016,6,3,17,0,255.0,201.0,1.1,25.0,328.0,448.44,346.13
2016,6,3,17,15,247.5,177.0,1.05,25.0,288.0,407.83,317.37
2016,6,3,17,30,240.0,153.0,1.0,25.0,248.0,366.74,287.49
2016,6,3,17,45,223.0,131.0,1.0,25.0,208.5,321.16,253.3
2016,6,3,18,0,206.0,109.0,1.0,25.0,169.0,276.17,218.5
2016,6,3,18,15,177.5,88.0,0.9,24.5,132.0,226.16,178.62
2016,6,3,18,30,149.0,67.0,0.8,24.0,95.0,177.99,138.98
2016,6,3,18,45,103.5,47.5,0.75,23.5,64.0,125.07,94.48
2016,6,3,19,0,58.0,28.0,0.7,23.0,33.0,66.59,42.76
2016,6,3,19,15,29.0,14.0,0.7,22.5,16.5,25.47,0.0
2016,6,3,19,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,6,4,5,45,7.5,14.5,2.5,18.5,15.5,13.34,0.0
2016,6,4,6,0,15.0,29.0,2.7,19.0,31.0,26.03,14.98
2016,6,4,6,15,41.5,49.5,2.75,19.5,57.0,43.12,31.23
2016,6,4,6,30,68.0,70.0,2.8,20.0,83.0,57.6,44.35
2016,6,4,6,45,86.0,92.5,2.9,20.5,114.5,74.53,59.3
2016,6,4,7,0,104.0,115.0,3.0,21.0,146.0,90.95,73.47
2016,6,4,7,15,159.5,136.5,3.05,21.5,195.5,106.35,86.43
2016,6,4,7,30,215.0,158.0,3.1,22.0,245.0,113.96,92.49
2016,6,4,7,45,190.0,185.5,3.2,22.5,270.5,150.63,112.31
2016,6,4,8,0,165.0,213.0,3.3,23.0,296.0,181.41,134.38
2016,6,4,8,15,148.0,238.5,3.35,23.5,319.0,209.86,156.26
2016,6,4,8,30,131.0,264.0,3.4,24.0,342.0,236.81,177.55
2016,6,4,8,45,121.5,287.5,3.5,24.5,365.0,262.77,197.79
2016,6,4,9,0,112.0,311.0,3.6,25.0,388.0,295.58,222.95
2016,6,4,9,15,179.0,331.5,3.65,25.0,463.5,338.27,254.43
2016,6,4,9,30,246.0,352.0,3.7,25.0,539.0,388.35,291.95
2016,6,4,9,45,266.0,368.5,3.75,25.5,581.0,427.77,321.29
2016,6,4,10,0,286.0,385.0,3.8,26.0,623.0,469.19,351.73
2016,6,4,10,15,324.5,389.5,3.85,26.0,669.5,513.42,384.77
2016,6,4,10,30,363.0,394.0,3.9,26.0,716.0,560.84,419.88
2016,6,4,10,45,394.5,392.5,3.95,26.5,752.0,601.61,449.06
2016,6,4,11,0,426.0,391.0,4.0,27.0,788.0,640.57,476.7
2016,6,4,11,15,346.0,434.0,4.05,27.0,761.0,643.95,477.47
2016,6,4,11,30,266.0,477.0,4.1,27.0,734.0,637.6,471.21
2016,6,4,11,45,230.0,490.0,4.15,27.0,714.5,637.51,470.43
2016,6,4,12,0,194.0,503.0,4.2,27.0,695.0,631.92,465.68
2016,6,4,12,15,173.0,505.5,4.25,27.0,677.5,627.65,462.33
2016,6,4,12,30,152.0,508.0,4.3,27.0,660.0,621.84,457.86
2016,6,4,12,45,197.0,501.5,4.35,27.0,697.0,667.51,491.41
2016,6,4,13,0,242.0,495.0,4.4,27.0,734.0,714.16,525.22
2016,6,4,13,15,239.5,489.0,4.4,27.0,722.5,715.7,526.35
2016,6,4,13,30,237.0,483.0,4.4,27.0,711.0,716.0,526.92
2016,6,4,13,45,302.0,449.5,4.45,27.0,734.0,763.73,562.6
2016,6,4,14,0,367.0,416.0,4.5,27.0,757.0,802.19,591.69
2016,6,4,14,15,393.0,390.5,4.45,26.5,746.0,808.02,598.27
2016,6,4,14,30,419.0,365.0,4.4,26.0,735.0,822.62,610.93
2016,6,4,14,45,488.5,325.5,4.4,26.0,741.0,854.11,635.7
2016,6,4,15,0,558.0,286.0,4.4,26.0,747.0,881.62,657.67
2016,6,4,15,15,421.0,314.5,4.35,26.0,652.5,774.68,581.13
2016,6,4,15,30,284.0,343.0,4.3,26.0,558.0,658.28,496.92
2016,6,4,15,45,142.0,183.5,4.3,26.0,291.0,342.15,264.95
2016,6,4,16,0,0.0,24.0,4.3,26.0,24.0,22.33,12.25
2016,6,4,16,15,0.0,69.0,4.15,25.5,69.0,64.28,46.09
2016,6,4,16,30,0.0,114.0,4.0,25.0,114.0,107.32,80.75
2016,6,4,16,45,54.0,162.0,3.85,25.0,189.0,211.79,165.76
2016,6,4,17,0,108.0,210.0,3.7,25.0,264.0,326.22,256.46
2016,6,4,17,15,103.5,185.0,3.5,24.5,232.0,292.66,231.2
2016,6,4,17,30,99.0,160.0,3.3,24.0,200.0,258.81,205.64
2016,6,4,17,45,91.0,136.5,3.1,24.0,168.5,224.18,178.39
2016,6,4,18,0,83.0,113.0,2.9,24.0,137.0,189.63,150.63
2016,6,4,18,15,67.0,90.5,2.7,23.5,107.5,142.19,111.94
2016,6,4,18,30,51.0,68.0,2.5,23.0,78.0,105.59,81.29
2016,6,4,18,45,26.0,47.5,2.35,22.5,52.5,67.77,49.18
2016,6,4,19,0,1.0,27.0,2.2,22.0,27.0,27.4,14.55
2016,6,4,19,15,0.5,13.5,2.2,22.0,13.5,13.08,0.0
2016,6,4,19,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.75,19.5,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,6,5,5,45,99.5,15.5,3.15,19.5,24.5,12.24,0.0
2016,6,5,6,0,199.0,31.0,3.3,20.0,49.0,24.19,13.47
2016,6,5,6,15,298.5,43.5,3.3,20.5,91.5,33.26,22.72
2016,6,5,6,30,398.0,56.0,3.3,21.0,134.0,42.44,31.12
2016,6,5,6,45,467.5,65.0,3.35,21.5,184.5,47.26,35.51
2016,6,5,7,0,537.0,74.0,3.4,22.0,235.0,51.8,39.46
2016,6,5,7,15,584.5,81.0,3.55,22.5,288.5,54.39,41.57
2016,6,5,7,30,632.0,88.0,3.7,23.0,342.0,56.78,43.41
2016,6,5,7,45,669.0,92.5,3.9,23.5,396.5,88.68,49.53
2016,6,5,8,0,706.0,97.0,4.1,24.0,451.0,133.47,74.14
2016,6,5,8,15,731.5,101.5,4.25,24.5,503.5,185.98,112.64
2016,6,5,8,30,757.0,106.0,4.4,25.0,556.0,235.84,152.99
2016,6,5,8,45,779.5,108.5,4.6,25.5,606.5,286.03,195.59
2016,6,5,9,0,802.0,111.0,4.8,26.0,657.0,338.42,240.37
2016,6,5,9,15,816.5,114.0,4.85,26.0,702.5,390.27,284.95
2016,6,5,9,30,831.0,117.0,4.9,26.0,748.0,443.05,329.48
2016,6,5,9,45,844.5,118.0,4.95,26.5,789.0,499.12,374.71
2016,6,5,10,0,858.0,119.0,5.0,27.0,830.0,550.23,415.15
2016,6,5,10,15,866.5,121.0,5.05,27.0,864.0,599.35,453.93
2016,6,5,10,30,875.0,123.0,5.1,27.0,898.0,647.84,491.38
2016,6,5,10,45,882.5,123.5,5.15,27.5,926.0,693.57,525.05
2016,6,5,11,0,890.0,124.0,5.2,28.0,954.0,738.14,557.1
2016,6,5,11,15,894.5,125.0,5.2,28.0,974.0,779.56,585.6
2016,6,5,11,30,899.0,126.0,5.2,28.0,994.0,819.21,612.59
2016,6,5,11,45,905.5,124.0,5.2,28.0,1007.0,855.99,637.42
2016,6,5,12,0,912.0,122.0,5.2,28.0,1020.0,890.8,660.81
2016,6,5,12,15,913.0,122.0,5.15,28.0,1024.0,920.48,680.32
2016,6,5,12,30,914.0,122.0,5.1,28.0,1028.0,947.78,698.19
2016,6,5,12,45,598.0,303.5,5.1,28.5,895.5,859.06,634.08
2016,6,5,13,0,282.0,485.0,5.1,29.0,763.0,747.72,547.06
2016,6,5,13,15,595.5,302.5,5.05,29.0,879.5,890.84,655.8
2016,6,5,13,30,909.0,120.0,5.0,29.0,996.0,1019.28,743.21
2016,6,5,13,45,905.0,119.0,4.95,29.0,976.0,1026.14,747.01
2016,6,5,14,0,901.0,118.0,4.9,29.0,956.0,1029.69,749.56
2016,6,5,14,15,895.5,116.5,4.85,28.5,929.0,1027.91,750.3
2016,6,5,14,30,890.0,115.0,4.8,28.0,902.0,1022.85,749.05
2016,6,5,14,45,877.0,116.5,4.75,28.0,866.5,1010.27,741.44
2016,6,5,15,0,864.0,118.0,4.7,28.0,831.0,994.74,732.05
2016,6,5,15,15,853.5,115.5,4.55,28.0,791.0,974.51,719.01
2016,6,5,15,30,843.0,113.0,4.4,28.0,751.0,951.5,704.48
2016,6,5,15,45,831.5,109.0,4.3,28.0,706.5,931.47,692.31
2016,6,5,16,0,820.0,105.0,4.2,28.0,662.0,900.59,672.8
2016,6,5,16,15,676.5,141.5,3.9,27.5,577.5,799.33,604.93
2016,6,5,16,30,533.0,178.0,3.6,27.0,493.0,691.59,530.1
2016,6,5,16,45,475.5,174.5,3.35,27.0,436.0,624.65,482.18
2016,6,5,17,0,418.0,171.0,3.1,27.0,379.0,559.83,434.76
2016,6,5,17,15,547.0,125.0,2.75,26.5,364.0,598.67,467.43
2016,6,5,17,30,676.0,79.0,2.4,26.0,349.0,619.83,484.61
2016,6,5,17,45,632.5,73.0,2.05,25.5,295.0,555.59,437.45
2016,6,5,18,0,589.0,67.0,1.7,25.0,241.0,493.47,389.74
2016,6,5,18,15,521.5,59.0,1.6,24.0,189.5,416.6,330.41
2016,6,5,18,30,454.0,51.0,1.5,23.0,138.0,344.84,272.36
2016,6,5,18,45,348.0,40.0,1.4,22.0,94.0,255.19,197.85
2016,6,5,19,0,242.0,29.0,1.3,21.0,50.0,176.03,123.68
2016,6,5,19,15,121.0,14.5,1.3,20.5,25.0,64.7,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,6,6,5,45,124.5,14.5,3.15,18.5,26.0,11.5,0.0
2016,6,6,6,0,249.0,29.0,3.4,19.0,52.0,23.13,12.71
2016,6,6,6,15,352.5,40.5,3.35,19.5,96.5,31.26,21.13
2016,6,6,6,30,456.0,52.0,3.3,20.0,141.0,38.93,28.22
2016,6,6,6,45,524.0,59.5,3.3,20.5,192.5,42.69,31.69
2016,6,6,7,0,592.0,67.0,3.3,21.0,244.0,46.26,34.81
2016,6,6,7,15,637.0,73.0,3.3,21.5,298.5,48.38,36.54
2016,6,6,7,30,682.0,79.0,3.3,22.0,353.0,50.34,38.04
2016,6,6,7,45,714.5,83.5,3.35,23.0,407.5,89.46,49.06
2016,6,6,8,0,747.0,88.0,3.4,24.0,462.0,135.87,74.39
2016,6,6,8,15,770.5,91.5,3.55,24.5,515.0,183.92,109.27
2016,6,6,8,30,794.0,95.0,3.7,25.0,568.0,234.64,150.48
2016,6,6,8,45,811.5,98.5,3.85,25.5,617.5,286.28,194.47
2016,6,6,9,0,829.0,102.0,4.0,26.0,667.0,339.56,240.05
2016,6,6,9,15,842.5,104.5,4.0,26.0,712.0,397.89,289.36
2016,6,6,9,30,856.0,107.0,4.0,26.0,757.0,450.64,333.62
2016,6,6,9,45,865.5,109.5,4.05,26.5,796.5,501.99,375.17
2016,6,6,10,0,875.0,112.0,4.1,27.0,836.0,553.21,415.4
2016,6,6,10,15,882.0,114.0,4.05,27.0,870.0,602.23,453.54
2016,6,6,10,30,889.0,116.0,4.0,27.0,904.0,650.46,490.1
2016,6,6,10,45,894.0,117.5,4.0,27.5,930.0,695.94,522.94
2016,6,6,11,0,899.0,119.0,4.0,28.0,956.0,740.04,553.89
2016,6,6,11,15,902.0,120.0,3.95,28.0,975.5,780.67,581.05
2016,6,6,11,30,905.0,121.0,3.9,28.0,995.0,819.4,606.68
2016,6,6,11,45,909.0,120.0,3.85,28.5,1007.0,855.16,628.85
2016,6,6,12,0,913.0,119.0,3.8,29.0,1019.0,888.8,649.35
2016,6,6,12,15,913.0,119.0,3.75,29.0,1022.0,917.61,667.8
2016,6,6,12,30,913.0,119.0,3.7,29.0,1025.0,943.97,684.59
2016,6,6,12,45,910.5,119.5,3.65,29.0,1020.0,965.95,698.51
2016,6,6,13,0,908.0,120.0,3.6,29.0,1015.0,985.11,710.65
2016,6,6,13,15,905.5,119.5,3.55,29.0,1002.5,1000.31,720.27
2016,6,6,13,30,903.0,119.0,3.5,29.0,990.0,1012.33,727.96
2016,6,6,13,45,897.0,119.0,3.45,29.0,969.5,1018.16,731.77
2016,6,6,14,0,891.0,119.0,3.4,29.0,949.0,1020.7,733.65
2016,6,6,14,15,884.5,118.0,3.35,29.0,921.5,1018.46,732.6
2016,6,6,14,30,878.0,117.0,3.3,29.0,894.0,1012.98,729.65
2016,6,6,14,45,863.5,118.5,3.25,29.0,858.0,999.01,721.38
2016,6,6,15,0,849.0,120.0,3.2,29.0,822.0,982.15,711.41
2016,6,6,15,15,838.0,118.0,3.1,29.0,782.0,962.21,699.17
2016,6,6,15,30,827.0,116.0,3.0,29.0,742.0,948.05,690.83
2016,6,6,15,45,812.0,113.0,2.95,29.0,697.0,917.83,672.34
2016,6,6,16,0,797.0,110.0,2.9,29.0,652.0,885.34,652.42
2016,6,6,16,15,778.5,106.5,2.75,28.5,603.0,847.04,629.1
2016,6,6,16,30,760.0,103.0,2.6,28.0,554.0,807.08,604.44
2016,6,6,16,45,735.0,99.0,2.5,28.0,501.5,759.6,573.43
2016,6,6,17,0,710.0,95.0,2.4,28.0,449.0,715.16,544.17
2016,6,6,17,15,677.0,90.0,2.2,27.5,395.5,659.35,506.77
2016,6,6,17,30,644.0,85.0,2.0,27.0,342.0,604.1,468.93
2016,6,6,17,45,597.5,78.5,1.85,26.5,289.0,538.4,421.83
2016,6,6,18,0,551.0,72.0,1.7,26.0,236.0,475.07,374.19
2016,6,6,18,15,484.0,63.0,1.5,25.0,185.5,398.86,315.2
2016,6,6,18,30,417.0,54.0,1.3,24.0,135.0,327.72,257.7
2016,6,6,18,45,315.0,42.0,1.15,23.5,92.0,240.59,185.29
2016,6,6,19,0,213.0,30.0,1.0,23.0,49.0,162.19,113.5
2016,6,6,19,15,106.5,15.0,1.0,22.5,24.5,74.66,0.0
2016,6,6,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,7,5,45,80.0,16.5,1.8,20.5,24.0,13.05,0.0
2016,6,7,6,0,160.0,33.0,2.0,21.0,48.0,25.79,14.69
2016,6,7,6,15,255.5,48.0,2.0,21.5,90.0,36.78,25.62
2016,6,7,6,30,351.0,63.0,2.0,22.0,132.0,47.29,35.15
2016,6,7,6,45,419.5,74.0,2.0,22.5,181.5,54.22,41.36
2016,6,7,7,0,488.0,85.0,2.0,23.0,231.0,61.01,47.22
2016,6,7,7,15,536.0,93.0,2.05,23.5,283.5,63.92,49.56
2016,6,7,7,30,584.0,101.0,2.1,24.0,336.0,66.62,51.61
2016,6,7,7,45,621.0,107.0,2.15,25.0,389.0,97.59,57.56
2016,6,7,8,0,658.0,113.0,2.2,26.0,442.0,140.88,81.16
2016,6,7,8,15,684.0,118.0,2.25,26.0,493.5,186.02,113.59
2016,6,7,8,30,710.0,123.0,2.3,26.0,545.0,234.15,152.12
2016,6,7,8,45,728.5,128.0,2.35,26.5,593.5,283.14,192.91
2016,6,7,9,0,747.0,133.0,2.4,27.0,642.0,339.05,239.11
2016,6,7,9,15,762.5,136.5,2.4,27.0,686.5,388.76,280.65
2016,6,7,9,30,778.0,140.0,2.4,27.0,731.0,439.58,322.25
2016,6,7,9,45,786.5,145.0,2.45,27.5,769.5,489.27,361.46
2016,6,7,10,0,795.0,150.0,2.5,28.0,808.0,538.96,399.48
2016,6,7,10,15,538.5,286.0,2.5,28.0,740.0,545.8,403.95
2016,6,7,10,30,282.0,422.0,2.5,28.0,672.0,533.47,392.52
2016,6,7,10,45,552.5,291.0,2.55,28.5,800.0,616.79,455.62
2016,6,7,11,0,823.0,160.0,2.6,29.0,928.0,720.92,531.94
2016,6,7,11,15,522.0,323.0,2.6,29.0,814.0,676.62,495.4
2016,6,7,11,30,221.0,486.0,2.6,29.0,700.0,612.8,444.59
2016,6,7,11,45,537.5,319.5,2.65,29.5,847.0,735.08,536.15
2016,6,7,12,0,854.0,153.0,2.7,30.0,994.0,868.06,627.56
2016,6,7,12,15,854.5,153.0,2.7,30.0,998.0,895.93,644.47
2016,6,7,12,30,855.0,153.0,2.7,30.0,1002.0,921.63,660.81
2016,6,7,12,45,618.0,296.0,2.75,30.0,908.5,870.45,625.8
2016,6,7,13,0,381.0,439.0,2.8,30.0,815.0,797.36,571.39
2016,6,7,13,15,615.0,295.0,2.75,30.0,892.5,902.4,648.2
2016,6,7,13,30,849.0,151.0,2.7,30.0,970.0,990.11,705.42
2016,6,7,13,45,844.0,149.5,2.7,30.0,950.0,995.5,708.54
2016,6,7,14,0,839.0,148.0,2.7,30.0,930.0,997.73,710.54
2016,6,7,14,15,832.5,146.5,2.7,30.0,903.0,995.33,709.77
2016,6,7,14,30,826.0,145.0,2.7,30.0,876.0,999.2,713.15
2016,6,7,14,45,823.0,139.0,2.7,30.0,844.0,989.4,707.93
2016,6,7,15,0,820.0,133.0,2.7,30.0,812.0,976.45,700.92
2016,6,7,15,15,808.5,130.5,2.65,30.0,772.5,955.98,688.78
2016,6,7,15,30,797.0,128.0,2.6,30.0,733.0,932.83,675.03
2016,6,7,15,45,781.5,125.0,2.6,30.0,688.0,902.79,657.23
2016,6,7,16,0,766.0,122.0,2.6,30.0,643.0,870.57,637.95
2016,6,7,16,15,747.0,118.0,2.5,29.5,594.5,832.05,614.87
2016,6,7,16,30,728.0,114.0,2.4,29.0,546.0,796.14,593.33
2016,6,7,16,45,701.5,109.5,2.3,29.0,494.5,747.98,561.93
2016,6,7,17,0,675.0,105.0,2.2,29.0,443.0,699.32,529.81
2016,6,7,17,15,641.0,99.0,2.05,28.5,390.0,642.75,492.22
2016,6,7,17,30,607.0,93.0,1.9,28.0,337.0,586.84,454.18
2016,6,7,17,45,553.5,87.0,1.75,28.0,284.0,518.19,403.55
2016,6,7,18,0,500.0,81.0,1.6,28.0,231.0,452.41,353.53
2016,6,7,18,15,432.5,71.0,1.45,27.0,181.5,372.77,292.58
2016,6,7,18,30,365.0,61.0,1.3,26.0,132.0,304.02,237.46
2016,6,7,18,45,269.0,47.0,1.2,25.5,90.0,221.15,169.1
2016,6,7,19,0,173.0,33.0,1.1,25.0,48.0,148.15,103.27
2016,6,7,19,15,86.5,16.5,1.1,24.5,24.0,68.94,0.0
2016,6,7,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,8,5,45,64.5,17.0,0.9,22.5,23.0,14.24,0.0
2016,6,8,6,0,129.0,34.0,1.0,23.0,46.0,27.83,16.15
2016,6,8,6,15,216.5,51.0,1.15,23.0,86.5,39.13,27.44
2016,6,8,6,30,304.0,68.0,1.3,23.0,127.0,51.12,38.28
2016,6,8,6,45,372.5,80.0,1.45,23.5,175.5,58.68,45.0
2016,6,8,7,0,441.0,92.0,1.6,24.0,224.0,65.85,51.15
2016,6,8,7,15,489.5,101.5,1.7,24.5,275.5,70.77,55.18
2016,6,8,7,30,538.0,111.0,1.8,25.0,327.0,74.5,58.07
2016,6,8,7,45,577.0,117.0,1.9,25.5,379.5,103.44,63.25
2016,6,8,8,0,616.0,123.0,2.0,26.0,432.0,144.47,85.64
2016,6,8,8,15,643.5,129.0,2.05,26.0,483.0,188.31,117.0
2016,6,8,8,30,671.0,135.0,2.1,26.0,534.0,235.32,154.36
2016,6,8,8,45,691.0,140.0,2.2,26.5,582.0,282.62,193.5
2016,6,8,9,0,711.0,145.0,2.3,27.0,630.0,331.95,234.48
2016,6,8,9,15,389.5,242.0,2.3,27.0,510.5,332.76,244.29
2016,6,8,9,30,68.0,339.0,2.3,27.0,391.0,318.18,237.61
2016,6,8,9,45,415.5,251.5,2.3,27.5,593.0,399.48,297.02
2016,6,8,10,0,763.0,164.0,2.3,28.0,795.0,533.86,395.58
2016,6,8,10,15,518.5,294.0,2.25,28.0,731.0,540.78,399.43
2016,6,8,10,30,274.0,424.0,2.2,28.0,667.0,530.05,389.1
2016,6,8,10,45,533.5,299.0,2.2,28.5,790.5,610.77,449.75
2016,6,8,11,0,793.0,174.0,2.2,29.0,914.0,711.68,523.03
2016,6,8,11,15,798.0,175.5,2.15,29.0,933.0,751.36,549.64
2016,6,8,11,30,803.0,177.0,2.1,29.0,952.0,789.67,574.54
2016,6,8,11,45,788.0,191.0,2.1,29.0,959.5,821.18,594.65
2016,6,8,12,0,773.0,205.0,2.1,29.0,967.0,849.9,612.91
2016,6,8,12,15,774.0,205.0,2.1,29.0,971.0,877.5,630.39
2016,6,8,12,30,775.0,205.0,2.1,29.0,975.0,903.21,646.63
2016,6,8,12,45,526.5,345.5,2.1,29.0,868.0,833.66,596.85
2016,6,8,13,0,278.0,486.0,2.1,29.0,761.0,744.5,531.46
2016,6,8,13,15,264.5,483.0,2.1,29.0,742.0,740.33,529.41
2016,6,8,13,30,251.0,480.0,2.1,29.0,723.0,734.46,525.59
2016,6,8,13,45,237.5,472.0,2.1,29.0,698.0,712.71,511.53
2016,6,8,14,0,224.0,464.0,2.1,29.0,673.0,697.6,501.85
2016,6,8,14,15,308.0,421.0,2.1,29.0,699.5,754.23,542.98
2016,6,8,14,30,392.0,378.0,2.1,29.0,726.0,798.25,575.08
2016,6,8,14,45,410.0,354.0,2.15,29.0,705.5,805.1,581.04
2016,6,8,15,0,428.0,330.0,2.2,29.0,685.0,799.09,579.21
2016,6,8,15,15,461.0,299.5,2.1,28.5,664.5,798.32,581.56
2016,6,8,15,30,494.0,269.0,2.0,28.0,644.0,794.16,581.69
2016,6,8,15,45,528.5,237.5,1.95,28.0,617.0,786.64,578.99
2016,6,8,16,0,563.0,206.0,1.9,28.0,590.0,775.05,573.65
2016,6,8,16,15,473.0,216.5,1.85,28.0,522.5,694.05,517.79
2016,6,8,16,30,383.0,227.0,1.8,28.0,455.0,601.94,453.71
2016,6,8,16,45,365.0,207.5,1.8,28.0,408.5,555.27,422.55
2016,6,8,17,0,347.0,188.0,1.8,28.0,362.0,508.4,390.26
2016,6,8,17,15,321.5,171.5,1.65,27.5,318.0,459.39,355.62
2016,6,8,17,30,296.0,155.0,1.5,27.0,274.0,411.36,320.88
2016,6,8,17,45,268.0,135.0,1.4,26.5,231.0,358.35,281.58
2016,6,8,18,0,240.0,115.0,1.3,26.0,188.0,306.88,242.24
2016,6,8,18,15,201.0,95.0,1.25,25.5,147.5,250.39,197.59
2016,6,8,18,30,162.0,75.0,1.2,25.0,107.0,196.89,153.89
2016,6,8,18,45,111.5,53.5,1.15,25.0,72.5,138.08,104.66
2016,6,8,19,0,61.0,32.0,1.1,25.0,38.0,73.95,49.59
2016,6,8,19,15,30.5,16.0,1.1,24.5,19.0,33.77,0.0
2016,6,8,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,9,5,45,70.5,16.5,1.05,21.5,23.0,13.85,0.0
2016,6,9,6,0,141.0,33.0,1.2,22.0,46.0,25.77,14.61
2016,6,9,6,15,228.0,49.5,1.2,22.5,87.0,37.94,26.5
2016,6,9,6,30,315.0,66.0,1.2,23.0,128.0,49.57,36.96
2016,6,9,6,45,386.0,77.0,1.25,23.5,176.5,56.42,43.07
2016,6,9,7,0,457.0,88.0,1.3,24.0,225.0,62.94,48.66
2016,6,9,7,15,504.5,97.0,1.3,24.5,276.5,67.18,52.12
2016,6,9,7,30,552.0,106.0,1.3,25.0,328.0,70.51,54.68
2016,6,9,7,45,592.5,111.5,1.35,25.5,381.0,99.75,59.89
2016,6,9,8,0,633.0,117.0,1.4,26.0,434.0,141.39,82.44
2016,6,9,8,15,659.5,122.5,1.5,26.5,484.5,185.59,113.79
2016,6,9,8,30,686.0,128.0,1.6,27.0,535.0,232.83,150.98
2016,6,9,8,45,708.5,131.0,1.7,27.5,583.5,279.98,189.78
2016,6,9,9,0,731.0,134.0,1.8,28.0,632.0,329.39,230.61
2016,6,9,9,15,747.0,138.0,1.9,28.0,676.0,383.94,275.41
2016,6,9,9,30,763.0,142.0,2.0,28.0,720.0,434.55,316.58
2016,6,9,9,45,777.0,143.5,2.1,28.5,760.0,483.11,354.76
2016,6,9,10,0,791.0,145.0,2.2,29.0,800.0,532.21,392.29
2016,6,9,10,15,800.0,147.5,2.3,29.0,833.0,579.62,428.44
2016,6,9,10,30,809.0,150.0,2.4,29.0,866.0,626.67,463.52
2016,6,9,10,45,817.0,150.5,2.5,29.5,893.0,670.78,494.89
2016,6,9,11,0,825.0,151.0,2.6,30.0,920.0,714.0,524.95
2016,6,9,11,15,554.0,311.5,2.65,30.0,832.5,690.12,503.47
2016,6,9,11,30,283.0,472.0,2.7,30.0,745.0,645.92,467.13
2016,6,9,11,45,564.5,311.0,2.8,30.0,864.5,749.19,545.61
2016,6,9,12,0,846.0,150.0,2.9,30.0,984.0,858.2,622.26
2016,6,9,12,15,847.0,150.5,2.95,30.0,988.0,886.69,640.26
2016,6,9,12,30,848.0,151.0,3.0,30.0,992.0,913.08,657.52
2016,6,9,12,45,847.0,150.5,3.05,30.5,988.5,934.57,670.29
2016,6,9,13,0,846.0,150.0,3.1,31.0,985.0,953.55,681.48
2016,6,9,13,15,843.5,149.5,3.15,31.0,973.0,968.32,691.43
2016,6,9,13,30,841.0,149.0,3.2,31.0,961.0,980.13,699.62
2016,6,9,13,45,559.5,300.5,3.25,31.0,836.0,878.5,631.76
2016,6,9,14,0,278.0,452.0,3.3,31.0,711.0,749.7,538.82
2016,6,9,14,15,166.5,424.5,3.3,30.5,578.5,604.11,439.75
2016,6,9,14,30,55.0,397.0,3.3,30.0,446.0,454.66,333.59
2016,6,9,14,45,399.5,285.0,3.3,30.0,618.0,722.33,533.45
2016,6,9,15,0,744.0,173.0,3.3,30.0,790.0,944.18,686.73
2016,6,9,15,15,553.0,248.0,3.25,30.0,694.5,833.29,610.69
2016,6,9,15,30,362.0,323.0,3.2,30.0,599.0,711.76,524.45
2016,6,9,15,45,334.0,308.5,3.15,30.0,551.0,666.24,494.35
2016,6,9,16,0,306.0,294.0,3.1,30.0,503.0,620.43,463.19
2016,6,9,16,15,186.0,272.5,3.05,29.5,397.0,468.65,354.29
2016,6,9,16,30,66.0,251.0,3.0,29.0,291.0,322.87,245.37
2016,6,9,16,45,318.0,195.0,2.95,29.0,358.0,500.48,385.96
2016,6,9,17,0,570.0,139.0,2.9,29.0,425.0,653.59,502.08
2016,6,9,17,15,533.5,130.0,2.7,28.5,373.5,589.68,456.21
2016,6,9,17,30,497.0,121.0,2.5,28.0,322.0,533.17,415.82
2016,6,9,17,45,451.5,110.0,2.3,27.5,271.5,469.5,368.79
2016,6,9,18,0,406.0,99.0,2.1,27.0,221.0,408.59,322.38
2016,6,9,18,15,343.0,85.0,1.95,26.5,173.5,336.29,265.56
2016,6,9,18,30,280.0,71.0,1.8,26.0,126.0,269.22,210.98
2016,6,9,18,45,201.0,52.5,1.65,25.5,86.0,193.56,148.22
2016,6,9,19,0,122.0,34.0,1.5,25.0,46.0,114.96,80.27
2016,6,9,19,15,61.0,17.0,1.55,24.5,23.0,53.12,0.0
2016,6,9,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,88.0,16.0,1.05,21.5,24.0,12.64,0.0
2016,6,10,6,0,176.0,32.0,1.2,22.0,48.0,24.98,13.99
2016,6,10,6,15,271.0,45.5,1.3,22.5,89.5,34.81,23.85
2016,6,10,6,30,366.0,59.0,1.4,23.0,131.0,44.21,32.37
2016,6,10,6,45,431.0,69.5,1.55,23.5,180.0,51.14,38.55
2016,6,10,7,0,496.0,80.0,1.7,24.0,229.0,56.75,43.37
2016,6,10,7,15,542.5,87.5,1.75,24.5,280.5,59.48,45.56
2016,6,10,7,30,589.0,95.0,1.8,25.0,332.0,61.99,47.47
2016,6,10,7,45,625.0,100.5,1.9,25.5,384.5,92.65,53.43
2016,6,10,8,0,661.0,106.0,2.0,26.0,437.0,135.6,76.88
2016,6,10,8,15,477.0,176.5,1.95,26.0,429.0,200.39,133.31
2016,6,10,8,30,293.0,247.0,1.9,26.0,421.0,250.39,179.73
2016,6,10,8,45,523.5,184.5,1.9,26.5,528.0,275.57,192.83
2016,6,10,9,0,754.0,122.0,1.9,27.0,635.0,331.61,232.82
2016,6,10,9,15,769.0,125.0,1.85,27.5,679.5,381.02,273.43
2016,6,10,9,30,784.0,128.0,1.8,28.0,724.0,431.47,313.79
2016,6,10,9,45,520.5,259.5,1.8,28.5,664.0,454.92,333.56
2016,6,10,10,0,257.0,391.0,1.8,29.0,604.0,458.27,335.43
2016,6,10,10,15,196.5,414.0,1.75,29.0,580.5,466.07,340.67
2016,6,10,10,30,136.0,437.0,1.7,29.0,557.0,461.38,336.53
2016,6,10,10,45,162.0,452.5,1.7,29.5,600.0,502.35,364.72
2016,6,10,11,0,188.0,468.0,1.7,30.0,643.0,545.63,393.85
2016,6,10,11,15,215.5,474.5,1.7,30.0,679.5,584.53,420.55
2016,6,10,11,30,243.0,481.0,1.7,30.0,716.0,625.29,448.29
2016,6,10,11,45,160.5,479.0,1.7,30.0,635.5,570.26,409.2
2016,6,10,12,0,78.0,477.0,1.7,30.0,555.0,508.98,365.64
2016,6,10,12,15,473.0,305.5,1.7,30.0,775.5,709.77,513.4
2016,6,10,12,30,868.0,134.0,1.7,30.0,996.0,915.84,649.7
2016,6,10,12,45,471.5,304.5,1.75,30.5,773.0,743.09,531.6
2016,6,10,13,0,75.0,475.0,1.8,31.0,550.0,529.1,377.34
2016,6,10,13,15,466.5,305.0,1.8,31.0,757.0,767.97,551.06
2016,6,10,13,30,858.0,135.0,1.8,31.0,964.0,983.28,690.51
2016,6,10,13,45,851.5,135.5,1.85,31.0,944.0,989.05,692.84
2016,6,10,14,0,845.0,136.0,1.9,31.0,924.0,991.7,695.64
2016,6,10,14,15,838.5,134.5,1.9,31.0,897.5,989.23,694.83
2016,6,10,14,30,832.0,133.0,1.9,31.0,871.0,983.67,692.28
2016,6,10,14,45,821.0,132.5,1.95,31.0,837.5,971.63,686.42
2016,6,10,15,0,810.0,132.0,2.0,31.0,804.0,965.77,684.58
2016,6,10,15,15,799.0,129.5,2.0,31.0,765.0,946.01,673.45
2016,6,10,15,30,788.0,127.0,2.0,31.0,726.0,923.59,660.82
2016,6,10,15,45,769.0,126.0,2.0,31.0,681.5,892.74,642.79
2016,6,10,16,0,750.0,125.0,2.0,31.0,637.0,859.89,623.42
2016,6,10,16,15,506.5,189.5,1.9,30.5,524.0,694.1,513.67
2016,6,10,16,30,263.0,254.0,1.8,30.0,411.0,527.94,394.9
2016,6,10,16,45,457.0,182.5,1.7,30.0,424.5,619.29,466.23
2016,6,10,17,0,651.0,111.0,1.6,30.0,438.0,688.08,516.91
2016,6,10,17,15,616.5,104.5,1.55,29.5,386.0,631.39,479.17
2016,6,10,17,30,582.0,98.0,1.5,29.0,334.0,575.43,441.7
2016,6,10,17,45,526.5,92.0,1.5,29.0,281.5,506.24,391.78
2016,6,10,18,0,471.0,86.0,1.5,29.0,229.0,435.49,339.09
2016,6,10,18,15,406.0,75.0,1.35,28.5,180.5,362.58,282.85
2016,6,10,18,30,341.0,64.0,1.2,28.0,132.0,295.06,228.7
2016,6,10,18,45,249.0,49.0,1.05,27.5,90.5,213.89,162.38
2016,6,10,19,0,157.0,34.0,0.9,27.0,49.0,141.94,99.43
2016,6,10,19,15,78.5,17.0,0.95,26.5,24.5,67.15,0.0
2016,6,10,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,11,5,45,60.5,17.0,1.35,23.5,22.5,14.24,0.0
2016,6,11,6,0,121.0,34.0,1.6,24.0,45.0,27.82,16.02
2016,6,11,6,15,207.5,50.5,1.75,24.0,85.0,38.73,26.95
2016,6,11,6,30,294.0,67.0,1.9,24.0,125.0,50.33,37.43
2016,6,11,6,45,147.0,73.0,2.05,24.5,102.0,57.21,43.56
2016,6,11,7,0,0.0,79.0,2.2,25.0,79.0,71.68,55.9
2016,6,11,7,15,5.5,108.0,2.3,25.5,110.5,95.85,76.17
2016,6,11,7,30,11.0,137.0,2.4,26.0,142.0,119.43,95.54
2016,6,11,7,45,92.0,174.5,2.55,26.5,220.0,146.33,109.56
2016,6,11,8,0,173.0,212.0,2.7,27.0,298.0,181.44,131.86
2016,6,11,8,15,413.0,175.0,2.7,27.0,412.0,189.4,127.07
2016,6,11,8,30,653.0,138.0,2.7,27.0,526.0,233.46,153.21
2016,6,11,8,45,672.0,144.0,2.75,27.5,573.0,280.25,191.83
2016,6,11,9,0,691.0,150.0,2.8,28.0,620.0,328.99,232.21
2016,6,11,9,15,508.5,241.0,2.8,28.0,600.0,375.16,273.34
2016,6,11,9,30,326.0,332.0,2.8,28.0,580.0,406.02,299.69
2016,6,11,9,45,311.5,356.5,2.8,28.5,603.5,439.21,324.32
2016,6,11,10,0,297.0,381.0,2.8,29.0,627.0,471.04,347.22
2016,6,11,10,15,529.5,278.5,2.8,29.0,739.0,533.72,395.07
2016,6,11,10,30,762.0,176.0,2.8,29.0,851.0,619.27,459.42
2016,6,11,10,45,534.0,309.5,2.85,29.5,789.5,619.21,455.49
2016,6,11,11,0,306.0,443.0,2.9,30.0,728.0,602.74,439.07
2016,6,11,11,15,541.0,317.0,2.9,30.0,834.0,684.71,501.32
2016,6,11,11,30,776.0,191.0,2.9,30.0,940.0,779.98,571.26
2016,6,11,11,45,542.5,333.5,2.9,30.0,860.5,750.7,545.35
2016,6,11,12,0,309.0,476.0,2.9,30.0,781.0,703.8,507.44
2016,6,11,12,15,540.0,339.5,2.85,30.0,874.5,799.76,578.78
2016,6,11,12,30,771.0,203.0,2.8,30.0,968.0,897.04,646.41
2016,6,11,12,45,538.0,344.0,2.75,30.0,876.5,842.39,605.15
2016,6,11,13,0,305.0,485.0,2.7,30.0,785.0,768.81,549.56
2016,6,11,13,15,529.0,346.0,2.65,30.0,860.0,868.65,623.06
2016,6,11,13,30,753.0,207.0,2.6,30.0,935.0,959.09,685.08
2016,6,11,13,45,745.5,207.0,2.55,30.5,915.0,969.88,689.79
2016,6,11,14,0,738.0,207.0,2.5,31.0,895.0,971.87,689.72
2016,6,11,14,15,730.0,204.5,2.45,31.0,869.0,967.83,687.41
2016,6,11,14,30,722.0,202.0,2.4,31.0,843.0,960.9,683.46
2016,6,11,14,45,685.5,215.0,2.35,31.0,805.0,939.2,670.25
2016,6,11,15,0,649.0,228.0,2.3,31.0,767.0,915.14,655.7
2016,6,11,15,15,634.5,223.0,2.2,30.5,729.0,891.76,642.48
2016,6,11,15,30,620.0,218.0,2.1,30.0,691.0,866.16,627.66
2016,6,11,15,45,468.5,255.0,2.05,30.0,599.5,749.12,547.9
2016,6,11,16,0,317.0,292.0,2.0,30.0,508.0,628.51,463.95
2016,6,11,16,15,321.0,267.0,1.95,30.0,472.0,599.43,446.18
2016,6,11,16,30,325.0,242.0,1.9,30.0,436.0,568.67,426.36
2016,6,11,16,45,403.0,206.0,1.9,30.0,424.5,600.25,452.0
2016,6,11,17,0,481.0,170.0,1.9,30.0,413.0,611.69,463.19
2016,6,11,17,15,444.0,158.5,1.8,29.5,362.5,553.99,423.16
2016,6,11,17,30,407.0,147.0,1.7,29.0,312.0,497.71,383.58
