Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,17,45,361.5,132.0,1.6,28.5,262.5,433.08,336.57
2016,6,11,18,0,316.0,117.0,1.5,28.0,213.0,360.26,282.05
2016,6,11,18,15,257.0,99.0,1.55,27.5,167.0,290.73,228.1
2016,6,11,18,30,198.0,81.0,1.6,27.0,121.0,226.23,176.16
2016,6,11,18,45,133.5,58.5,1.65,26.5,81.5,157.23,119.4
2016,6,11,19,0,69.0,36.0,1.7,26.0,42.0,84.38,57.91
2016,6,11,19,15,34.5,18.0,1.85,26.0,21.0,38.75,0.0
2016,6,11,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,12,5,45,40.5,17.0,1.7,24.5,20.5,14.23,0.0
2016,6,12,6,0,81.0,34.0,1.9,25.0,41.0,27.78,15.88
2016,6,12,6,15,155.0,54.5,1.95,25.0,80.0,43.56,30.85
2016,6,12,6,30,229.0,75.0,2.0,25.0,119.0,58.84,44.46
2016,6,12,6,45,295.5,90.0,2.15,25.5,166.0,66.23,51.02
2016,6,12,7,0,362.0,105.0,2.3,26.0,213.0,75.39,58.81
2016,6,12,7,15,411.0,117.0,2.35,26.0,263.0,81.8,64.16
2016,6,12,7,30,460.0,129.0,2.4,26.0,313.0,87.8,69.05
2016,6,12,7,45,311.5,170.5,2.5,26.5,303.5,138.39,97.76
2016,6,12,8,0,163.0,212.0,2.6,27.0,294.0,180.38,131.42
2016,6,12,8,15,163.0,237.5,2.65,27.0,327.0,211.23,154.34
2016,6,12,8,30,163.0,263.0,2.7,27.0,360.0,242.44,178.26
2016,6,12,8,45,111.0,276.5,2.75,27.5,345.5,251.95,187.19
2016,6,12,9,0,59.0,290.0,2.8,28.0,331.0,263.16,196.74
2016,6,12,9,15,189.5,312.0,2.85,28.0,453.5,327.14,242.52
2016,6,12,9,30,320.0,334.0,2.9,28.0,576.0,404.87,299.22
2016,6,12,9,45,246.0,367.5,2.95,28.5,560.0,416.84,308.44
2016,6,12,10,0,172.0,401.0,3.0,29.0,544.0,428.52,316.52
2016,6,12,10,15,445.0,301.5,3.0,29.0,691.0,504.27,374.11
2016,6,12,10,30,718.0,202.0,3.0,29.0,838.0,611.38,454.05
2016,6,12,10,45,725.0,205.0,3.05,29.5,864.0,653.99,483.9
2016,6,12,11,0,732.0,208.0,3.1,30.0,890.0,695.93,512.94
2016,6,12,11,15,586.0,310.5,3.1,30.0,864.0,709.07,518.84
2016,6,12,11,30,440.0,413.0,3.1,30.0,838.0,714.19,518.64
2016,6,12,11,45,385.5,440.0,3.15,30.0,815.5,717.39,519.81
2016,6,12,12,0,331.0,467.0,3.2,30.0,793.0,714.23,516.53
2016,6,12,12,15,391.0,453.0,3.2,30.0,839.5,771.02,556.29
2016,6,12,12,30,451.0,439.0,3.2,30.0,886.0,830.88,597.22
2016,6,12,12,45,448.5,436.0,3.25,30.5,879.5,844.55,605.07
2016,6,12,13,0,446.0,433.0,3.3,31.0,873.0,856.42,612.07
2016,6,12,13,15,456.0,423.5,3.3,31.0,869.0,872.26,623.04
2016,6,12,13,30,466.0,414.0,3.3,31.0,865.0,886.21,632.79
2016,6,12,13,45,431.0,407.5,3.3,31.0,818.5,856.34,613.11
2016,6,12,14,0,396.0,401.0,3.3,31.0,772.0,815.2,586.36
2016,6,12,14,15,408.0,383.0,3.3,31.0,755.5,824.68,593.97
2016,6,12,14,30,420.0,365.0,3.3,31.0,739.0,823.4,594.41
2016,6,12,14,45,468.0,334.0,3.3,31.0,735.0,842.49,609.58
2016,6,12,15,0,516.0,303.0,3.3,31.0,731.0,858.33,622.55
2016,6,12,15,15,482.5,295.0,3.3,30.5,680.0,814.91,595.36
2016,6,12,15,30,449.0,287.0,3.3,30.0,629.0,770.27,567.33
2016,6,12,15,45,486.5,254.0,3.3,30.0,604.0,765.31,566.99
2016,6,12,16,0,524.0,221.0,3.3,30.0,579.0,756.28,563.67
2016,6,12,16,15,423.0,232.0,3.15,29.5,507.5,666.57,500.98
2016,6,12,16,30,322.0,243.0,3.0,29.0,436.0,567.28,430.56
2016,6,12,16,45,256.0,228.0,2.95,29.0,372.5,487.09,372.68
2016,6,12,17,0,190.0,213.0,2.9,29.0,309.0,396.9,306.03
2016,6,12,17,15,173.5,191.5,2.75,28.5,271.5,355.41,276.19
2016,6,12,17,30,157.0,170.0,2.6,28.0,234.0,314.51,245.95
2016,6,12,17,45,140.5,146.5,2.5,28.0,197.5,271.75,213.18
2016,6,12,18,0,124.0,123.0,2.4,28.0,161.0,229.72,180.24
2016,6,12,18,15,99.0,100.0,2.4,27.5,126.5,183.87,143.66
2016,6,12,18,30,74.0,77.0,2.4,27.0,92.0,139.54,107.4
2016,6,12,18,45,43.5,54.5,2.45,27.0,62.5,86.27,63.32
2016,6,12,19,0,13.0,32.0,2.5,27.0,33.0,42.78,26.65
2016,6,12,19,15,6.5,16.0,2.6,26.5,16.5,19.32,0.0
2016,6,12,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,3.05,25.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,13,5,45,61.0,17.0,2.4,24.5,22.5,14.23,0.0
2016,6,13,6,0,122.0,34.0,2.6,25.0,45.0,27.81,15.87
2016,6,13,6,15,213.0,50.5,2.75,25.0,85.5,38.76,26.83
2016,6,13,6,30,304.0,67.0,2.9,25.0,126.0,50.38,37.29
2016,6,13,6,45,388.0,75.5,3.05,25.5,175.5,55.33,41.76
2016,6,13,7,0,472.0,84.0,3.2,26.0,225.0,60.2,45.93
2016,6,13,7,15,520.5,92.5,3.3,26.5,277.0,63.57,48.65
2016,6,13,7,30,569.0,101.0,3.4,27.0,329.0,66.69,51.03
2016,6,13,7,45,419.0,150.5,3.5,27.5,332.0,121.44,81.4
2016,6,13,8,0,269.0,200.0,3.6,28.0,335.0,174.88,122.69
2016,6,13,8,15,492.0,157.5,3.6,28.0,437.0,188.1,122.48
2016,6,13,8,30,715.0,115.0,3.6,28.0,539.0,227.82,146.23
2016,6,13,8,45,739.5,116.5,3.6,28.5,588.0,280.66,189.77
2016,6,13,9,0,764.0,118.0,3.6,29.0,637.0,330.52,231.41
2016,6,13,9,15,553.0,222.5,3.6,29.0,612.0,376.5,273.44
2016,6,13,9,30,342.0,327.0,3.6,29.0,587.0,408.5,301.2
2016,6,13,9,45,259.0,364.0,3.6,29.5,567.0,420.06,310.39
2016,6,13,10,0,176.0,401.0,3.6,30.0,547.0,430.47,317.5
2016,6,13,10,15,157.5,419.0,3.55,30.0,553.5,447.53,329.68
2016,6,13,10,30,139.0,437.0,3.5,30.0,560.0,462.9,340.31
2016,6,13,10,45,147.0,452.5,3.5,30.5,586.5,492.1,360.32
2016,6,13,11,0,155.0,468.0,3.5,31.0,613.0,522.07,380.57
2016,6,13,11,15,502.5,303.5,3.45,31.0,786.5,643.93,473.53
2016,6,13,11,30,850.0,139.0,3.4,31.0,960.0,789.81,578.25
2016,6,13,11,45,850.5,141.0,3.4,31.5,971.0,823.59,598.36
2016,6,13,12,0,851.0,143.0,3.4,32.0,982.0,855.24,617.61
2016,6,13,12,15,556.5,319.0,3.4,32.0,868.5,795.0,573.43
2016,6,13,12,30,262.0,495.0,3.4,32.0,755.0,710.33,508.37
2016,6,13,12,45,554.0,320.5,3.4,32.0,868.0,834.59,601.05
2016,6,13,13,0,846.0,146.0,3.4,32.0,981.0,949.07,678.63
2016,6,13,13,15,505.0,318.5,3.4,32.0,816.0,818.14,588.45
2016,6,13,13,30,164.0,491.0,3.4,32.0,651.0,651.33,466.89
2016,6,13,13,45,496.0,318.0,3.4,32.0,784.5,831.93,600.25
2016,6,13,14,0,828.0,145.0,3.4,32.0,918.0,983.47,702.49
2016,6,13,14,15,495.5,293.0,3.35,32.0,752.0,820.52,591.95
2016,6,13,14,30,163.0,441.0,3.3,32.0,586.0,622.08,449.12
2016,6,13,14,45,470.5,295.0,3.25,32.0,691.0,804.08,583.93
2016,6,13,15,0,778.0,149.0,3.2,32.0,796.0,952.86,685.42
2016,6,13,15,15,560.5,239.5,3.15,32.0,694.0,836.26,607.32
2016,6,13,15,30,343.0,330.0,3.1,32.0,592.0,701.21,511.97
2016,6,13,15,45,357.0,304.0,3.05,32.0,562.5,683.3,502.33
2016,6,13,16,0,371.0,278.0,3.0,32.0,533.0,663.1,490.37
2016,6,13,16,15,388.5,250.5,2.85,31.5,500.0,641.99,478.44
2016,6,13,16,30,406.0,223.0,2.7,31.0,467.0,632.43,474.16
2016,6,13,16,45,336.5,214.0,2.6,31.0,403.5,539.3,408.16
2016,6,13,17,0,267.0,205.0,2.5,31.0,340.0,463.86,353.53
2016,6,13,17,15,254.0,182.5,2.45,30.5,299.5,420.47,323.54
2016,6,13,17,30,241.0,160.0,2.4,30.0,259.0,377.05,292.57
2016,6,13,17,45,218.0,139.0,2.35,29.5,218.5,328.57,256.64
2016,6,13,18,0,195.0,118.0,2.3,29.0,178.0,281.25,220.54
2016,6,13,18,15,163.0,97.0,2.35,28.5,140.5,229.68,179.86
2016,6,13,18,30,131.0,76.0,2.4,28.0,103.0,170.72,132.27
2016,6,13,18,45,85.0,55.0,2.45,28.0,70.5,116.87,87.41
2016,6,13,19,0,39.0,34.0,2.5,28.0,38.0,65.92,44.05
2016,6,13,19,15,19.5,17.0,2.65,27.5,19.0,30.56,0.0
2016,6,13,19,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.05,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,5,45,38.5,17.5,2.55,24.5,21.0,16.68,0.0
2016,6,14,6,0,77.0,35.0,2.8,25.0,42.0,28.52,16.37
2016,6,14,6,15,159.0,54.5,3.05,25.0,81.5,43.56,30.83
2016,6,14,6,30,241.0,74.0,3.3,25.0,121.0,58.14,43.86
2016,6,14,6,45,314.5,87.5,3.6,25.5,169.0,64.37,49.45
2016,6,14,7,0,388.0,101.0,3.9,26.0,217.0,72.49,56.38
2016,6,14,7,15,194.0,111.5,4.0,26.0,169.5,83.7,65.82
2016,6,14,7,30,0.0,122.0,4.1,26.0,122.0,108.04,86.13
2016,6,14,7,45,20.5,158.0,4.25,26.5,168.5,138.56,105.47
2016,6,14,8,0,41.0,194.0,4.4,27.0,215.0,163.68,123.51
2016,6,14,8,15,64.5,225.5,4.35,27.0,262.0,195.48,146.73
2016,6,14,8,30,88.0,257.0,4.3,27.0,309.0,230.29,172.39
2016,6,14,8,45,153.0,282.5,4.3,27.5,382.5,266.9,197.96
2016,6,14,9,0,218.0,308.0,4.3,28.0,456.0,318.35,235.39
2016,6,14,9,15,125.5,304.0,4.15,28.0,390.5,297.53,222.08
2016,6,14,9,30,33.0,300.0,4.0,28.0,325.0,272.8,204.54
2016,6,14,9,45,28.0,302.5,3.85,28.5,325.0,276.92,206.98
2016,6,14,10,0,23.0,305.0,3.7,29.0,325.0,287.05,213.73
2016,6,14,10,15,34.0,343.5,3.55,29.5,373.5,322.05,238.78
2016,6,14,10,30,45.0,382.0,3.4,30.0,422.0,365.42,269.49
2016,6,14,10,45,89.0,423.5,3.25,30.5,505.5,434.66,318.74
2016,6,14,11,0,133.0,465.0,3.1,31.0,589.0,503.99,366.99
2016,6,14,11,15,113.5,469.5,3.05,31.0,577.0,503.98,366.08
2016,6,14,11,30,94.0,474.0,3.0,31.0,565.0,504.66,365.86
2016,6,14,11,45,198.5,476.0,2.95,31.5,671.0,598.11,432.01
2016,6,14,12,0,303.0,478.0,2.9,32.0,777.0,699.9,501.58
2016,6,14,12,15,282.0,486.5,2.95,32.0,766.0,705.33,504.3
2016,6,14,12,30,261.0,495.0,3.0,32.0,755.0,709.24,506.58
2016,6,14,12,45,550.5,323.5,3.15,32.0,868.0,833.95,599.23
2016,6,14,13,0,840.0,152.0,3.3,32.0,981.0,948.64,677.71
2016,6,14,13,15,837.5,151.5,3.4,32.0,969.5,963.51,687.28
2016,6,14,13,30,835.0,151.0,3.5,32.0,958.0,975.46,695.87
2016,6,14,13,45,831.5,148.5,3.6,32.0,939.0,981.48,700.78
2016,6,14,14,0,828.0,146.0,3.7,32.0,920.0,984.39,703.86
2016,6,14,14,15,821.5,144.5,3.7,32.0,894.0,982.19,703.17
2016,6,14,14,30,815.0,143.0,3.7,32.0,868.0,986.2,706.64
2016,6,14,14,45,805.5,141.0,3.75,32.0,835.0,974.54,700.42
2016,6,14,15,0,796.0,139.0,3.8,32.0,802.0,959.97,692.5
2016,6,14,15,15,784.0,136.5,3.75,32.0,763.0,939.59,680.29
2016,6,14,15,30,772.0,134.0,3.7,32.0,724.0,916.63,666.47
2016,6,14,15,45,754.0,132.5,3.7,32.0,680.0,886.61,648.29
2016,6,14,16,0,736.0,131.0,3.7,32.0,636.0,854.57,628.72
2016,6,14,16,15,716.5,126.5,3.55,31.5,588.0,820.58,608.24
2016,6,14,16,30,697.0,122.0,3.4,31.0,540.0,780.7,583.52
2016,6,14,16,45,668.5,118.0,3.25,31.0,489.5,732.55,551.63
2016,6,14,17,0,640.0,114.0,3.1,31.0,439.0,684.04,519.12
2016,6,14,17,15,605.5,108.0,3.0,30.5,387.0,628.38,482.11
2016,6,14,17,30,571.0,102.0,2.9,30.0,335.0,573.42,444.21
2016,6,14,17,45,524.0,94.0,2.8,29.5,283.5,508.28,396.96
2016,6,14,18,0,477.0,86.0,2.7,29.0,232.0,445.52,349.87
2016,6,14,18,15,411.0,75.5,2.7,28.5,183.5,367.41,289.36
2016,6,14,18,30,345.0,65.0,2.7,28.0,135.0,299.55,234.49
2016,6,14,18,45,254.5,50.5,2.75,28.0,94.0,219.35,167.94
2016,6,14,19,0,164.0,36.0,2.8,28.0,53.0,148.23,105.66
2016,6,14,19,15,82.0,18.0,2.9,27.5,26.5,71.24,0.0
2016,6,14,19,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,5,45,29.0,17.5,2.75,24.5,20.0,16.68,0.0
2016,6,15,6,0,58.0,35.0,3.0,25.0,40.0,29.57,17.13
2016,6,15,6,15,132.5,56.5,3.15,25.0,79.0,44.98,32.0
2016,6,15,6,30,207.0,78.0,3.3,25.0,118.0,60.92,46.2
2016,6,15,6,45,280.5,92.5,3.45,25.5,165.5,71.44,55.45
2016,6,15,7,0,354.0,107.0,3.6,26.0,213.0,76.94,60.14
2016,6,15,7,15,405.0,119.0,3.7,26.5,263.5,83.31,65.35
2016,6,15,7,30,456.0,131.0,3.8,27.0,314.0,89.29,70.05
2016,6,15,7,45,507.5,135.5,3.95,27.5,366.5,114.14,73.57
2016,6,15,8,0,559.0,140.0,4.1,28.0,419.0,151.23,92.91
2016,6,15,8,15,588.5,147.0,4.15,28.0,469.5,192.79,122.23
2016,6,15,8,30,618.0,154.0,4.2,28.0,520.0,237.82,157.6
2016,6,15,8,45,659.0,150.5,4.3,28.5,571.5,280.74,192.4
2016,6,15,9,0,700.0,147.0,4.4,29.0,623.0,328.03,231.28
2016,6,15,9,15,717.0,151.0,4.45,29.5,667.0,376.61,271.47
2016,6,15,9,30,734.0,155.0,4.5,30.0,711.0,426.54,311.91
2016,6,15,9,45,758.5,151.5,4.6,30.5,753.0,478.97,353.31
2016,6,15,10,0,783.0,148.0,4.7,31.0,795.0,528.36,391.66
2016,6,15,10,15,792.5,150.5,4.7,31.0,828.5,575.66,428.13
2016,6,15,10,30,802.0,153.0,4.7,31.0,862.0,622.68,463.55
2016,6,15,10,45,814.0,151.5,4.7,31.5,890.5,667.42,495.69
2016,6,15,11,0,826.0,150.0,4.7,32.0,919.0,711.77,526.77
2016,6,15,11,15,830.5,151.0,4.65,32.0,938.5,750.84,553.99
2016,6,15,11,30,835.0,152.0,4.6,32.0,958.0,788.34,578.83
2016,6,15,11,45,846.5,147.0,4.6,32.5,972.5,824.74,601.72
2016,6,15,12,0,858.0,142.0,4.6,33.0,987.0,859.64,623.39
2016,6,15,12,15,859.0,142.0,4.5,33.0,991.5,888.07,641.49
2016,6,15,12,30,860.0,142.0,4.4,33.0,996.0,914.35,658.12
2016,6,15,12,45,860.5,141.0,4.3,33.0,993.0,937.08,672.38
2016,6,15,13,0,861.0,140.0,4.2,33.0,990.0,957.33,685.03
2016,6,15,13,15,858.5,139.0,4.1,33.0,978.5,971.92,694.04
2016,6,15,13,30,856.0,138.0,4.0,33.0,967.0,983.5,701.2
2016,6,15,13,45,852.5,136.5,3.9,33.5,948.0,990.51,704.08
2016,6,15,14,0,849.0,135.0,3.8,34.0,929.0,994.39,705.06
2016,6,15,14,15,843.0,133.5,3.7,34.0,903.0,992.63,704.02
2016,6,15,14,30,837.0,132.0,3.6,34.0,877.0,987.77,701.16
2016,6,15,14,45,829.0,129.5,3.5,34.0,844.0,976.81,694.56
2016,6,15,15,0,821.0,127.0,3.4,34.0,811.0,962.9,686.21
2016,6,15,15,15,810.5,125.0,3.3,33.5,772.5,953.01,681.98
2016,6,15,15,30,800.0,123.0,3.2,33.0,734.0,931.65,670.38
2016,6,15,15,45,786.0,120.0,3.1,33.0,690.5,903.27,652.95
2016,6,15,16,0,772.0,117.0,3.0,33.0,647.0,872.64,634.09
2016,6,15,16,15,753.5,113.5,2.9,32.5,599.0,835.27,611.96
2016,6,15,16,30,735.0,110.0,2.8,32.0,551.0,796.29,588.53
2016,6,15,16,45,710.0,105.5,2.75,32.0,500.0,753.17,561.08
2016,6,15,17,0,685.0,101.0,2.7,32.0,449.0,705.63,530.2
2016,6,15,17,15,652.5,96.0,2.55,31.5,397.0,651.24,494.48
2016,6,15,17,30,620.0,91.0,2.4,31.0,345.0,597.36,458.28
2016,6,15,17,45,575.5,84.0,2.25,30.5,293.0,533.37,412.82
2016,6,15,18,0,531.0,77.0,2.1,30.0,241.0,471.55,367.02
2016,6,15,18,15,466.5,68.0,2.15,29.5,191.5,397.43,310.5
2016,6,15,18,30,402.0,59.0,2.2,29.0,142.0,328.04,255.2
2016,6,15,18,45,306.0,47.0,2.3,28.5,99.0,241.7,184.8
2016,6,15,19,0,210.0,35.0,2.4,28.0,56.0,168.74,121.07
2016,6,15,19,15,105.0,17.5,2.55,27.5,28.0,80.52,0.0
2016,6,15,19,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,16,5,45,54.0,17.5,2.55,24.5,22.5,16.68,0.0
2016,6,16,6,0,108.0,35.0,2.8,25.0,45.0,28.54,16.29
2016,6,16,6,15,199.5,52.0,2.9,25.0,85.5,39.99,27.83
2016,6,16,6,30,291.0,69.0,3.0,25.0,126.0,51.98,38.63
2016,6,16,6,45,163.0,88.5,3.2,25.5,122.5,68.36,52.84
2016,6,16,7,0,35.0,108.0,3.4,26.0,119.0,90.24,71.4
2016,6,16,7,15,300.5,106.0,3.45,26.5,224.5,73.53,57.06
2016,6,16,7,30,566.0,104.0,3.5,27.0,330.0,69.19,53.14
2016,6,16,7,45,617.0,105.5,3.55,27.5,385.0,94.66,55.46
2016,6,16,8,0,668.0,107.0,3.6,28.0,440.0,135.36,76.16
2016,6,16,8,15,694.0,112.0,3.6,28.0,491.5,180.79,108.44
2016,6,16,8,30,720.0,117.0,3.6,28.0,543.0,229.19,146.99
2016,6,16,8,45,748.5,116.5,3.65,28.5,593.0,281.74,190.18
2016,6,16,9,0,777.0,116.0,3.7,29.0,643.0,331.63,231.83
2016,6,16,9,15,791.0,119.0,3.7,29.5,687.5,381.78,273.62
2016,6,16,9,30,805.0,122.0,3.7,30.0,732.0,432.86,315.17
2016,6,16,9,45,819.0,123.0,3.7,30.5,772.0,483.0,354.94
2016,6,16,10,0,833.0,124.0,3.7,31.0,812.0,537.67,396.71
2016,6,16,10,15,841.0,125.5,3.7,31.0,845.0,584.87,432.93
2016,6,16,10,30,849.0,127.0,3.7,31.0,878.0,631.46,467.83
2016,6,16,10,45,855.0,128.5,3.75,31.5,904.5,675.91,499.57
2016,6,16,11,0,861.0,130.0,3.8,32.0,931.0,719.17,529.71
2016,6,16,11,15,864.5,131.0,3.8,32.0,950.5,758.8,556.56
2016,6,16,11,30,868.0,132.0,3.8,32.0,970.0,796.69,581.52
2016,6,16,11,45,868.5,134.0,3.8,32.5,981.5,831.13,602.78
2016,6,16,12,0,869.0,136.0,3.8,33.0,993.0,863.39,622.42
2016,6,16,12,15,869.5,136.0,3.8,33.0,997.0,891.68,640.61
2016,6,16,12,30,870.0,136.0,3.8,33.0,1001.0,917.74,657.35
2016,6,16,12,45,867.5,137.0,3.8,33.5,997.0,939.67,670.05
2016,6,16,13,0,865.0,138.0,3.8,34.0,993.0,959.03,681.1
2016,6,16,13,15,862.5,137.5,3.8,34.0,981.0,974.17,690.91
2016,6,16,13,30,860.0,137.0,3.8,34.0,969.0,986.3,698.91
2016,6,16,13,45,853.5,137.0,3.8,34.0,949.5,991.87,702.86
2016,6,16,14,0,847.0,137.0,3.8,34.0,930.0,994.31,704.98
2016,6,16,14,15,841.0,135.5,3.75,34.0,904.0,992.61,704.31
2016,6,16,14,30,835.0,134.0,3.7,34.0,878.0,987.83,701.83
2016,6,16,14,45,823.5,134.0,3.7,34.0,844.0,976.06,695.34
2016,6,16,15,0,812.0,134.0,3.7,34.0,810.0,970.57,693.04
2016,6,16,15,15,800.5,131.5,3.65,33.5,771.5,950.56,682.55
2016,6,16,15,30,789.0,129.0,3.6,33.0,733.0,927.89,670.45
2016,6,16,15,45,773.5,126.5,3.55,33.0,689.0,898.91,652.84
2016,6,16,16,0,758.0,124.0,3.5,33.0,645.0,867.76,633.8
2016,6,16,16,15,739.0,120.0,3.35,32.5,597.5,829.75,610.81
2016,6,16,16,30,720.0,116.0,3.2,32.0,550.0,794.41,589.44
2016,6,16,16,45,696.0,111.0,3.1,32.0,499.0,748.25,559.44
2016,6,16,17,0,672.0,106.0,3.0,32.0,448.0,701.41,528.63
2016,6,16,17,15,638.5,100.5,2.85,31.5,396.0,646.07,492.08
2016,6,16,17,30,605.0,95.0,2.7,31.0,344.0,591.33,455.08
2016,6,16,17,45,562.0,87.5,2.55,30.5,292.0,528.36,409.94
2016,6,16,18,0,519.0,80.0,2.4,30.0,240.0,467.44,364.65
2016,6,16,18,15,453.5,71.0,2.35,29.5,191.0,393.11,307.51
2016,6,16,18,30,388.0,62.0,2.3,29.0,142.0,320.73,249.76
2016,6,16,18,45,297.0,48.5,2.25,28.5,99.0,239.24,182.95
2016,6,16,19,0,206.0,35.0,2.2,28.0,56.0,166.84,119.9
2016,6,16,19,15,103.0,17.5,2.25,27.5,28.0,79.88,1.47
2016,6,16,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,17,5,45,77.0,17.0,2.65,23.5,24.0,16.2,0.0
2016,6,17,6,0,154.0,34.0,2.9,24.0,48.0,26.66,14.87
2016,6,17,6,15,252.0,48.5,3.0,24.5,89.5,37.25,25.6
2016,6,17,6,30,350.0,63.0,3.1,25.0,131.0,47.38,34.73
2016,6,17,6,45,439.0,70.0,3.25,25.5,182.5,51.82,38.76
2016,6,17,7,0,528.0,77.0,3.4,26.0,234.0,54.51,41.08
2016,6,17,7,15,575.0,84.0,3.4,26.5,286.5,56.98,43.05
2016,6,17,7,30,622.0,91.0,3.4,27.0,339.0,59.26,44.77
2016,6,17,7,45,666.0,93.0,3.4,27.5,393.5,86.89,48.22
2016,6,17,8,0,710.0,95.0,3.4,28.0,448.0,129.95,70.31
2016,6,17,8,15,734.0,99.5,3.35,28.0,500.0,182.01,107.71
2016,6,17,8,30,758.0,104.0,3.3,28.0,552.0,231.37,147.12
2016,6,17,8,45,782.5,104.0,3.25,28.5,602.0,279.8,187.44
2016,6,17,9,0,807.0,104.0,3.2,29.0,652.0,330.66,230.05
2016,6,17,9,15,820.5,107.0,3.15,29.5,696.5,382.16,272.89
2016,6,17,9,30,834.0,110.0,3.1,30.0,741.0,439.92,319.19
2016,6,17,9,45,847.5,110.0,3.1,30.5,781.0,489.9,358.73
2016,6,17,10,0,861.0,110.0,3.1,31.0,821.0,540.16,397.3
2016,6,17,10,15,868.5,112.0,3.05,31.0,854.5,588.76,434.22
2016,6,17,10,30,876.0,114.0,3.0,31.0,888.0,636.65,469.63
2016,6,17,10,45,883.0,114.0,2.95,31.5,915.5,681.63,501.14
2016,6,17,11,0,890.0,114.0,2.9,32.0,943.0,725.43,530.94
2016,6,17,11,15,893.5,115.0,2.8,32.0,962.5,766.14,557.05
2016,6,17,11,30,897.0,116.0,2.7,32.0,982.0,805.05,581.61
2016,6,17,11,45,902.5,114.0,2.65,32.5,994.5,840.99,603.02
2016,6,17,12,0,908.0,112.0,2.6,33.0,1007.0,874.94,622.86
2016,6,17,12,15,908.5,112.5,2.5,33.0,1011.0,904.63,640.66
2016,6,17,12,30,909.0,113.0,2.4,33.0,1015.0,931.93,656.81
2016,6,17,12,45,907.5,113.0,2.35,33.5,1011.5,954.49,668.96
2016,6,17,13,0,906.0,113.0,2.3,34.0,1008.0,974.32,679.38
2016,6,17,13,15,903.5,112.5,2.15,34.0,996.0,989.75,687.44
2016,6,17,13,30,901.0,112.0,2.0,34.0,984.0,1002.05,693.52
2016,6,17,13,45,897.0,111.0,1.95,34.0,965.0,1009.15,697.62
2016,6,17,14,0,893.0,110.0,1.9,34.0,946.0,1012.99,699.88
2016,6,17,14,15,887.0,109.0,1.85,34.0,919.5,1011.56,699.08
2016,6,17,14,30,881.0,108.0,1.8,34.0,893.0,1006.92,696.5
2016,6,17,14,45,872.5,107.0,1.8,34.0,859.5,996.6,691.26
2016,6,17,15,0,864.0,106.0,1.8,34.0,826.0,983.24,684.32
2016,6,17,15,15,854.0,104.0,1.8,34.0,787.0,964.37,674.1
2016,6,17,15,30,844.0,102.0,1.8,34.0,748.0,942.71,662.26
2016,6,17,15,45,831.0,99.5,1.8,34.0,704.0,915.0,646.65
2016,6,17,16,0,818.0,97.0,1.8,34.0,660.0,884.94,629.55
2016,6,17,16,15,801.0,94.0,1.75,33.5,612.0,856.19,613.96
2016,6,17,16,30,784.0,91.0,1.7,33.0,564.0,817.87,591.99
2016,6,17,16,45,761.5,88.0,1.7,33.0,512.5,773.32,564.93
2016,6,17,17,0,739.0,85.0,1.7,33.0,461.0,727.82,536.8
2016,6,17,17,15,709.5,80.5,1.65,32.5,408.5,674.33,503.26
2016,6,17,17,30,680.0,76.0,1.6,32.0,356.0,624.22,471.18
2016,6,17,17,45,637.5,70.5,1.6,31.5,303.0,561.18,429.02
2016,6,17,18,0,595.0,65.0,1.6,31.0,250.0,500.14,385.47
2016,6,17,18,15,534.0,58.0,1.5,30.0,199.5,428.01,331.63
2016,6,17,18,30,473.0,51.0,1.4,29.0,149.0,360.34,278.65
2016,6,17,18,45,377.0,41.5,1.35,28.5,104.5,275.94,210.18
2016,6,17,19,0,281.0,32.0,1.3,28.0,60.0,200.6,144.54
2016,6,17,19,15,140.5,16.0,1.45,27.5,30.0,96.81,7.03
2016,6,17,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.05,26.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,18,5,45,78.0,16.5,1.85,24.5,23.5,15.73,0.0
2016,6,18,6,0,156.0,33.0,2.1,25.0,47.0,25.86,14.12
2016,6,18,6,15,253.5,47.5,2.2,25.0,88.0,36.47,24.88
2016,6,18,6,30,351.0,62.0,2.3,25.0,129.0,46.62,34.09
2016,6,18,6,45,426.5,70.5,2.45,25.5,178.5,51.71,38.67
2016,6,18,7,0,502.0,79.0,2.6,26.0,228.0,56.18,42.51
2016,6,18,7,15,550.0,86.5,2.55,26.0,280.5,58.95,44.83
2016,6,18,7,30,598.0,94.0,2.5,26.0,333.0,61.52,46.88
2016,6,18,7,45,382.5,152.0,2.5,26.5,313.0,119.75,81.72
2016,6,18,8,0,167.0,210.0,2.5,27.0,293.0,178.63,130.02
2016,6,18,8,15,131.0,233.5,2.45,27.5,303.0,202.96,148.94
2016,6,18,8,30,95.0,257.0,2.4,28.0,313.0,231.28,171.49
2016,6,18,8,45,195.0,274.5,2.35,28.5,402.5,271.39,198.25
2016,6,18,9,0,295.0,292.0,2.3,29.0,492.0,322.0,233.9
2016,6,18,9,15,208.0,323.5,2.15,29.0,469.0,341.47,250.72
2016,6,18,9,30,121.0,355.0,2.0,29.0,446.0,344.35,254.0
2016,6,18,9,45,473.0,241.5,1.85,29.5,627.0,415.93,305.19
2016,6,18,10,0,825.0,128.0,1.7,30.0,808.0,535.7,391.62
2016,6,18,10,15,833.5,130.0,1.55,30.0,842.0,583.25,425.91
2016,6,18,10,30,842.0,132.0,1.4,30.0,876.0,630.26,459.01
2016,6,18,10,45,851.0,131.5,1.25,30.5,903.5,674.77,488.26
2016,6,18,11,0,860.0,131.0,1.1,31.0,931.0,718.34,515.63
2016,6,18,11,15,864.5,132.0,1.05,31.0,951.5,758.71,540.95
2016,6,18,11,30,869.0,133.0,1.0,31.0,972.0,797.44,564.26
2016,6,18,11,45,864.5,139.0,1.0,31.5,982.5,831.34,583.72
2016,6,18,12,0,860.0,145.0,1.0,32.0,993.0,862.79,601.47
2016,6,18,12,15,861.5,145.0,1.05,32.0,997.5,891.84,619.6
2016,6,18,12,30,863.0,145.0,1.1,32.0,1002.0,918.76,636.44
2016,6,18,12,45,864.0,144.0,1.2,32.5,999.5,942.17,650.64
2016,6,18,13,0,865.0,143.0,1.3,33.0,997.0,963.13,663.37
2016,6,18,13,15,862.5,142.0,1.35,33.0,985.5,977.96,673.09
2016,6,18,13,30,860.0,141.0,1.4,33.0,974.0,989.78,681.15
2016,6,18,13,45,856.5,139.5,1.45,33.0,955.5,997.03,686.59
2016,6,18,14,0,853.0,138.0,1.5,33.0,937.0,1001.12,690.31
2016,6,18,14,15,847.0,136.5,1.5,33.0,910.5,999.56,690.04
2016,6,18,14,30,841.0,135.0,1.5,33.0,884.0,994.88,688.07
2016,6,18,14,45,828.5,135.0,1.55,33.0,850.0,982.19,682.09
2016,6,18,15,0,816.0,135.0,1.6,33.0,816.0,975.81,680.12
2016,6,18,15,15,804.0,132.5,1.6,33.0,776.5,955.36,668.84
2016,6,18,15,30,792.0,130.0,1.6,33.0,737.0,932.25,656.1
2016,6,18,15,45,774.5,128.0,1.65,33.0,692.5,901.94,639.43
2016,6,18,16,0,757.0,126.0,1.7,33.0,648.0,869.54,621.32
2016,6,18,16,15,737.5,122.0,1.65,32.5,599.5,831.17,599.36
2016,6,18,16,30,718.0,118.0,1.6,32.0,551.0,795.62,579.02
2016,6,18,16,45,687.0,115.0,1.6,32.0,499.0,745.99,548.27
2016,6,18,17,0,656.0,112.0,1.6,32.0,447.0,696.12,516.86
2016,6,18,17,15,622.0,106.0,1.55,31.5,394.5,640.35,481.28
2016,6,18,17,30,588.0,100.0,1.5,31.0,342.0,585.21,444.96
2016,6,18,17,45,533.5,94.0,1.45,30.5,289.0,516.4,396.51
2016,6,18,18,0,479.0,88.0,1.4,30.0,236.0,445.79,345.09
2016,6,18,18,15,415.5,77.0,1.3,29.0,187.5,373.18,290.43
2016,6,18,18,30,352.0,66.0,1.2,28.0,139.0,305.73,237.38
2016,6,18,18,45,258.5,51.5,1.2,27.5,96.5,223.33,170.54
2016,6,18,19,0,165.0,37.0,1.2,27.0,54.0,150.21,108.09
2016,6,18,19,15,82.5,18.5,1.2,26.5,27.0,73.1,6.74
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,19,5,45,0.0,4.0,0.8,23.5,4.0,3.81,0.0
2016,6,19,6,0,0.0,8.0,0.9,24.0,8.0,7.4,0.02
2016,6,19,6,15,0.0,16.0,1.0,24.5,16.0,14.82,6.82
2016,6,19,6,30,0.0,24.0,1.1,25.0,24.0,22.25,13.39
2016,6,19,6,45,0.0,33.5,1.25,25.5,33.5,31.09,21.09
2016,6,19,7,0,0.0,43.0,1.4,26.0,43.0,39.93,28.67
2016,6,19,7,15,0.0,68.5,1.45,26.0,68.5,63.7,48.87
2016,6,19,7,30,0.0,94.0,1.5,26.0,94.0,85.73,67.3
2016,6,19,7,45,19.5,143.0,1.55,26.5,152.5,126.92,96.04
2016,6,19,8,0,39.0,192.0,1.6,27.0,211.0,161.75,121.6
2016,6,19,8,15,346.5,164.0,1.55,27.0,366.5,169.46,114.04
2016,6,19,8,30,654.0,136.0,1.5,27.0,522.0,229.07,148.97
2016,6,19,8,45,676.0,140.5,1.5,27.5,570.0,275.33,186.62
2016,6,19,9,0,698.0,145.0,1.5,28.0,618.0,323.87,226.32
2016,6,19,9,15,714.5,149.0,1.55,28.0,662.0,372.11,266.1
2016,6,19,9,30,731.0,153.0,1.6,28.0,706.0,421.66,306.14
2016,6,19,9,45,742.0,157.5,1.65,28.5,744.5,474.27,346.77
2016,6,19,10,0,753.0,162.0,1.7,29.0,783.0,522.59,383.22
2016,6,19,10,15,762.5,164.5,1.75,29.0,816.5,568.53,417.84
2016,6,19,10,30,772.0,167.0,1.8,29.0,850.0,614.25,451.51
2016,6,19,10,45,603.0,276.0,1.9,29.0,819.5,631.04,461.66
2016,6,19,11,0,434.0,385.0,2.0,29.0,789.0,637.7,463.74
2016,6,19,11,15,613.0,281.0,2.05,29.0,865.0,701.42,511.84
2016,6,19,11,30,792.0,177.0,2.1,29.0,941.0,777.08,566.64
2016,6,19,11,45,802.5,172.5,2.2,29.0,955.0,812.77,590.02
2016,6,19,12,0,813.0,168.0,2.3,29.0,969.0,847.1,612.77
2016,6,19,12,15,814.0,168.0,2.3,29.0,973.5,875.67,630.94
2016,6,19,12,30,815.0,168.0,2.3,29.0,978.0,902.19,647.77
2016,6,19,12,45,555.5,324.0,2.3,29.5,875.5,837.82,600.9
2016,6,19,13,0,296.0,480.0,2.3,30.0,773.0,754.05,537.36
2016,6,19,13,15,334.5,455.5,2.25,30.0,783.0,779.59,556.09
2016,6,19,13,30,373.0,431.0,2.2,30.0,793.0,804.17,573.28
2016,6,19,13,45,320.0,443.5,2.2,30.0,749.5,773.96,552.29
2016,6,19,14,0,267.0,456.0,2.2,30.0,706.0,741.79,530.27
2016,6,19,14,15,533.0,304.0,2.15,30.0,785.0,869.24,623.0
2016,6,19,14,30,799.0,152.0,2.1,30.0,864.0,979.66,695.93
2016,6,19,14,45,793.5,147.5,2.05,30.0,832.5,969.69,688.96
2016,6,19,15,0,788.0,143.0,2.0,30.0,801.0,956.74,681.46
2016,6,19,15,15,777.0,140.5,1.95,30.0,763.0,937.67,670.2
2016,6,19,15,30,766.0,138.0,1.9,30.0,725.0,916.0,657.41
2016,6,19,15,45,754.5,132.5,1.85,30.0,682.5,888.04,640.64
2016,6,19,16,0,743.0,127.0,1.8,30.0,640.0,857.77,622.39
2016,6,19,16,15,724.5,123.0,1.8,29.5,592.5,820.67,601.27
2016,6,19,16,30,706.0,119.0,1.8,29.0,545.0,786.45,581.81
2016,6,19,16,45,401.5,167.5,1.8,29.0,405.5,555.99,421.36
2016,6,19,17,0,97.0,216.0,1.8,29.0,266.0,311.09,237.29
2016,6,19,17,15,347.5,155.5,1.65,28.5,304.0,476.03,368.17
2016,6,19,17,30,598.0,95.0,1.5,28.0,342.0,587.08,453.19
2016,6,19,17,45,557.0,87.0,1.4,28.0,291.0,525.22,407.09
2016,6,19,18,0,516.0,79.0,1.3,28.0,240.0,465.26,362.27
2016,6,19,18,15,454.0,69.5,1.25,27.5,191.0,392.65,307.0
2016,6,19,18,30,392.0,60.0,1.2,27.0,142.0,324.57,252.95
2016,6,19,18,45,305.5,47.5,1.2,26.5,100.0,242.75,186.39
2016,6,19,19,0,219.0,35.0,1.2,26.0,58.0,173.21,125.91
2016,6,19,19,15,109.5,17.5,1.2,25.5,29.0,83.28,11.22
2016,6,19,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,20,5,45,73.0,15.5,0.6,22.5,22.0,14.77,0.0
2016,6,20,6,0,146.0,31.0,0.6,23.0,44.0,24.24,12.92
2016,6,20,6,15,241.0,45.5,0.75,23.5,84.5,34.89,23.74
2016,6,20,6,30,336.0,60.0,0.9,24.0,125.0,45.08,32.93
2016,6,20,6,45,408.0,70.0,1.05,25.0,173.0,51.34,38.44
2016,6,20,7,0,480.0,80.0,1.2,26.0,221.0,57.08,43.27
2016,6,20,7,15,528.0,87.5,1.2,26.5,272.5,59.8,45.44
2016,6,20,7,30,576.0,95.0,1.2,27.0,324.0,62.31,47.34
2016,6,20,7,45,392.5,150.5,1.3,27.5,316.5,118.42,80.24
2016,6,20,8,0,209.0,206.0,1.4,28.0,309.0,179.54,128.28
2016,6,20,8,15,156.5,231.5,1.4,28.0,314.0,205.03,148.65
2016,6,20,8,30,104.0,257.0,1.4,28.0,319.0,232.81,171.62
2016,6,20,8,45,428.5,188.0,1.4,28.5,473.5,250.83,174.91
2016,6,20,9,0,753.0,119.0,1.4,29.0,628.0,324.42,224.49
2016,6,20,9,15,516.5,229.5,1.35,29.5,590.0,366.05,262.28
2016,6,20,9,30,280.0,340.0,1.3,30.0,552.0,390.95,283.68
2016,6,20,9,45,544.5,234.5,1.3,30.5,674.0,442.76,320.84
2016,6,20,10,0,809.0,129.0,1.3,31.0,796.0,523.14,379.36
2016,6,20,10,15,818.0,131.0,1.25,31.0,829.5,574.18,416.28
2016,6,20,10,30,827.0,133.0,1.2,31.0,863.0,620.8,449.35
2016,6,20,10,45,835.0,133.5,1.2,31.5,890.5,664.85,479.25
2016,6,20,11,0,843.0,134.0,1.2,32.0,918.0,707.92,507.65
2016,6,20,11,15,847.5,135.0,1.2,32.0,938.0,747.68,533.41
2016,6,20,11,30,852.0,136.0,1.2,32.0,958.0,785.83,557.12
2016,6,20,11,45,623.0,283.5,1.25,32.5,889.0,766.15,540.29
2016,6,20,12,0,394.0,431.0,1.3,33.0,820.0,733.4,512.77
2016,6,20,12,15,323.0,463.5,1.35,33.0,783.0,719.05,502.58
2016,6,20,12,30,252.0,496.0,1.4,33.0,746.0,700.83,489.47
2016,6,20,12,45,558.5,314.5,1.5,33.0,867.0,831.31,583.47
2016,6,20,13,0,865.0,133.0,1.6,33.0,988.0,953.3,662.72
2016,6,20,13,15,863.0,132.5,1.65,33.0,977.0,968.99,671.87
2016,6,20,13,30,861.0,132.0,1.7,33.0,966.0,981.7,680.46
2016,6,20,13,45,858.5,130.0,1.8,33.5,947.5,989.37,685.34
2016,6,20,14,0,856.0,128.0,1.9,34.0,929.0,993.9,688.43
2016,6,20,14,15,850.0,126.5,1.95,33.5,903.5,992.26,690.1
2016,6,20,14,30,844.0,125.0,2.0,33.0,878.0,987.5,690.02
2016,6,20,14,45,816.5,135.0,2.1,33.0,841.0,970.2,681.41
2016,6,20,15,0,789.0,145.0,2.2,33.0,804.0,959.97,677.33
2016,6,20,15,15,777.5,142.5,2.25,33.0,765.5,940.46,666.87
2016,6,20,15,30,766.0,140.0,2.3,33.0,727.0,918.34,654.83
2016,6,20,15,45,748.0,138.0,2.35,33.0,683.0,888.1,637.54
2016,6,20,16,0,730.0,136.0,2.4,33.0,639.0,860.59,621.96
2016,6,20,16,15,710.0,131.5,2.35,32.5,591.5,822.05,599.43
2016,6,20,16,30,690.0,127.0,2.3,32.0,544.0,782.08,575.74
2016,6,20,16,45,661.5,123.0,2.3,32.0,493.5,734.25,545.5
2016,6,20,17,0,633.0,119.0,2.3,32.0,443.0,686.05,514.51
2016,6,20,17,15,598.5,112.5,2.15,31.5,391.0,630.07,477.62
2016,6,20,17,30,564.0,106.0,2.0,31.0,339.0,574.78,439.78
2016,6,20,17,45,516.0,98.0,1.95,30.5,287.5,509.12,393.17
2016,6,20,18,0,468.0,90.0,1.9,30.0,236.0,441.5,343.53
2016,6,20,18,15,403.0,79.0,1.7,29.0,187.5,368.42,287.83
2016,6,20,18,30,338.0,68.0,1.5,28.0,139.0,300.65,234.08
2016,6,20,18,45,247.5,53.5,1.35,27.5,97.0,220.49,168.61
2016,6,20,19,0,157.0,39.0,1.2,27.0,55.0,139.38,100.4
2016,6,20,19,15,78.5,19.5,1.2,26.5,27.5,65.87,9.48
2016,6,20,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,5,45,61.0,16.0,2.0,23.5,21.5,15.25,0.0
2016,6,21,6,0,122.0,32.0,2.3,24.0,43.0,26.25,14.24
2016,6,21,6,15,215.5,48.0,2.3,24.5,83.0,36.88,25.24
2016,6,21,6,30,309.0,64.0,2.3,25.0,123.0,48.19,35.39
2016,6,21,6,45,382.5,74.5,2.3,25.5,171.0,54.72,41.23
2016,6,21,7,0,456.0,85.0,2.3,26.0,219.0,60.95,46.56
2016,6,21,7,15,505.5,93.0,2.25,26.5,270.0,64.33,49.29
2016,6,21,7,30,555.0,101.0,2.2,27.0,321.0,67.02,51.32
2016,6,21,7,45,594.5,106.5,2.15,28.0,373.5,92.25,54.91
2016,6,21,8,0,634.0,112.0,2.1,29.0,426.0,133.5,75.95
2016,6,21,8,15,661.0,117.5,1.95,29.5,477.0,177.51,106.26
2016,6,21,8,30,688.0,123.0,1.8,30.0,528.0,224.63,142.61
2016,6,21,8,45,709.5,127.0,1.7,30.5,576.5,272.14,181.08
2016,6,21,9,0,731.0,131.0,1.6,31.0,625.0,321.83,221.41
2016,6,21,9,15,746.5,134.5,1.5,31.0,669.0,375.57,264.69
2016,6,21,9,30,762.0,138.0,1.4,31.0,713.0,425.4,304.19
2016,6,21,9,45,773.0,141.5,1.3,31.5,752.0,474.1,341.09
2016,6,21,10,0,784.0,145.0,1.2,32.0,791.0,523.08,376.78
2016,6,21,10,15,793.5,147.5,1.2,32.0,824.5,570.45,411.46
2016,6,21,10,30,803.0,150.0,1.2,32.0,858.0,617.56,445.01
2016,6,21,10,45,810.5,151.0,1.2,32.5,885.5,661.59,474.7
2016,6,21,11,0,818.0,152.0,1.2,33.0,913.0,704.75,502.98
2016,6,21,11,15,822.5,153.5,1.2,33.0,932.5,745.07,529.61
2016,6,21,11,30,827.0,155.0,1.2,33.0,952.0,781.96,552.44
2016,6,21,11,45,840.5,147.5,1.3,33.5,967.0,817.74,574.38
2016,6,21,12,0,854.0,140.0,1.4,34.0,982.0,852.13,595.29
2016,6,21,12,15,855.0,140.5,1.45,34.0,986.5,881.03,613.36
2016,6,21,12,30,856.0,141.0,1.5,34.0,991.0,907.81,630.15
2016,6,21,12,45,855.5,140.5,1.55,34.0,988.0,930.14,644.24
2016,6,21,13,0,855.0,140.0,1.6,34.0,985.0,950.0,656.92
2016,6,21,13,15,471.0,305.5,1.6,34.0,770.5,770.96,540.88
2016,6,21,13,30,87.0,471.0,1.6,34.0,556.0,546.42,384.05
2016,6,21,13,45,464.5,303.5,1.65,34.5,741.0,784.92,553.49
