Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,14,0,842.0,136.0,1.7,35.0,926.0,987.78,681.63
2016,6,21,14,15,836.0,134.5,1.7,34.5,900.0,986.27,680.62
2016,6,21,14,30,830.0,133.0,1.7,34.0,874.0,981.68,680.07
2016,6,21,14,45,559.0,260.0,1.7,34.0,751.0,859.18,603.22
2016,6,21,15,0,288.0,387.0,1.7,34.0,628.0,708.78,500.56
2016,6,21,15,15,547.5,251.5,1.7,34.0,682.0,832.44,590.88
2016,6,21,15,30,807.0,116.0,1.7,34.0,736.0,931.39,655.34
2016,6,21,15,45,793.5,113.5,1.75,34.0,692.5,904.11,639.26
2016,6,21,16,0,780.0,111.0,1.8,34.0,649.0,874.54,622.93
2016,6,21,16,15,762.0,107.5,1.8,33.5,601.5,837.61,602.45
2016,6,21,16,30,744.0,104.0,1.8,33.0,554.0,799.02,580.61
2016,6,21,16,45,721.5,99.5,1.8,33.0,504.0,753.98,552.94
2016,6,21,17,0,699.0,95.0,1.8,33.0,454.0,711.63,526.66
2016,6,21,17,15,667.5,90.0,1.75,32.5,401.5,657.6,492.43
2016,6,21,17,30,636.0,85.0,1.7,32.0,349.0,604.0,457.61
2016,6,21,17,45,595.0,78.5,1.65,31.5,297.5,542.5,415.63
2016,6,21,18,0,554.0,72.0,1.6,31.0,246.0,482.9,372.56
2016,6,21,18,15,492.0,64.0,1.5,30.0,196.0,410.51,318.45
2016,6,21,18,30,430.0,56.0,1.4,29.0,146.0,342.64,265.36
2016,6,21,18,45,339.0,45.0,1.3,28.5,103.0,260.78,198.9
2016,6,21,19,0,248.0,34.0,1.2,28.0,60.0,185.77,134.53
2016,6,21,19,15,124.0,17.0,1.3,27.5,30.0,89.05,16.72
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.7,26.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,22,5,45,77.5,15.5,1.8,23.5,22.0,14.77,0.0
2016,6,22,6,0,155.0,31.0,2.1,24.0,44.0,24.28,12.65
2016,6,22,6,15,252.0,45.0,2.3,24.5,84.5,34.54,23.28
2016,6,22,6,30,349.0,59.0,2.5,25.0,125.0,44.37,32.14
2016,6,22,6,45,422.5,68.0,2.7,25.5,173.5,50.26,37.42
2016,6,22,7,0,496.0,77.0,2.9,26.0,222.0,54.68,41.22
2016,6,22,7,15,544.0,84.0,2.85,26.5,273.5,57.12,43.18
2016,6,22,7,30,592.0,91.0,2.8,27.0,325.0,59.39,44.89
2016,6,22,7,45,629.5,96.0,2.8,27.5,378.0,85.03,48.75
2016,6,22,8,0,667.0,101.0,2.8,28.0,431.0,127.58,70.5
2016,6,22,8,15,693.0,105.5,2.75,28.5,482.0,172.42,101.61
2016,6,22,8,30,719.0,110.0,2.7,29.0,533.0,220.22,139.03
2016,6,22,8,45,739.5,113.5,2.7,29.5,581.5,273.5,182.6
2016,6,22,9,0,760.0,117.0,2.7,30.0,630.0,323.62,224.15
2016,6,22,9,15,775.0,120.0,2.7,30.5,674.5,373.2,265.02
2016,6,22,9,30,790.0,123.0,2.7,31.0,719.0,423.85,305.77
2016,6,22,9,45,802.5,125.0,2.7,31.5,758.5,473.36,344.62
2016,6,22,10,0,815.0,127.0,2.7,32.0,798.0,527.28,385.32
2016,6,22,10,15,823.5,129.0,2.75,32.0,831.5,574.4,421.11
2016,6,22,10,30,832.0,131.0,2.8,32.0,865.0,620.99,455.7
2016,6,22,10,45,839.5,132.0,2.85,32.5,892.5,665.38,487.02
2016,6,22,11,0,847.0,133.0,2.9,33.0,920.0,708.76,516.87
2016,6,22,11,15,851.5,134.0,2.95,33.0,940.0,748.72,544.06
2016,6,22,11,30,856.0,135.0,3.0,33.0,960.0,787.08,569.19
2016,6,22,11,45,864.5,131.5,3.1,33.5,974.0,823.04,591.67
2016,6,22,12,0,873.0,128.0,3.2,34.0,988.0,857.29,612.87
2016,6,22,12,15,626.0,285.5,3.25,34.0,904.0,819.94,586.22
2016,6,22,12,30,379.0,443.0,3.3,34.0,820.0,765.98,543.92
2016,6,22,12,45,626.5,285.0,3.4,34.0,905.5,864.35,617.18
2016,6,22,13,0,874.0,127.0,3.5,34.0,991.0,955.67,677.69
2016,6,22,13,15,872.0,126.5,3.5,34.0,980.0,971.49,687.33
2016,6,22,13,30,870.0,126.0,3.5,34.0,969.0,984.3,695.71
2016,6,22,13,45,866.5,124.5,3.55,34.5,950.5,991.55,699.58
2016,6,22,14,0,863.0,123.0,3.6,35.0,932.0,995.63,701.59
2016,6,22,14,15,611.0,260.5,3.6,34.5,825.0,905.29,644.95
2016,6,22,14,30,359.0,398.0,3.6,34.0,718.0,785.47,561.15
2016,6,22,14,45,583.5,265.5,3.6,34.0,763.5,889.33,638.35
2016,6,22,15,0,808.0,133.0,3.6,34.0,809.0,965.85,689.93
2016,6,22,15,15,548.5,240.0,3.6,34.0,689.0,820.87,594.26
2016,6,22,15,30,289.0,347.0,3.6,34.0,569.0,667.68,485.21
2016,6,22,15,45,520.5,236.0,3.65,34.0,606.5,778.94,570.15
2016,6,22,16,0,752.0,125.0,3.7,34.0,644.0,864.54,630.79
2016,6,22,16,15,733.0,121.0,3.6,33.5,596.5,826.85,607.5
2016,6,22,16,30,714.0,117.0,3.5,33.0,549.0,791.87,586.63
2016,6,22,16,45,686.0,113.5,3.45,33.0,498.5,744.41,555.93
2016,6,22,17,0,658.0,110.0,3.4,33.0,448.0,696.51,524.55
2016,6,22,17,15,625.0,104.0,3.25,32.5,396.0,641.51,488.19
2016,6,22,17,30,592.0,98.0,3.1,32.0,344.0,587.06,451.36
2016,6,22,17,45,544.0,91.0,3.0,31.5,292.0,521.59,404.34
2016,6,22,18,0,496.0,84.0,2.9,31.0,240.0,458.52,357.52
2016,6,22,18,15,433.0,74.0,2.85,30.5,191.0,381.1,298.14
2016,6,22,18,30,370.0,64.0,2.8,30.0,142.0,314.24,244.58
2016,6,22,18,45,278.5,50.5,2.8,29.5,100.0,233.04,178.17
2016,6,22,19,0,187.0,37.0,2.8,29.0,58.0,160.95,116.36
2016,6,22,19,15,93.5,18.5,2.9,28.5,29.0,78.51,15.63
2016,6,22,19,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,23,5,45,77.5,15.5,2.05,23.5,22.0,14.77,0.0
2016,6,23,6,0,155.0,31.0,2.2,24.0,44.0,24.3,12.55
2016,6,23,6,15,254.0,45.0,2.3,24.5,85.0,34.57,23.28
2016,6,23,6,30,353.0,59.0,2.4,25.0,126.0,44.4,32.17
2016,6,23,6,45,433.5,66.5,2.55,25.5,175.5,49.01,36.36
2016,6,23,7,0,514.0,74.0,2.7,26.0,225.0,52.25,39.16
2016,6,23,7,15,561.5,81.0,2.7,26.5,277.0,54.83,41.24
2016,6,23,7,30,609.0,88.0,2.7,27.0,329.0,57.22,43.06
2016,6,23,7,45,650.5,91.5,2.7,27.5,382.5,81.85,46.02
2016,6,23,8,0,692.0,95.0,2.7,28.0,436.0,124.73,67.39
2016,6,23,8,15,717.0,99.0,2.65,28.5,487.5,175.49,102.99
2016,6,23,8,30,742.0,103.0,2.6,29.0,539.0,223.61,140.65
2016,6,23,8,45,477.5,204.0,2.6,29.5,494.0,274.07,190.9
2016,6,23,9,0,213.0,305.0,2.6,30.0,449.0,312.65,228.09
2016,6,23,9,15,258.0,319.5,2.55,30.5,506.0,347.61,253.4
2016,6,23,9,30,303.0,334.0,2.5,31.0,563.0,394.91,287.74
2016,6,23,9,45,574.5,223.0,2.5,31.5,685.0,443.86,323.35
2016,6,23,10,0,846.0,112.0,2.5,32.0,807.0,530.26,387.15
2016,6,23,10,15,854.0,113.5,2.55,32.0,841.0,578.1,423.3
2016,6,23,10,30,862.0,115.0,2.6,32.0,875.0,625.32,458.31
2016,6,23,10,45,869.0,115.5,2.65,32.5,902.5,670.22,489.95
2016,6,23,11,0,876.0,116.0,2.7,33.0,930.0,714.0,520.01
2016,6,23,11,15,583.5,291.0,2.8,33.0,838.5,686.49,496.34
2016,6,23,11,30,291.0,466.0,2.9,33.0,747.0,643.89,461.13
2016,6,23,11,45,580.5,299.5,3.0,33.5,869.0,744.39,536.17
2016,6,23,12,0,870.0,133.0,3.1,34.0,991.0,858.67,613.78
2016,6,23,12,15,871.0,133.5,3.15,34.0,995.5,888.07,632.1
2016,6,23,12,30,872.0,134.0,3.2,34.0,1000.0,915.27,649.61
2016,6,23,12,45,524.5,319.0,3.3,34.5,839.5,803.19,572.11
2016,6,23,13,0,177.0,504.0,3.4,35.0,679.0,658.65,465.84
2016,6,23,13,15,521.5,318.5,3.45,35.0,825.5,832.19,592.85
2016,6,23,13,30,866.0,133.0,3.5,35.0,972.0,986.94,695.59
2016,6,23,13,45,862.0,132.0,3.55,35.0,953.5,994.32,699.86
2016,6,23,14,0,858.0,131.0,3.6,35.0,935.0,998.55,703.41
2016,6,23,14,15,851.5,129.5,3.65,35.0,909.0,996.61,703.2
2016,6,23,14,30,845.0,128.0,3.7,35.0,883.0,991.53,701.17
2016,6,23,14,45,840.5,124.5,3.75,35.0,851.5,983.28,697.27
2016,6,23,15,0,836.0,121.0,3.8,35.0,820.0,971.96,691.53
2016,6,23,15,15,825.0,118.5,3.8,34.5,781.0,952.32,681.64
2016,6,23,15,30,814.0,116.0,3.8,34.0,742.0,929.98,670.06
2016,6,23,15,45,526.0,214.0,3.85,34.0,609.5,759.7,557.09
2016,6,23,16,0,238.0,312.0,3.9,34.0,477.0,563.44,415.68
2016,6,23,16,15,490.5,209.5,3.85,33.5,517.0,704.37,524.26
2016,6,23,16,30,743.0,107.0,3.8,33.0,557.0,802.13,595.72
2016,6,23,16,45,714.0,104.5,3.8,33.0,505.5,757.68,566.44
2016,6,23,17,0,685.0,102.0,3.8,33.0,454.0,709.33,534.89
2016,6,23,17,15,569.5,114.0,3.65,32.5,384.5,609.67,466.47
2016,6,23,17,30,454.0,126.0,3.5,32.0,315.0,510.58,394.36
2016,6,23,17,45,418.0,113.0,3.4,31.5,267.5,452.84,352.56
2016,6,23,18,0,382.0,100.0,3.3,31.0,220.0,397.02,310.66
2016,6,23,18,15,336.5,84.5,3.2,30.0,175.5,334.35,262.48
2016,6,23,18,30,291.0,69.0,3.1,29.0,131.0,275.11,215.09
2016,6,23,18,45,219.5,53.0,3.05,28.5,92.0,205.13,157.23
2016,6,23,19,0,148.0,37.0,3.0,28.0,53.0,131.41,94.83
2016,6,23,19,15,74.0,18.5,3.05,27.5,26.5,62.34,12.45
2016,6,23,19,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,24,5,45,88.5,15.0,1.35,23.5,22.5,14.3,0.0
2016,6,24,6,0,177.0,30.0,1.5,24.0,45.0,23.51,11.86
2016,6,24,6,15,280.5,42.5,1.55,24.5,86.5,32.63,21.66
2016,6,24,6,30,384.0,55.0,1.6,25.0,128.0,42.07,30.19
2016,6,24,6,45,470.0,61.0,1.7,25.5,178.5,44.34,32.38
2016,6,24,7,0,556.0,67.0,1.8,26.0,229.0,46.64,34.38
2016,6,24,7,15,601.5,73.0,1.9,26.5,281.5,48.75,36.07
2016,6,24,7,30,647.0,79.0,2.0,27.0,334.0,50.7,37.54
2016,6,24,7,45,690.0,80.0,2.1,27.5,388.5,79.26,43.42
2016,6,24,8,0,733.0,81.0,2.2,28.0,443.0,121.99,63.75
2016,6,24,8,15,522.5,159.5,2.25,28.5,432.0,189.62,121.92
2016,6,24,8,30,312.0,238.0,2.3,29.0,421.0,244.36,172.44
2016,6,24,8,45,239.0,273.0,2.4,29.5,420.5,272.13,196.55
2016,6,24,9,0,166.0,308.0,2.5,30.0,420.0,300.21,219.89
2016,6,24,9,15,239.0,319.5,2.55,30.0,493.5,340.5,249.04
2016,6,24,9,30,312.0,331.0,2.6,30.0,567.0,395.96,289.75
2016,6,24,9,45,590.0,214.0,2.7,30.5,689.0,443.05,324.43
2016,6,24,10,0,868.0,97.0,2.8,31.0,811.0,528.39,388.32
2016,6,24,10,15,875.0,98.5,2.9,31.0,844.0,576.64,425.34
2016,6,24,10,30,882.0,100.0,3.0,31.0,877.0,624.15,461.12
2016,6,24,10,45,653.0,243.5,3.1,31.5,828.5,633.88,464.79
2016,6,24,11,0,424.0,387.0,3.2,32.0,780.0,630.58,457.92
2016,6,24,11,15,411.0,401.5,3.3,32.0,790.5,656.25,475.86
2016,6,24,11,30,398.0,416.0,3.4,32.0,801.0,683.19,494.2
2016,6,24,11,45,415.0,422.5,3.5,32.0,828.0,720.68,520.21
2016,6,24,12,0,432.0,429.0,3.6,32.0,855.0,761.43,548.09
2016,6,24,12,15,435.0,433.5,3.65,32.0,864.0,788.53,566.25
2016,6,24,12,30,438.0,438.0,3.7,32.0,873.0,814.96,583.97
2016,6,24,12,45,387.5,450.5,3.75,32.0,834.5,796.51,570.79
2016,6,24,13,0,337.0,463.0,3.8,32.0,796.0,775.66,556.16
2016,6,24,13,15,361.0,444.5,3.8,32.0,798.0,793.57,569.38
2016,6,24,13,30,385.0,426.0,3.8,32.0,800.0,810.18,581.57
2016,6,24,13,45,385.5,416.5,3.85,32.0,785.0,811.06,582.9
2016,6,24,14,0,386.0,407.0,3.9,32.0,770.0,810.14,583.21
2016,6,24,14,15,398.5,389.0,3.9,31.5,754.5,820.14,592.12
2016,6,24,14,30,411.0,371.0,3.9,31.0,739.0,819.77,594.35
2016,6,24,14,45,377.5,373.5,3.9,31.0,702.0,781.41,568.77
2016,6,24,15,0,344.0,376.0,3.9,31.0,665.0,752.64,549.49
2016,6,24,15,15,554.0,257.5,3.8,31.0,696.0,845.51,619.97
2016,6,24,15,30,764.0,139.0,3.7,31.0,727.0,915.75,669.07
2016,6,24,15,45,394.0,197.5,3.65,31.0,500.0,614.68,460.6
2016,6,24,16,0,24.0,256.0,3.6,31.0,273.0,272.73,203.28
2016,6,24,16,15,183.0,249.5,3.45,30.5,361.5,439.64,334.04
2016,6,24,16,30,342.0,243.0,3.3,30.0,450.0,586.04,444.55
2016,6,24,16,45,261.5,230.5,3.2,30.0,381.0,495.54,377.71
2016,6,24,17,0,181.0,218.0,3.1,30.0,312.0,395.86,303.84
2016,6,24,17,15,199.5,191.0,2.9,29.5,283.5,375.64,291.05
2016,6,24,17,30,218.0,164.0,2.7,29.0,255.0,365.54,285.07
2016,6,24,17,45,200.0,142.5,2.5,29.0,217.0,320.91,251.12
2016,6,24,18,0,182.0,121.0,2.3,29.0,179.0,265.87,208.62
2016,6,24,18,15,156.0,99.5,2.2,28.5,142.5,218.5,171.25
2016,6,24,18,30,130.0,78.0,2.1,28.0,106.0,172.77,134.09
2016,6,24,18,45,91.0,57.5,2.05,27.5,74.5,123.15,92.92
2016,6,24,19,0,52.0,37.0,2.0,27.0,43.0,76.01,52.92
2016,6,24,19,15,26.0,18.5,2.1,26.5,21.5,35.68,5.32
2016,6,24,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,25,5,45,0.0,13.0,1.8,24.5,13.0,12.39,0.0
2016,6,25,6,0,0.0,26.0,2.0,25.0,26.0,23.74,11.81
2016,6,25,6,15,28.0,47.5,2.0,25.0,52.5,41.29,28.77
2016,6,25,6,30,56.0,69.0,2.0,25.0,79.0,58.74,44.26
2016,6,25,6,45,85.5,89.5,2.05,25.0,111.5,72.23,56.17
2016,6,25,7,0,115.0,110.0,2.1,25.0,144.0,87.44,69.26
2016,6,25,7,15,70.0,126.0,2.15,25.0,148.0,104.23,83.4
2016,6,25,7,30,25.0,142.0,2.2,25.0,152.0,116.67,93.63
2016,6,25,7,45,12.5,127.0,2.3,25.5,132.0,113.87,86.33
2016,6,25,8,0,0.0,112.0,2.4,26.0,112.0,102.37,76.96
2016,6,25,8,15,3.0,146.5,2.55,26.0,148.5,132.55,100.46
2016,6,25,8,30,6.0,181.0,2.7,26.0,185.0,163.03,123.84
2016,6,25,8,45,162.0,232.5,2.85,26.5,341.5,231.05,170.62
2016,6,25,9,0,318.0,284.0,3.0,27.0,498.0,320.83,234.96
2016,6,25,9,15,196.5,311.0,3.1,27.0,446.5,326.38,242.68
2016,6,25,9,30,75.0,338.0,3.2,27.0,395.0,318.76,238.87
2016,6,25,9,45,111.5,367.5,3.3,27.5,457.0,359.11,268.21
2016,6,25,10,0,148.0,397.0,3.4,28.0,519.0,410.79,305.57
2016,6,25,10,15,82.0,342.5,3.45,28.0,410.5,347.35,258.98
2016,6,25,10,30,16.0,288.0,3.5,28.0,302.0,272.42,202.93
2016,6,25,10,45,8.0,198.0,3.55,28.5,205.0,188.15,139.41
2016,6,25,11,0,0.0,108.0,3.6,29.0,108.0,100.71,72.49
2016,6,25,11,15,7.0,189.0,3.55,29.0,196.0,180.57,133.44
2016,6,25,11,30,14.0,270.0,3.5,29.0,284.0,260.87,193.32
2016,6,25,11,45,31.0,355.0,3.5,29.0,385.5,352.74,260.74
2016,6,25,12,0,48.0,440.0,3.5,29.0,487.0,448.52,329.42
2016,6,25,12,15,91.5,472.0,3.45,29.0,563.0,521.44,381.66
2016,6,25,12,30,135.0,504.0,3.4,29.0,639.0,600.02,437.01
2016,6,25,12,45,69.5,327.5,3.4,29.0,397.5,376.23,278.15
2016,6,25,13,0,4.0,151.0,3.4,29.0,156.0,145.61,106.35
2016,6,25,13,15,44.0,310.5,3.35,29.0,354.0,342.08,254.15
2016,6,25,13,30,84.0,470.0,3.3,29.0,552.0,542.19,396.86
2016,6,25,13,45,51.0,392.5,3.3,29.0,442.0,435.92,320.56
2016,6,25,14,0,18.0,315.0,3.3,29.0,332.0,318.37,235.35
2016,6,25,14,15,14.0,270.5,3.3,29.0,284.0,271.73,201.59
2016,6,25,14,30,10.0,226.0,3.3,29.0,236.0,224.84,166.96
2016,6,25,14,45,8.0,202.5,3.3,29.0,210.5,200.27,148.79
2016,6,25,15,0,6.0,179.0,3.3,29.0,185.0,175.61,130.35
2016,6,25,15,15,3.5,165.0,3.25,29.0,168.5,159.66,118.38
2016,6,25,15,30,1.0,151.0,3.2,29.0,152.0,143.71,106.33
2016,6,25,15,45,0.5,128.5,3.2,29.0,129.0,121.44,89.44
2016,6,25,16,0,0.0,106.0,3.2,29.0,106.0,99.23,72.44
2016,6,25,16,15,0.0,106.5,3.05,28.5,106.5,99.76,73.24
2016,6,25,16,30,0.0,107.0,2.9,28.0,107.0,100.35,74.1
2016,6,25,16,45,0.0,67.0,2.75,28.0,67.0,62.37,44.29
2016,6,25,17,0,0.0,27.0,2.6,28.0,27.0,25.08,14.59
2016,6,25,17,15,0.0,16.5,2.35,27.5,16.5,15.31,6.79
2016,6,25,17,30,0.0,6.0,2.1,27.0,6.0,5.56,0.0
2016,6,25,17,45,0.0,5.0,1.9,27.0,5.0,4.63,0.0
2016,6,25,18,0,0.0,4.0,1.7,27.0,4.0,3.7,0.0
2016,6,25,18,15,0.0,3.0,1.6,26.5,3.0,2.78,0.0
2016,6,25,18,30,0.0,2.0,1.5,26.0,2.0,1.85,0.0
2016,6,25,18,45,0.0,1.5,1.45,26.0,1.5,1.39,0.0
2016,6,25,19,0,0.0,1.0,1.4,26.0,1.0,0.92,0.0
2016,6,25,19,15,0.0,0.5,1.45,25.5,0.5,0.46,0.0
2016,6,25,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,26,5,45,11.0,14.0,0.75,23.5,15.0,13.34,0.0
2016,6,26,6,0,22.0,28.0,0.8,24.0,30.0,24.97,12.65
2016,6,26,6,15,63.0,48.5,0.9,24.0,59.5,40.6,28.33
2016,6,26,6,30,104.0,69.0,1.0,24.0,89.0,56.65,42.68
2016,6,26,6,45,146.0,88.0,1.15,24.5,125.0,71.32,55.5
2016,6,26,7,0,188.0,107.0,1.3,25.0,161.0,81.16,63.9
2016,6,26,7,15,94.0,108.5,1.35,25.0,135.5,87.37,69.12
2016,6,26,7,30,0.0,110.0,1.4,25.0,110.0,98.48,78.3
2016,6,26,7,45,2.0,132.5,1.45,25.5,133.5,117.79,89.6
2016,6,26,8,0,4.0,155.0,1.5,26.0,157.0,137.73,104.69
2016,6,26,8,15,48.5,204.0,1.6,26.5,232.5,176.82,132.61
2016,6,26,8,30,93.0,253.0,1.7,27.0,308.0,226.79,168.5
2016,6,26,8,45,58.5,250.5,1.8,27.5,286.0,225.51,168.27
2016,6,26,9,0,24.0,248.0,1.9,28.0,264.0,227.34,170.17
2016,6,26,9,15,71.5,299.5,1.95,28.5,352.5,280.27,208.28
2016,6,26,9,30,119.0,351.0,2.0,29.0,441.0,339.11,250.44
2016,6,26,9,45,467.5,237.0,2.15,29.5,617.0,406.3,298.69
2016,6,26,10,0,816.0,123.0,2.3,30.0,793.0,521.71,383.6
2016,6,26,10,15,824.5,125.0,2.35,30.0,826.5,568.93,419.3
2016,6,26,10,30,833.0,127.0,2.4,30.0,860.0,615.63,454.14
2016,6,26,10,45,839.0,128.5,2.5,30.5,887.5,659.59,485.54
2016,6,26,11,0,845.0,130.0,2.6,31.0,915.0,702.41,515.41
2016,6,26,11,15,849.5,131.5,2.65,31.0,935.0,742.82,543.08
2016,6,26,11,30,854.0,133.0,2.7,31.0,955.0,781.65,568.64
2016,6,26,11,45,843.5,143.0,2.75,31.5,964.0,813.88,588.51
2016,6,26,12,0,833.0,153.0,2.8,32.0,973.0,843.32,606.44
2016,6,26,12,15,552.5,321.5,2.8,32.0,867.0,789.71,566.78
2016,6,26,12,30,272.0,490.0,2.8,32.0,761.0,712.05,507.35
2016,6,26,12,45,330.0,462.5,2.8,32.0,790.0,754.08,537.65
2016,6,26,13,0,388.0,435.0,2.8,32.0,819.0,796.64,567.32
2016,6,26,13,15,606.5,294.5,2.8,32.0,886.5,889.75,634.98
2016,6,26,13,30,825.0,154.0,2.8,32.0,954.0,966.09,685.36
2016,6,26,13,45,514.0,311.5,2.8,32.5,806.5,841.43,600.02
2016,6,26,14,0,203.0,469.0,2.8,33.0,659.0,680.18,484.1
2016,6,26,14,15,502.5,309.0,2.8,33.0,762.5,843.12,603.04
2016,6,26,14,30,802.0,149.0,2.8,33.0,866.0,979.17,693.84
2016,6,26,14,45,794.5,146.5,2.8,33.0,834.0,969.59,687.56
2016,6,26,15,0,787.0,144.0,2.8,33.0,802.0,957.09,680.81
2016,6,26,15,15,775.5,141.0,2.75,32.5,764.0,937.27,670.46
2016,6,26,15,30,764.0,138.0,2.7,32.0,726.0,914.83,658.5
2016,6,26,15,45,750.0,134.0,2.7,32.0,683.5,886.42,641.7
2016,6,26,16,0,736.0,130.0,2.7,32.0,641.0,855.81,623.43
2016,6,26,16,15,717.0,126.0,2.65,31.5,593.5,823.06,604.54
2016,6,26,16,30,698.0,122.0,2.6,31.0,546.0,784.51,581.53
2016,6,26,16,45,673.5,117.0,2.55,31.0,496.0,738.79,552.16
2016,6,26,17,0,649.0,112.0,2.5,31.0,446.0,692.43,521.95
2016,6,26,17,15,593.0,111.0,2.3,30.5,390.0,625.47,476.85
2016,6,26,17,30,537.0,110.0,2.1,30.0,334.0,560.52,431.29
2016,6,26,17,45,496.5,100.0,1.9,30.0,284.0,493.35,382.22
2016,6,26,18,0,456.0,90.0,1.7,30.0,234.0,434.73,337.95
2016,6,26,18,15,398.5,78.5,1.6,29.5,186.5,366.07,285.42
2016,6,26,18,30,341.0,67.0,1.5,29.0,139.0,302.01,234.46
2016,6,26,18,45,260.5,52.5,1.4,28.5,98.0,226.67,173.07
2016,6,26,19,0,180.0,38.0,1.3,28.0,57.0,159.26,115.46
2016,6,26,19,15,90.0,19.0,1.35,27.5,28.5,78.29,19.77
2016,6,26,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,5,45,87.0,14.0,0.75,23.5,21.0,13.34,0.0
2016,6,27,6,0,174.0,28.0,0.8,24.0,42.0,21.94,10.26
2016,6,27,6,15,273.0,41.0,0.85,24.5,82.5,31.49,20.67
2016,6,27,6,30,372.0,54.0,0.9,25.0,123.0,41.33,29.55
2016,6,27,6,45,456.0,59.5,0.95,25.5,172.0,43.2,31.41
2016,6,27,7,0,540.0,65.0,1.0,26.0,221.0,45.15,33.11
2016,6,27,7,15,585.5,73.0,1.0,26.5,274.5,48.86,36.18
2016,6,27,7,30,631.0,81.0,1.0,27.0,328.0,52.27,38.89
2016,6,27,7,45,670.5,84.0,1.05,27.5,381.5,74.1,40.79
2016,6,27,8,0,710.0,87.0,1.1,28.0,435.0,122.3,65.19
2016,6,27,8,15,544.5,154.0,1.15,28.5,438.5,186.82,118.45
2016,6,27,8,30,379.0,221.0,1.2,29.0,442.0,243.95,168.68
2016,6,27,8,45,436.5,222.5,1.25,29.5,499.0,275.79,191.88
2016,6,27,9,0,494.0,224.0,1.3,30.0,556.0,320.78,225.84
2016,6,27,9,15,490.0,244.5,1.3,30.5,593.0,364.63,260.06
2016,6,27,9,30,486.0,265.0,1.3,31.0,630.0,408.07,293.06
2016,6,27,9,45,665.5,187.5,1.35,31.5,716.5,454.15,327.19
2016,6,27,10,0,845.0,110.0,1.4,32.0,803.0,525.08,379.31
2016,6,27,10,15,660.5,226.5,1.4,32.0,782.5,555.04,400.4
2016,6,27,10,30,476.0,343.0,1.4,32.0,762.0,576.76,413.85
2016,6,27,10,45,457.5,362.5,1.45,32.5,776.0,607.2,434.06
2016,6,27,11,0,439.0,382.0,1.5,33.0,790.0,635.63,452.32
2016,6,27,11,15,419.5,398.5,1.5,33.0,795.0,658.85,467.38
2016,6,27,11,30,400.0,415.0,1.5,33.0,800.0,682.86,482.64
2016,6,27,11,45,635.0,272.0,1.5,33.5,893.0,762.86,539.78
2016,6,27,12,0,870.0,129.0,1.5,34.0,986.0,853.25,597.71
2016,6,27,12,15,871.0,129.0,1.55,34.0,990.5,882.33,615.33
2016,6,27,12,30,872.0,129.0,1.6,34.0,995.0,909.18,632.18
2016,6,27,12,45,870.5,129.5,1.65,34.5,992.0,931.92,645.22
2016,6,27,13,0,869.0,130.0,1.7,35.0,989.0,952.14,656.73
2016,6,27,13,15,866.5,129.5,1.75,35.0,978.0,967.66,666.81
2016,6,27,13,30,864.0,129.0,1.8,35.0,967.0,980.18,675.21
2016,6,27,13,45,858.5,129.0,1.9,35.0,948.0,987.14,680.96
2016,6,27,14,0,853.0,129.0,2.0,35.0,929.0,990.97,684.95
2016,6,27,14,15,847.5,127.5,2.05,35.0,903.5,990.15,685.68
2016,6,27,14,30,842.0,126.0,2.1,35.0,878.0,986.21,684.65
2016,6,27,14,45,819.0,133.0,2.15,35.0,842.5,970.58,676.54
2016,6,27,15,0,796.0,140.0,2.2,35.0,807.0,961.71,672.79
2016,6,27,15,15,785.0,137.5,2.2,35.0,769.0,942.84,662.32
2016,6,27,15,30,774.0,135.0,2.2,35.0,731.0,921.33,650.33
2016,6,27,15,45,757.5,132.5,2.25,35.0,687.5,892.04,633.87
2016,6,27,16,0,741.0,130.0,2.3,35.0,644.0,860.64,615.97
2016,6,27,16,15,722.0,125.5,2.3,34.5,596.5,827.2,597.44
2016,6,27,16,30,703.0,121.0,2.3,34.0,549.0,787.94,574.79
2016,6,27,16,45,677.0,117.0,2.3,34.0,498.5,742.0,546.15
2016,6,27,17,0,651.0,113.0,2.3,34.0,448.0,695.5,516.66
2016,6,27,17,15,618.5,106.5,2.15,33.5,396.5,640.57,480.93
2016,6,27,17,30,586.0,100.0,2.0,33.0,345.0,586.15,444.64
2016,6,27,17,45,540.5,92.5,1.95,32.5,293.5,522.06,399.73
2016,6,27,18,0,495.0,85.0,1.9,32.0,242.0,460.17,354.81
2016,6,27,18,15,434.0,75.0,1.75,31.0,193.0,384.0,297.77
2016,6,27,18,30,373.0,65.0,1.6,30.0,144.0,318.15,246.13
2016,6,27,18,45,286.0,51.0,1.45,29.5,101.5,238.33,181.42
2016,6,27,19,0,199.0,37.0,1.3,29.0,59.0,167.05,120.84
2016,6,27,19,15,99.5,18.5,1.3,28.5,29.5,81.67,21.27
2016,6,27,19,30,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.3,27.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.75,25.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,28,5,45,38.0,14.0,2.3,24.5,17.0,13.34,0.0
2016,6,28,6,0,76.0,28.0,2.6,25.0,34.0,23.1,10.81
2016,6,28,6,15,146.0,49.5,2.6,25.5,72.0,39.78,27.37
2016,6,28,6,30,216.0,71.0,2.6,26.0,110.0,55.89,41.63
2016,6,28,6,45,279.5,87.5,2.65,27.0,156.5,67.92,52.06
2016,6,28,7,0,343.0,104.0,2.7,28.0,203.0,75.19,58.14
2016,6,28,7,15,391.0,117.0,2.55,28.5,252.5,82.38,64.01
2016,6,28,7,30,439.0,130.0,2.4,29.0,302.0,89.13,69.33
2016,6,28,7,45,479.0,140.0,2.3,30.0,353.0,110.04,72.83
2016,6,28,8,0,519.0,150.0,2.2,31.0,404.0,149.03,92.42
2016,6,28,8,15,548.5,158.5,1.95,31.5,454.0,189.99,119.52
2016,6,28,8,30,578.0,167.0,1.7,32.0,504.0,233.3,151.58
2016,6,28,8,45,601.5,173.0,1.5,32.5,551.5,276.84,185.53
2016,6,28,9,0,625.0,179.0,1.3,33.0,599.0,322.97,221.62
2016,6,28,9,15,643.0,184.5,1.2,33.0,642.5,369.14,258.08
2016,6,28,9,30,661.0,190.0,1.1,33.0,686.0,416.94,294.93
2016,6,28,9,45,674.0,195.5,1.0,33.5,725.0,463.88,329.52
2016,6,28,10,0,687.0,201.0,0.9,34.0,764.0,511.54,363.3
2016,6,28,10,15,362.5,283.5,0.9,34.0,582.0,437.8,313.07
2016,6,28,10,30,38.0,366.0,0.9,34.0,400.0,346.73,247.2
2016,6,28,10,45,376.5,292.5,0.95,34.5,641.5,496.0,355.3
2016,6,28,11,0,715.0,219.0,1.0,35.0,883.0,685.62,484.02
2016,6,28,11,15,720.5,221.0,1.1,35.0,902.5,724.48,508.96
2016,6,28,11,30,726.0,223.0,1.2,35.0,922.0,762.3,534.37
2016,6,28,11,45,759.5,202.0,1.3,35.0,942.0,799.64,559.72
2016,6,28,12,0,793.0,181.0,1.4,35.0,962.0,837.81,584.15
2016,6,28,12,15,794.0,181.5,1.5,35.0,967.0,866.71,602.72
2016,6,28,12,30,795.0,182.0,1.6,35.0,972.0,893.64,620.17
2016,6,28,12,45,790.0,185.0,1.75,35.0,967.5,915.31,634.97
2016,6,28,13,0,785.0,188.0,1.9,35.0,963.0,934.52,648.34
2016,6,28,13,15,782.0,187.0,1.95,35.0,952.5,949.12,657.91
2016,6,28,13,30,779.0,186.0,2.0,35.0,942.0,960.86,665.86
2016,6,28,13,45,774.0,185.0,2.15,35.0,923.5,967.68,671.96
2016,6,28,14,0,769.0,184.0,2.3,35.0,905.0,971.51,676.32
2016,6,28,14,15,514.0,294.0,2.4,34.5,770.5,838.94,592.3
2016,6,28,14,30,259.0,404.0,2.5,34.0,636.0,690.8,491.33
2016,6,28,14,45,241.0,403.5,2.7,34.0,613.0,676.3,483.72
2016,6,28,15,0,223.0,403.0,2.9,34.0,590.0,647.7,465.8
2016,6,28,15,15,111.5,221.5,2.95,33.5,315.0,342.59,253.56
2016,6,28,15,30,0.0,40.0,3.0,33.0,40.0,37.28,23.2
2016,6,28,15,45,0.0,83.0,3.15,32.5,83.0,77.43,54.51
2016,6,28,16,0,0.0,126.0,3.3,32.0,126.0,118.64,86.48
2016,6,28,16,15,0.0,87.5,3.3,31.5,87.5,81.58,58.23
2016,6,28,16,30,0.0,49.0,3.3,31.0,49.0,45.6,30.39
2016,6,28,16,45,0.0,36.0,3.3,31.0,36.0,33.47,20.94
2016,6,28,17,0,0.0,23.0,3.3,31.0,23.0,21.36,11.4
2016,6,28,17,15,0.0,62.5,3.15,30.5,62.5,58.14,40.84
2016,6,28,17,30,0.0,102.0,3.0,30.0,102.0,97.25,72.15
2016,6,28,17,45,0.0,86.5,2.9,29.5,86.5,82.09,60.41
2016,6,28,18,0,0.0,71.0,2.8,29.0,71.0,66.86,48.45
2016,6,28,18,15,0.0,56.5,2.65,28.5,56.5,52.62,37.05
2016,6,28,18,30,0.0,42.0,2.5,28.0,42.0,39.02,25.95
2016,6,28,18,45,0.0,29.5,2.35,27.5,29.5,27.38,16.3
2016,6,28,19,0,0.0,17.0,2.2,27.0,17.0,15.76,6.53
2016,6,28,19,15,0.0,8.5,2.0,27.0,8.5,7.87,0.0
2016,6,28,19,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,1.25,26.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.65,25.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,29,5,45,79.0,13.5,1.75,24.0,20.0,12.87,0.0
2016,6,29,6,0,158.0,27.0,2.0,24.0,40.0,21.15,9.29
2016,6,29,6,15,253.5,41.0,2.0,24.5,79.5,31.52,20.62
2016,6,29,6,30,349.0,55.0,2.0,25.0,119.0,41.45,29.61
2016,6,29,6,45,421.0,64.5,2.05,25.5,167.5,47.64,35.16
2016,6,29,7,0,493.0,74.0,2.1,26.0,216.0,52.6,39.45
2016,6,29,7,15,541.0,81.5,2.05,26.5,267.0,55.56,41.86
2016,6,29,7,30,589.0,89.0,2.0,27.0,318.0,58.29,43.98
2016,6,29,7,45,626.5,94.5,1.95,27.5,371.0,78.74,46.21
2016,6,29,8,0,664.0,100.0,1.9,28.0,424.0,121.27,66.49
2016,6,29,8,15,366.0,172.5,1.9,28.5,354.5,174.42,116.62
2016,6,29,8,30,68.0,245.0,1.9,29.0,285.0,215.79,159.92
2016,6,29,8,45,74.5,270.0,1.9,29.5,317.5,243.21,179.78
2016,6,29,9,0,81.0,295.0,1.9,30.0,350.0,271.6,200.27
2016,6,29,9,15,430.5,210.5,1.95,30.0,530.5,316.05,227.68
2016,6,29,9,30,780.0,126.0,2.0,30.0,711.0,416.8,300.37
2016,6,29,9,45,789.0,130.5,2.05,30.5,750.0,466.39,339.05
2016,6,29,10,0,798.0,135.0,2.1,31.0,789.0,516.06,376.87
2016,6,29,10,15,807.0,137.5,2.15,31.0,823.0,563.94,413.14
2016,6,29,10,30,816.0,140.0,2.2,31.0,857.0,611.49,448.29
2016,6,29,10,45,817.5,145.0,2.25,31.5,883.5,655.78,479.35
2016,6,29,11,0,819.0,150.0,2.3,32.0,910.0,698.73,508.68
2016,6,29,11,15,824.0,151.5,2.35,32.0,930.0,739.04,536.76
2016,6,29,11,30,829.0,153.0,2.4,32.0,950.0,777.52,561.89
2016,6,29,11,45,836.0,151.0,2.5,32.5,964.0,813.03,584.07
2016,6,29,12,0,843.0,149.0,2.6,33.0,978.0,846.85,605.0
2016,6,29,12,15,844.0,149.0,2.65,33.0,983.0,875.4,623.34
2016,6,29,12,30,845.0,149.0,2.7,33.0,988.0,901.84,640.36
2016,6,29,12,45,590.5,306.0,2.8,33.0,892.0,848.08,603.58
2016,6,29,13,0,336.0,463.0,2.9,33.0,796.0,773.67,548.21
2016,6,29,13,15,581.0,309.5,2.9,33.0,876.5,878.5,625.22
2016,6,29,13,30,826.0,156.0,2.9,33.0,957.0,968.25,684.81
2016,6,29,13,45,817.5,158.0,2.95,33.0,938.0,983.46,694.52
2016,6,29,14,0,809.0,160.0,3.0,33.0,919.0,986.91,697.55
2016,6,29,14,15,802.5,158.0,3.05,33.0,893.5,985.16,697.51
2016,6,29,14,30,796.0,156.0,3.1,33.0,868.0,980.34,695.69
2016,6,29,14,45,768.5,165.0,3.15,33.0,831.5,963.12,686.1
2016,6,29,15,0,741.0,174.0,3.2,33.0,795.0,943.24,674.92
2016,6,29,15,15,728.5,170.5,3.2,33.0,757.5,928.59,666.85
2016,6,29,15,30,716.0,167.0,3.2,33.0,720.0,905.68,653.43
2016,6,29,15,45,702.0,162.0,3.25,33.0,677.0,877.32,636.79
2016,6,29,16,0,688.0,157.0,3.3,33.0,634.0,846.87,618.7
2016,6,29,16,15,667.5,151.5,3.25,32.5,587.5,808.0,595.5
2016,6,29,16,30,647.0,146.0,3.2,32.0,541.0,767.76,571.11
2016,6,29,16,45,627.0,137.5,3.2,32.0,492.0,723.41,542.59
2016,6,29,17,0,607.0,129.0,3.2,32.0,443.0,678.17,513.02
2016,6,29,17,15,573.0,121.5,3.0,31.5,391.5,622.33,475.42
2016,6,29,17,30,539.0,114.0,2.8,31.0,340.0,567.12,436.77
2016,6,29,17,45,505.0,102.5,2.65,30.5,290.0,503.11,390.93
2016,6,29,18,0,471.0,91.0,2.5,30.0,240.0,446.62,349.03
2016,6,29,18,15,410.5,79.5,2.2,29.5,191.5,375.39,293.78
2016,6,29,18,30,350.0,68.0,1.9,29.0,143.0,308.99,240.47
2016,6,29,18,45,276.5,53.0,1.6,28.5,101.5,236.25,180.71
2016,6,29,19,0,203.0,38.0,1.3,28.0,60.0,170.67,124.1
2016,6,29,19,15,101.5,19.0,1.25,27.5,30.0,83.54,22.56
2016,6,29,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,5,45,63.5,14.0,0.95,24.5,19.0,13.34,0.0
2016,6,30,6,0,127.0,28.0,1.1,25.0,38.0,21.97,9.59
2016,6,30,6,15,216.5,44.0,1.2,25.5,77.0,33.92,22.49
2016,6,30,6,30,306.0,60.0,1.3,26.0,116.0,45.33,32.74
2016,6,30,6,45,376.0,72.0,1.45,26.5,163.5,53.12,39.64
2016,6,30,7,0,446.0,84.0,1.6,27.0,211.0,60.52,45.98
2016,6,30,7,15,495.0,93.0,1.7,27.5,262.0,65.02,49.66
2016,6,30,7,30,544.0,102.0,1.8,28.0,313.0,68.49,52.35
2016,6,30,7,45,582.5,108.5,1.95,29.0,365.5,87.32,53.95
2016,6,30,8,0,621.0,115.0,2.1,30.0,418.0,128.26,73.16
2016,6,30,8,15,648.5,121.0,2.15,30.0,469.0,171.83,102.29
2016,6,30,8,30,676.0,127.0,2.2,30.0,520.0,218.6,138.16
2016,6,30,8,45,696.5,132.0,2.3,30.5,568.5,265.93,176.53
2016,6,30,9,0,717.0,137.0,2.4,31.0,617.0,315.38,217.08
2016,6,30,9,15,531.5,228.5,2.45,31.0,598.0,364.99,261.03
2016,6,30,9,30,346.0,320.0,2.5,31.0,579.0,398.92,290.0
2016,6,30,9,45,351.5,338.5,2.55,31.5,614.0,437.72,318.59
2016,6,30,10,0,357.0,357.0,2.6,32.0,649.0,477.01,346.88
2016,6,30,10,15,248.0,394.5,2.65,32.5,601.5,468.45,340.24
2016,6,30,10,30,139.0,432.0,2.7,33.0,554.0,455.91,329.86
2016,6,30,10,45,474.0,296.5,2.75,33.5,732.0,561.68,408.78
2016,6,30,11,0,809.0,161.0,2.8,34.0,910.0,700.65,508.52
2016,6,30,11,15,814.0,162.5,2.85,34.0,930.5,741.34,536.16
2016,6,30,11,30,819.0,164.0,2.9,34.0,951.0,780.65,562.22
2016,6,30,11,45,824.5,163.0,3.0,34.0,965.0,816.6,585.79
2016,6,30,12,0,830.0,162.0,3.1,34.0,979.0,850.85,608.2
2016,6,30,12,15,831.5,162.0,3.15,34.0,984.0,880.72,627.44
2016,6,30,12,30,833.0,162.0,3.2,34.0,989.0,908.49,645.34
2016,6,30,12,45,834.0,160.5,3.25,34.5,987.0,932.19,659.3
2016,6,30,13,0,835.0,159.0,3.3,35.0,985.0,945.57,666.71
2016,6,30,13,15,832.5,158.5,3.35,35.0,974.0,961.13,677.04
2016,6,30,13,30,830.0,158.0,3.4,35.0,963.0,982.59,691.16
2016,6,30,13,45,826.0,157.0,3.45,35.0,945.0,990.66,696.89
2016,6,30,14,0,822.0,156.0,3.5,35.0,927.0,995.62,700.88
2016,6,30,14,15,815.5,154.0,3.55,35.0,901.0,993.91,700.82
2016,6,30,14,30,809.0,152.0,3.6,35.0,875.0,989.09,698.96
2016,6,30,14,45,812.5,142.0,3.65,35.0,845.5,982.64,696.19
2016,6,30,15,0,816.0,132.0,3.7,35.0,816.0,972.84,691.42
2016,6,30,15,15,805.0,129.5,3.7,34.5,778.0,953.8,681.93
2016,6,30,15,30,794.0,127.0,3.7,34.0,740.0,932.06,670.75
2016,6,30,15,45,780.0,124.0,3.7,34.0,696.5,904.32,654.29
2016,6,30,16,0,766.0,121.0,3.7,34.0,653.0,874.3,636.31
2016,6,30,16,15,748.0,117.5,3.65,33.5,605.5,837.97,615.04
2016,6,30,16,30,730.0,114.0,3.6,33.0,558.0,799.96,592.4
2016,6,30,16,45,705.5,109.5,3.6,33.0,507.5,757.94,565.74
2016,6,30,17,0,681.0,105.0,3.6,33.0,457.0,711.21,535.4
2016,6,30,17,15,649.0,99.5,3.4,32.5,404.5,656.87,499.46
2016,6,30,17,30,617.0,94.0,3.2,32.0,352.0,602.96,463.03
2016,6,30,17,45,572.5,87.0,3.0,31.5,300.0,539.02,417.5
2016,6,30,18,0,528.0,80.0,2.8,31.0,248.0,477.18,371.62
2016,6,30,18,15,467.5,71.0,2.45,30.5,198.5,405.35,316.13
2016,6,30,18,30,407.0,62.0,2.1,30.0,149.0,337.78,262.01
2016,6,30,18,45,319.5,49.0,1.8,29.5,105.5,253.78,193.7
2016,6,30,19,0,232.0,36.0,1.5,29.0,62.0,181.83,132.02
2016,6,30,19,15,116.0,18.0,1.45,28.5,31.0,88.21,23.96
2016,6,30,19,30,0.0,0.0,1.4,28.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.4,27.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,1,5,45,79.5,13.5,0.75,24.5,19.5,12.87,0.0
2016,7,1,6,0,159.0,27.0,0.8,25.0,39.0,21.2,8.81
2016,7,1,6,15,258.5,41.5,0.8,25.5,79.5,31.99,20.88
2016,7,1,6,30,358.0,56.0,0.8,26.0,120.0,42.31,30.2
2016,7,1,6,45,434.0,65.0,0.85,26.5,169.5,48.28,35.55
2016,7,1,7,0,510.0,74.0,0.9,27.0,219.0,52.81,39.45
2016,7,1,7,15,558.5,81.5,1.05,27.5,271.5,55.77,41.85
2016,7,1,7,30,607.0,89.0,1.2,28.0,324.0,58.51,43.97
2016,7,1,7,45,644.0,94.5,1.35,29.0,377.5,77.51,45.51
2016,7,1,8,0,681.0,100.0,1.5,30.0,431.0,120.86,65.3
2016,7,1,8,15,707.0,104.5,1.55,30.0,483.0,166.29,95.47
2016,7,1,8,30,733.0,109.0,1.6,30.0,535.0,219.98,136.68
2016,7,1,8,45,754.0,112.5,1.65,30.5,584.5,268.86,176.28
2016,7,1,9,0,775.0,116.0,1.7,31.0,634.0,319.87,218.09
2016,7,1,9,15,789.5,119.0,1.75,31.5,679.0,370.13,259.15
2016,7,1,9,30,804.0,122.0,1.8,32.0,724.0,421.41,300.08
2016,7,1,9,45,816.5,124.0,1.85,32.5,764.5,471.78,339.26
2016,7,1,10,0,829.0,126.0,1.9,33.0,805.0,526.67,380.32
2016,7,1,10,15,837.5,128.0,1.95,33.0,839.0,574.69,416.34
2016,7,1,10,30,846.0,130.0,2.0,33.0,873.0,622.19,451.11
2016,7,1,10,45,853.0,131.0,2.05,33.5,901.0,667.16,482.38
2016,7,1,11,0,860.0,132.0,2.1,34.0,929.0,711.07,512.13
2016,7,1,11,15,864.5,133.0,2.15,34.0,949.0,751.89,539.6
