Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,11,30,869.0,134.0,2.2,34.0,969.0,791.09,564.8
2016,7,1,11,45,867.0,138.0,2.3,34.5,981.0,825.85,586.15
2016,7,1,12,0,865.0,142.0,2.4,35.0,993.0,858.3,605.9
2016,7,1,12,15,866.0,142.0,2.45,35.0,997.5,887.55,624.43
2016,7,1,12,30,867.0,142.0,2.5,35.0,1002.0,914.6,641.58
2016,7,1,12,45,865.5,142.0,2.65,35.5,999.0,937.13,655.38
2016,7,1,13,0,864.0,142.0,2.8,36.0,996.0,957.15,667.64
2016,7,1,13,15,861.5,141.5,2.85,36.0,985.0,972.97,677.97
2016,7,1,13,30,859.0,141.0,2.9,36.0,974.0,985.82,686.57
2016,7,1,13,45,610.5,281.0,3.0,36.0,867.0,906.83,636.58
2016,7,1,14,0,362.0,421.0,3.1,36.0,760.0,799.68,561.81
2016,7,1,14,15,599.0,279.0,3.2,36.0,822.0,910.8,642.83
2016,7,1,14,30,836.0,137.0,3.3,36.0,884.0,991.21,696.02
2016,7,1,14,45,826.0,135.5,3.4,36.0,851.0,980.05,690.01
2016,7,1,15,0,816.0,134.0,3.5,36.0,818.0,975.03,688.7
2016,7,1,15,15,804.5,131.5,3.55,35.5,779.5,955.55,679.31
2016,7,1,15,30,793.0,129.0,3.6,35.0,741.0,933.38,668.25
2016,7,1,15,45,776.5,127.0,3.65,35.0,697.0,904.43,651.39
2016,7,1,16,0,760.0,125.0,3.7,35.0,653.0,873.3,633.03
2016,7,1,16,15,741.0,121.0,3.7,34.5,605.0,835.65,611.21
2016,7,1,16,30,722.0,117.0,3.7,34.0,557.0,800.62,590.89
2016,7,1,16,45,694.5,113.5,3.75,34.0,505.5,753.49,560.95
2016,7,1,17,0,667.0,110.0,3.8,34.0,454.0,705.84,530.19
2016,7,1,17,15,634.0,104.0,3.65,33.5,402.0,650.58,493.79
2016,7,1,17,30,601.0,98.0,3.5,33.0,350.0,595.83,456.9
2016,7,1,17,45,556.0,90.5,3.4,32.5,297.5,531.51,411.07
2016,7,1,18,0,511.0,83.0,3.3,32.0,245.0,469.35,365.12
2016,7,1,18,15,449.0,73.5,3.0,31.0,195.5,396.64,309.68
2016,7,1,18,30,387.0,64.0,2.7,30.0,146.0,325.49,253.37
2016,7,1,18,45,300.0,50.5,2.45,29.5,103.5,245.54,187.88
2016,7,1,19,0,213.0,37.0,2.2,29.0,61.0,174.17,126.62
2016,7,1,19,15,106.5,18.5,2.2,28.5,30.5,84.93,22.7
2016,7,1,19,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.2,27.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.2,26.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,5,45,31.5,14.0,2.55,24.5,16.5,13.34,0.0
2016,7,2,6,0,63.0,28.0,2.8,25.0,33.0,23.04,9.72
2016,7,2,6,15,148.5,47.5,3.0,25.5,71.0,38.26,25.98
2016,7,2,6,30,234.0,67.0,3.2,26.0,109.0,53.01,39.15
2016,7,2,6,45,314.5,79.5,3.4,26.5,156.5,58.86,44.48
2016,7,2,7,0,395.0,92.0,3.6,27.0,204.0,66.47,51.03
2016,7,2,7,15,448.0,102.0,3.65,27.5,254.5,71.78,55.39
2016,7,2,7,30,501.0,112.0,3.7,28.0,305.0,76.78,59.35
2016,7,2,7,45,551.0,116.5,3.8,28.5,358.5,91.18,58.59
2016,7,2,8,0,601.0,121.0,3.9,29.0,412.0,129.62,75.76
2016,7,2,8,15,630.0,126.5,3.9,29.5,463.0,171.86,103.62
2016,7,2,8,30,659.0,132.0,3.9,30.0,514.0,217.5,138.37
2016,7,2,8,45,687.5,134.0,3.95,30.5,564.0,263.51,175.59
2016,7,2,9,0,716.0,136.0,4.0,31.0,614.0,312.5,215.88
2016,7,2,9,15,733.0,139.5,4.0,31.5,658.5,361.44,256.23
2016,7,2,9,30,750.0,143.0,4.0,32.0,703.0,416.19,300.06
2016,7,2,9,45,766.0,144.0,4.05,32.5,743.5,464.62,338.41
2016,7,2,10,0,782.0,145.0,4.1,33.0,784.0,513.87,376.36
2016,7,2,10,15,791.5,147.5,4.1,33.0,818.5,561.39,412.78
2016,7,2,10,30,801.0,150.0,4.1,33.0,853.0,608.66,448.15
2016,7,2,10,45,809.0,151.0,4.15,33.5,880.5,653.23,480.02
2016,7,2,11,0,817.0,152.0,4.2,34.0,908.0,697.0,510.55
2016,7,2,11,15,822.0,153.5,4.2,34.5,929.0,738.02,538.33
2016,7,2,11,30,827.0,155.0,4.2,35.0,950.0,775.87,562.27
2016,7,2,11,45,826.5,158.0,4.25,35.5,962.0,812.6,585.23
2016,7,2,12,0,826.0,161.0,4.3,36.0,974.0,845.53,605.47
2016,7,2,12,15,827.5,161.5,4.3,36.0,979.0,875.81,624.94
2016,7,2,12,30,829.0,162.0,4.3,36.0,984.0,904.02,643.02
2016,7,2,12,45,826.5,163.5,4.35,36.0,981.0,927.31,658.16
2016,7,2,13,0,824.0,165.0,4.4,36.0,978.0,948.08,671.75
2016,7,2,13,15,821.5,164.0,4.4,36.0,967.5,963.66,681.84
2016,7,2,13,30,819.0,163.0,4.4,36.0,957.0,976.29,690.16
2016,7,2,13,45,811.5,164.0,4.4,36.0,938.0,982.95,694.8
2016,7,2,14,0,804.0,165.0,4.4,36.0,919.0,986.53,697.62
2016,7,2,14,15,797.0,163.5,4.4,36.0,894.0,984.97,697.31
2016,7,2,14,30,790.0,162.0,4.4,36.0,869.0,980.35,695.21
2016,7,2,14,45,536.0,276.5,4.45,36.0,748.5,849.6,608.75
2016,7,2,15,0,282.0,391.0,4.5,36.0,628.0,706.8,507.36
2016,7,2,15,15,518.5,269.0,4.5,35.5,678.5,823.01,595.87
2016,7,2,15,30,755.0,147.0,4.5,35.0,729.0,916.27,662.58
2016,7,2,15,45,527.0,224.0,4.5,35.0,619.0,772.43,565.48
2016,7,2,16,0,299.0,301.0,4.5,35.0,509.0,622.76,458.07
2016,7,2,16,15,487.5,217.5,4.45,34.5,527.5,711.53,528.14
2016,7,2,16,30,676.0,134.0,4.4,34.0,546.0,780.04,580.26
2016,7,2,16,45,641.5,131.5,4.4,34.0,494.5,729.35,546.56
2016,7,2,17,0,607.0,129.0,4.4,34.0,443.0,678.59,512.92
2016,7,2,17,15,571.5,122.0,4.3,33.5,391.0,622.14,475.1
2016,7,2,17,30,536.0,115.0,4.2,33.0,339.0,566.39,436.17
2016,7,2,17,45,485.0,106.5,4.1,32.5,287.5,494.17,383.83
2016,7,2,18,0,434.0,98.0,4.0,32.0,236.0,430.89,336.4
2016,7,2,18,15,369.0,86.0,3.9,31.5,187.5,357.91,279.83
2016,7,2,18,30,304.0,74.0,3.8,31.0,139.0,290.24,225.53
2016,7,2,18,45,218.5,57.5,3.7,30.5,97.5,211.5,161.15
2016,7,2,19,0,133.0,41.0,3.6,30.0,56.0,131.35,94.28
2016,7,2,19,15,66.5,20.5,3.6,29.5,28.0,62.92,15.01
2016,7,2,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,42.0,14.0,3.75,24.5,17.5,13.34,0.0
2016,7,3,6,0,84.0,28.0,3.9,25.0,35.0,23.05,9.36
2016,7,3,6,15,179.0,45.5,4.15,25.5,73.0,35.2,23.42
2016,7,3,6,30,274.0,63.0,4.4,26.0,111.0,47.79,34.74
2016,7,3,6,45,360.5,72.5,4.7,26.5,159.5,53.6,40.02
2016,7,3,7,0,447.0,82.0,5.0,27.0,208.0,59.17,44.84
2016,7,3,7,15,223.5,91.0,5.1,27.5,154.0,69.67,53.64
2016,7,3,7,30,0.0,100.0,5.2,28.0,100.0,90.35,70.78
2016,7,3,7,45,0.0,86.5,5.35,29.0,86.5,79.98,58.68
2016,7,3,8,0,0.0,73.0,5.5,30.0,73.0,67.95,48.67
2016,7,3,8,15,98.0,162.5,5.55,30.5,219.5,145.56,105.15
2016,7,3,8,30,196.0,252.0,5.6,31.0,366.0,236.21,170.47
2016,7,3,8,45,256.0,266.5,5.65,31.5,429.0,268.24,192.9
2016,7,3,9,0,316.0,281.0,5.7,32.0,492.0,314.45,226.93
2016,7,3,9,15,267.5,314.0,5.7,32.0,501.5,343.17,250.79
2016,7,3,9,30,219.0,347.0,5.7,32.0,511.0,374.59,275.61
2016,7,3,9,45,226.5,367.5,5.75,32.5,545.0,409.46,301.26
2016,7,3,10,0,234.0,388.0,5.8,33.0,579.0,445.13,327.09
2016,7,3,10,15,525.5,263.0,5.7,33.5,716.5,508.9,375.6
2016,7,3,10,30,817.0,138.0,5.6,34.0,854.0,609.75,451.21
2016,7,3,10,45,821.0,141.5,5.6,34.5,881.0,653.66,482.7
2016,7,3,11,0,825.0,145.0,5.6,35.0,908.0,696.34,512.73
2016,7,3,11,15,829.5,146.0,5.55,35.0,928.0,735.91,540.86
2016,7,3,11,30,834.0,147.0,5.5,35.0,948.0,773.93,566.14
2016,7,3,11,45,523.5,322.0,5.45,35.5,827.5,717.24,520.27
2016,7,3,12,0,213.0,497.0,5.4,36.0,707.0,637.75,456.41
2016,7,3,12,15,302.0,467.0,5.35,36.0,766.5,700.66,501.92
2016,7,3,12,30,391.0,437.0,5.3,36.0,826.0,768.31,549.57
2016,7,3,12,45,608.0,298.5,5.25,36.5,900.5,856.08,613.3
2016,7,3,13,0,825.0,160.0,5.2,37.0,975.0,943.84,671.08
2016,7,3,13,15,510.5,325.5,5.15,37.0,828.5,826.11,589.17
2016,7,3,13,30,196.0,491.0,5.1,37.0,682.0,680.54,482.67
2016,7,3,13,45,166.5,480.5,5.05,37.0,640.5,648.39,461.08
2016,7,3,14,0,137.0,470.0,5.0,37.0,599.0,614.65,437.8
2016,7,3,14,15,468.0,311.0,4.95,37.0,733.0,809.79,580.52
2016,7,3,14,30,799.0,152.0,4.9,37.0,867.0,978.73,695.0
2016,7,3,14,45,790.0,149.5,4.9,37.0,835.0,967.96,687.97
2016,7,3,15,0,781.0,147.0,4.9,37.0,803.0,954.28,680.29
2016,7,3,15,15,769.5,144.5,4.9,36.5,765.0,935.32,670.72
2016,7,3,15,30,758.0,142.0,4.9,36.0,727.0,913.74,659.46
2016,7,3,15,45,743.0,138.5,4.9,36.0,684.0,885.24,642.22
2016,7,3,16,0,728.0,135.0,4.9,36.0,641.0,854.57,623.51
2016,7,3,16,15,708.5,131.0,4.9,35.5,593.5,822.07,604.76
2016,7,3,16,30,689.0,127.0,4.9,35.0,546.0,783.44,581.56
2016,7,3,16,45,664.5,121.0,4.95,35.0,496.0,736.89,551.56
2016,7,3,17,0,640.0,115.0,5.0,35.0,446.0,689.69,520.61
2016,7,3,17,15,606.0,109.0,5.0,34.5,394.5,634.56,484.19
2016,7,3,17,30,572.0,103.0,5.0,34.0,343.0,580.04,446.97
2016,7,3,17,45,527.0,95.0,5.0,33.5,291.5,516.21,400.91
2016,7,3,18,0,482.0,87.0,5.0,33.0,240.0,454.54,354.9
2016,7,3,18,15,417.5,77.0,5.0,32.5,191.0,376.98,294.97
2016,7,3,18,30,353.0,67.0,5.0,32.0,142.0,309.8,240.91
2016,7,3,18,45,258.0,53.5,5.05,31.5,99.5,227.33,173.36
2016,7,3,19,0,163.0,40.0,5.1,31.0,57.0,154.42,111.3
2016,7,3,19,15,81.5,20.0,5.1,30.5,28.5,68.63,16.26
2016,7,3,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,5.2,29.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,5.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,5.2,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,5.0,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.85,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.8,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.7,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.55,26.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.45,26.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.25,26.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,3.85,25.5,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,4,5,45,1.5,12.0,4.0,25.5,12.0,11.44,0.0
2016,7,4,6,0,3.0,24.0,4.1,26.0,24.0,21.84,8.14
2016,7,4,6,15,47.0,47.0,4.3,26.0,55.0,39.18,26.59
2016,7,4,6,30,91.0,70.0,4.5,26.0,86.0,56.96,42.43
2016,7,4,6,45,147.0,90.0,4.7,26.5,126.5,72.34,55.87
2016,7,4,7,0,203.0,110.0,4.9,27.0,167.0,83.3,65.26
2016,7,4,7,15,248.5,124.5,5.0,27.5,209.5,92.95,73.25
2016,7,4,7,30,294.0,139.0,5.1,28.0,252.0,102.15,80.64
2016,7,4,7,45,333.0,156.0,5.2,28.5,302.0,121.22,86.68
2016,7,4,8,0,372.0,173.0,5.3,29.0,352.0,157.41,106.26
2016,7,4,8,15,404.5,188.0,5.35,29.5,403.5,188.16,125.88
2016,7,4,8,30,437.0,203.0,5.4,30.0,455.0,230.26,157.06
2016,7,4,8,45,387.5,239.0,5.5,30.5,477.5,279.33,197.69
2016,7,4,9,0,338.0,275.0,5.6,31.0,500.0,315.98,228.33
2016,7,4,9,15,300.5,307.0,5.6,31.5,517.5,348.95,254.93
2016,7,4,9,30,263.0,339.0,5.6,32.0,535.0,378.3,277.85
2016,7,4,9,45,522.5,241.5,5.6,32.5,658.5,430.28,316.0
2016,7,4,10,0,782.0,144.0,5.6,33.0,782.0,511.32,377.16
2016,7,4,10,15,792.0,146.5,5.55,33.5,816.5,559.17,413.35
2016,7,4,10,30,802.0,149.0,5.5,34.0,851.0,606.82,448.46
2016,7,4,10,45,814.5,147.5,5.5,34.5,880.5,652.26,481.29
2016,7,4,11,0,827.0,146.0,5.5,35.0,910.0,697.83,513.4
2016,7,4,11,15,832.0,147.0,5.45,35.0,931.0,737.9,541.87
2016,7,4,11,30,837.0,148.0,5.4,35.0,952.0,776.46,567.46
2016,7,4,11,45,833.5,154.0,5.35,35.5,964.0,810.76,588.74
2016,7,4,12,0,830.0,160.0,5.3,36.0,976.0,846.91,611.03
2016,7,4,12,15,831.5,160.5,5.25,36.5,981.5,877.4,629.3
2016,7,4,12,30,833.0,161.0,5.2,37.0,987.0,905.79,646.06
2016,7,4,12,45,839.0,156.5,5.2,37.5,986.5,924.48,656.7
2016,7,4,13,0,845.0,152.0,5.2,38.0,986.0,947.28,670.06
2016,7,4,13,15,842.5,151.0,5.2,38.0,975.5,962.6,680.02
2016,7,4,13,30,840.0,150.0,5.2,38.0,965.0,974.98,688.22
2016,7,4,13,45,656.0,270.0,5.2,38.0,899.0,940.54,665.88
2016,7,4,14,0,472.0,390.0,5.2,38.0,833.0,886.26,625.23
2016,7,4,14,15,650.0,265.0,5.2,38.0,856.5,947.64,672.23
2016,7,4,14,30,828.0,140.0,5.2,38.0,880.0,985.92,697.91
2016,7,4,14,45,804.0,147.5,5.2,38.0,844.5,979.78,694.7
2016,7,4,15,0,780.0,155.0,5.2,38.0,809.0,961.86,684.28
2016,7,4,15,15,767.5,152.0,5.15,37.5,770.5,941.48,673.5
2016,7,4,15,30,755.0,149.0,5.1,37.0,732.0,918.48,661.02
2016,7,4,15,45,740.0,145.0,5.1,37.0,688.5,889.54,643.53
2016,7,4,16,0,725.0,141.0,5.1,37.0,645.0,863.5,627.97
2016,7,4,16,15,546.0,189.5,5.05,36.5,553.5,733.38,541.57
2016,7,4,16,30,367.0,238.0,5.0,36.0,462.0,603.1,449.07
2016,7,4,16,45,489.0,180.5,4.95,36.0,450.5,648.18,485.87
2016,7,4,17,0,611.0,123.0,4.9,36.0,439.0,675.16,508.2
2016,7,4,17,15,584.0,116.5,4.8,35.0,391.5,625.96,476.39
2016,7,4,17,30,557.0,110.0,4.7,34.0,344.0,576.87,443.44
2016,7,4,17,45,506.0,102.5,4.6,33.5,291.5,504.43,390.96
2016,7,4,18,0,455.0,95.0,4.5,33.0,239.0,441.47,343.87
2016,7,4,18,15,389.0,83.5,4.45,32.5,190.0,367.5,286.7
2016,7,4,18,30,323.0,72.0,4.4,32.0,141.0,298.91,231.77
2016,7,4,18,45,230.0,57.0,4.4,31.5,99.0,217.15,165.06
2016,7,4,19,0,137.0,42.0,4.4,31.0,57.0,135.25,96.8
2016,7,4,19,15,68.5,21.0,4.4,30.5,28.5,64.71,14.37
2016,7,4,19,30,0.0,0.0,4.4,30.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,4.45,29.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,4.5,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.5,27.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.15,25.5,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,5,5,45,37.5,13.5,3.35,25.5,16.5,12.87,0.0
2016,7,5,6,0,75.0,27.0,3.4,26.0,33.0,22.25,7.95
2016,7,5,6,15,170.0,45.0,3.55,26.0,71.0,36.39,24.26
2016,7,5,6,30,265.0,63.0,3.7,26.0,109.0,47.87,34.77
2016,7,5,6,45,355.5,72.5,3.85,26.5,158.0,53.68,40.08
2016,7,5,7,0,446.0,82.0,4.0,27.0,207.0,59.26,44.91
2016,7,5,7,15,417.5,103.0,4.1,27.0,239.5,72.59,56.21
2016,7,5,7,30,389.0,124.0,4.2,27.0,272.0,85.11,66.64
2016,7,5,7,45,365.0,151.0,4.3,27.5,307.5,110.19,78.04
2016,7,5,8,0,341.0,178.0,4.4,28.0,343.0,157.84,108.16
2016,7,5,8,15,527.0,145.0,4.45,28.5,433.0,171.82,108.43
2016,7,5,8,30,713.0,112.0,4.5,29.0,523.0,209.23,130.38
2016,7,5,8,45,619.0,161.0,4.55,29.5,541.0,265.77,180.17
2016,7,5,9,0,525.0,210.0,4.6,30.0,559.0,313.84,222.39
2016,7,5,9,15,431.5,265.0,4.6,30.5,565.0,355.24,257.61
2016,7,5,9,30,338.0,320.0,4.6,31.0,571.0,393.3,288.21
2016,7,5,9,45,328.0,343.5,4.6,31.5,598.5,428.65,314.74
2016,7,5,10,0,318.0,367.0,4.6,32.0,626.0,463.06,339.87
2016,7,5,10,15,387.5,356.0,4.6,32.5,685.5,512.61,375.83
2016,7,5,10,30,457.0,345.0,4.6,33.0,745.0,562.9,412.1
2016,7,5,10,45,661.5,233.0,4.6,33.5,833.0,623.81,458.24
2016,7,5,11,0,866.0,121.0,4.6,34.0,921.0,702.99,516.81
2016,7,5,11,15,870.0,122.0,4.6,34.0,941.5,743.8,544.76
2016,7,5,11,30,874.0,123.0,4.6,34.0,962.0,782.93,570.69
2016,7,5,11,45,870.5,127.5,4.6,34.5,973.0,817.24,591.99
2016,7,5,12,0,867.0,132.0,4.6,35.0,984.0,849.14,611.51
2016,7,5,12,15,650.5,284.0,4.6,35.0,925.0,834.83,599.75
2016,7,5,12,30,434.0,436.0,4.6,35.0,866.0,806.23,574.24
2016,7,5,12,45,651.0,284.0,4.6,35.5,927.5,881.74,630.2
2016,7,5,13,0,868.0,132.0,4.6,36.0,989.0,950.25,674.39
2016,7,5,13,15,866.0,131.5,4.6,36.0,978.5,966.61,684.71
2016,7,5,13,30,864.0,131.0,4.6,36.0,968.0,980.0,693.53
2016,7,5,13,45,860.0,129.5,4.65,36.5,949.5,987.37,697.42
2016,7,5,14,0,856.0,128.0,4.7,37.0,931.0,991.55,699.42
2016,7,5,14,15,850.0,127.0,4.7,37.0,906.0,991.07,699.79
2016,7,5,14,30,844.0,126.0,4.7,37.0,881.0,987.46,698.33
2016,7,5,14,45,830.5,127.0,4.75,37.0,847.5,975.36,691.8
2016,7,5,15,0,817.0,128.0,4.8,37.0,814.0,960.41,683.58
2016,7,5,15,15,806.5,126.0,4.85,36.5,776.0,951.32,680.76
2016,7,5,15,30,796.0,124.0,4.9,36.0,738.0,930.72,670.53
2016,7,5,15,45,782.0,121.0,4.95,36.0,695.0,903.04,654.25
2016,7,5,16,0,768.0,118.0,5.0,36.0,652.0,873.08,636.4
2016,7,5,16,15,750.0,114.5,5.05,35.5,604.5,836.78,615.46
2016,7,5,16,30,732.0,111.0,5.1,35.0,557.0,798.78,593.05
2016,7,5,16,45,707.0,107.0,5.15,35.0,506.5,756.71,566.2
2016,7,5,17,0,682.0,103.0,5.2,35.0,456.0,710.16,535.8
2016,7,5,17,15,650.5,97.5,5.15,34.5,404.0,656.2,500.2
2016,7,5,17,30,619.0,92.0,5.1,34.0,352.0,602.63,464.01
2016,7,5,17,45,572.5,86.0,5.05,33.5,299.5,538.38,418.16
2016,7,5,18,0,526.0,80.0,5.0,33.0,247.0,476.36,371.88
2016,7,5,18,15,463.0,71.0,4.85,32.0,197.0,402.98,315.64
2016,7,5,18,30,400.0,62.0,4.7,31.0,147.0,330.7,258.13
2016,7,5,18,45,304.5,50.0,4.55,30.5,104.0,247.54,189.64
2016,7,5,19,0,209.0,38.0,4.4,30.0,61.0,174.07,126.3
2016,7,5,19,15,104.5,19.0,4.35,29.5,30.5,84.85,19.58
2016,7,5,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.3,27.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.35,27.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.4,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.45,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.55,26.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.6,25.5,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,6,5,45,35.5,13.5,4.0,25.5,16.0,12.87,0.0
2016,7,6,6,0,71.0,27.0,4.1,26.0,32.0,22.23,7.43
2016,7,6,6,15,165.5,44.5,4.3,26.0,69.5,36.0,23.89
2016,7,6,6,30,260.0,62.0,4.5,26.0,107.0,47.11,34.12
2016,7,6,6,45,356.5,71.0,4.7,26.5,156.5,52.58,39.13
2016,7,6,7,0,453.0,80.0,4.9,27.0,206.0,57.84,43.71
2016,7,6,7,15,505.5,88.0,4.95,27.5,257.5,61.42,46.66
2016,7,6,7,30,558.0,96.0,5.0,28.0,309.0,64.28,48.86
2016,7,6,7,45,607.5,99.0,5.1,28.5,363.5,75.24,47.1
2016,7,6,8,0,657.0,102.0,5.2,29.0,418.0,115.52,63.53
2016,7,6,8,15,684.0,106.5,5.25,29.5,469.5,159.72,92.22
2016,7,6,8,30,711.0,111.0,5.3,30.0,521.0,207.06,128.39
2016,7,6,8,45,734.5,113.5,5.4,31.0,570.5,260.0,171.2
2016,7,6,9,0,758.0,116.0,5.5,32.0,620.0,309.9,212.44
2016,7,6,9,15,773.5,119.5,5.5,32.0,665.0,360.1,254.84
2016,7,6,9,30,789.0,123.0,5.5,32.0,710.0,411.46,297.57
2016,7,6,9,45,801.5,125.0,5.55,32.5,750.0,461.18,337.71
2016,7,6,10,0,814.0,127.0,5.6,33.0,790.0,511.32,377.08
2016,7,6,10,15,823.0,129.0,5.6,33.5,824.5,563.24,416.5
2016,7,6,10,30,832.0,131.0,5.6,34.0,859.0,610.54,451.61
2016,7,6,10,45,838.0,133.0,5.6,34.5,887.0,655.28,483.99
2016,7,6,11,0,844.0,135.0,5.6,35.0,915.0,698.91,514.77
2016,7,6,11,15,849.0,136.0,5.6,35.0,935.5,739.69,543.67
2016,7,6,11,30,854.0,137.0,5.6,35.0,956.0,778.92,569.98
2016,7,6,11,45,857.0,137.5,5.6,35.5,969.5,814.42,592.34
2016,7,6,12,0,860.0,138.0,5.6,36.0,983.0,847.95,613.19
2016,7,6,12,15,861.0,138.5,5.6,36.0,988.5,877.69,632.68
2016,7,6,12,30,862.0,139.0,5.6,36.0,994.0,905.23,650.71
2016,7,6,12,45,860.5,139.5,5.6,36.5,991.0,928.26,664.35
2016,7,6,13,0,859.0,140.0,5.6,37.0,988.0,948.79,676.35
2016,7,6,13,15,856.5,139.5,5.6,37.0,977.5,964.69,686.83
2016,7,6,13,30,854.0,139.0,5.6,37.0,967.0,977.63,695.49
2016,7,6,13,45,848.5,139.0,5.7,37.5,948.5,985.05,699.82
2016,7,6,14,0,843.0,139.0,5.8,38.0,930.0,989.34,702.26
2016,7,6,14,15,837.0,137.5,5.85,37.5,905.0,988.52,704.23
2016,7,6,14,30,831.0,136.0,5.9,37.0,880.0,984.58,704.31
2016,7,6,14,45,816.5,138.0,5.95,37.0,846.0,981.83,703.82
2016,7,6,15,0,802.0,140.0,6.0,37.0,812.0,967.41,695.77
2016,7,6,15,15,790.5,137.5,6.05,37.0,774.0,948.28,684.74
2016,7,6,15,30,779.0,135.0,6.1,37.0,736.0,926.46,671.98
2016,7,6,15,45,761.0,133.5,6.15,37.0,692.0,897.0,654.1
2016,7,6,16,0,743.0,132.0,6.2,37.0,648.0,865.43,634.74
2016,7,6,16,15,723.5,128.0,6.15,36.5,600.5,832.4,615.15
2016,7,6,16,30,704.0,124.0,6.1,36.0,553.0,793.41,591.22
2016,7,6,16,45,675.0,120.5,6.1,35.5,502.0,745.55,560.91
2016,7,6,17,0,646.0,117.0,6.1,35.0,451.0,697.27,529.73
2016,7,6,17,15,612.0,110.5,5.95,34.5,398.5,641.34,491.89
2016,7,6,17,30,578.0,104.0,5.8,34.0,346.0,585.98,453.36
2016,7,6,17,45,529.0,97.0,5.65,33.5,294.0,520.15,405.12
2016,7,6,18,0,480.0,90.0,5.5,33.0,242.0,452.12,353.87
2016,7,6,18,15,413.5,79.5,5.25,32.0,192.5,377.91,296.46
2016,7,6,18,30,347.0,69.0,5.0,31.0,143.0,309.13,241.25
2016,7,6,18,45,254.0,55.0,4.8,30.5,100.5,227.44,173.94
2016,7,6,19,0,161.0,41.0,4.6,30.0,58.0,145.45,104.81
2016,7,6,19,15,80.5,20.5,4.4,29.5,29.0,69.09,13.81
2016,7,6,19,30,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.05,28.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.35,25.5,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,5,45,14.5,12.5,4.0,25.5,13.5,11.91,0.0
2016,7,7,6,0,29.0,25.0,4.1,26.0,27.0,21.53,6.46
2016,7,7,6,15,94.5,45.5,4.3,26.5,60.0,38.03,25.44
2016,7,7,6,30,160.0,66.0,4.5,27.0,93.0,52.13,38.14
2016,7,7,6,45,247.5,76.5,4.75,27.5,136.5,60.02,45.23
2016,7,7,7,0,335.0,87.0,5.0,28.0,180.0,62.83,47.73
2016,7,7,7,15,438.5,93.5,5.05,28.5,243.0,65.84,50.18
2016,7,7,7,30,542.0,100.0,5.1,29.0,306.0,67.56,51.41
2016,7,7,7,45,602.0,100.0,5.15,29.5,361.5,74.9,47.36
2016,7,7,8,0,662.0,100.0,5.2,30.0,417.0,113.33,61.62
2016,7,7,8,15,689.0,105.0,5.2,30.5,469.0,158.17,90.46
2016,7,7,8,30,716.0,110.0,5.2,31.0,521.0,206.14,126.88
2016,7,7,8,45,745.0,109.5,5.25,31.5,571.5,258.17,168.94
2016,7,7,9,0,774.0,109.0,5.3,32.0,622.0,307.8,210.23
2016,7,7,9,15,537.5,219.0,5.3,32.5,587.5,354.67,253.89
2016,7,7,9,30,301.0,329.0,5.3,33.0,553.0,384.5,280.5
2016,7,7,9,45,300.0,350.5,5.3,33.5,584.0,420.58,307.33
2016,7,7,10,0,299.0,372.0,5.3,34.0,615.0,456.63,333.52
2016,7,7,10,15,573.5,247.0,5.3,34.5,739.0,517.42,379.63
2016,7,7,10,30,848.0,122.0,5.3,35.0,863.0,611.81,450.22
2016,7,7,10,45,854.5,123.0,5.3,35.5,891.0,656.74,482.36
2016,7,7,11,0,861.0,124.0,5.3,36.0,919.0,700.58,513.08
2016,7,7,11,15,865.5,125.0,5.3,36.0,939.5,741.66,541.64
2016,7,7,11,30,870.0,126.0,5.3,36.0,960.0,781.12,567.84
2016,7,7,11,45,865.5,132.0,5.3,36.5,971.5,815.91,589.5
2016,7,7,12,0,861.0,138.0,5.3,37.0,983.0,848.24,609.33
2016,7,7,12,15,862.0,138.0,5.3,37.0,988.0,877.62,628.4
2016,7,7,12,30,863.0,138.0,5.3,37.0,993.0,904.79,646.01
2016,7,7,12,45,859.5,139.5,5.35,37.5,990.0,926.93,659.23
2016,7,7,13,0,856.0,141.0,5.4,38.0,987.0,946.51,670.81
2016,7,7,13,15,853.5,140.5,5.45,38.0,976.0,962.41,681.52
2016,7,7,13,30,851.0,140.0,5.5,38.0,965.0,975.37,690.45
2016,7,7,13,45,842.5,142.0,5.6,38.0,946.0,981.78,695.61
2016,7,7,14,0,834.0,144.0,5.7,38.0,927.0,985.1,698.92
2016,7,7,14,15,827.5,142.5,5.75,38.0,901.5,983.85,699.11
2016,7,7,14,30,821.0,141.0,5.8,38.0,876.0,979.51,697.45
2016,7,7,14,45,813.0,139.0,5.85,38.0,844.0,979.3,698.61
2016,7,7,15,0,805.0,137.0,5.9,38.0,812.0,967.03,692.01
2016,7,7,15,15,587.0,231.5,5.9,37.5,712.0,854.74,619.39
2016,7,7,15,30,369.0,326.0,5.9,37.0,612.0,722.42,526.05
2016,7,7,15,45,356.0,308.5,5.95,37.0,570.5,688.17,504.23
2016,7,7,16,0,343.0,291.0,6.0,37.0,529.0,652.83,481.05
2016,7,7,16,15,318.5,273.0,6.0,36.5,481.5,605.49,449.74
2016,7,7,16,30,294.0,255.0,6.0,36.0,434.0,558.05,417.83
2016,7,7,16,45,477.0,183.0,6.0,35.5,443.0,640.87,484.63
2016,7,7,17,0,660.0,111.0,6.0,35.0,452.0,701.75,533.04
2016,7,7,17,15,627.0,105.0,5.85,34.5,400.0,646.74,495.54
2016,7,7,17,30,594.0,99.0,5.7,34.0,348.0,592.24,458.01
2016,7,7,17,45,554.0,91.0,5.6,33.5,296.5,531.16,413.68
2016,7,7,18,0,514.0,83.0,5.5,33.0,245.0,471.82,369.15
2016,7,7,18,15,449.0,73.5,5.25,32.0,195.5,397.02,311.42
2016,7,7,18,30,384.0,64.0,5.0,31.0,146.0,324.14,253.16
2016,7,7,18,45,297.5,50.5,4.8,30.5,103.0,244.6,187.41
2016,7,7,19,0,211.0,37.0,4.6,30.0,60.0,173.68,125.87
2016,7,7,19,15,105.5,18.5,4.4,29.5,30.0,84.3,16.4
2016,7,7,19,30,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.6,26.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,8,5,45,32.5,13.0,3.35,25.5,15.0,12.39,0.0
2016,7,8,6,0,65.0,26.0,3.5,26.0,30.0,21.43,5.77
2016,7,8,6,15,160.5,44.0,3.65,26.5,68.0,35.59,23.41
2016,7,8,6,30,256.0,62.0,3.8,27.0,106.0,47.21,34.01
2016,7,8,6,45,347.0,72.0,4.0,27.5,154.5,53.43,39.66
2016,7,8,7,0,438.0,82.0,4.2,28.0,203.0,59.39,44.82
2016,7,8,7,15,491.0,91.0,4.25,28.5,254.5,64.13,48.74
2016,7,8,7,30,544.0,100.0,4.3,29.0,306.0,67.67,51.5
2016,7,8,7,45,350.5,150.0,4.4,29.5,291.0,115.06,82.61
2016,7,8,8,0,157.0,200.0,4.5,30.0,276.0,165.23,119.71
2016,7,8,8,15,433.0,156.5,4.55,30.5,397.5,165.87,106.91
2016,7,8,8,30,709.0,113.0,4.6,31.0,519.0,206.08,126.88
2016,7,8,8,45,737.5,113.5,4.65,31.5,569.5,258.6,169.16
2016,7,8,9,0,766.0,114.0,4.7,32.0,620.0,308.49,210.43
2016,7,8,9,15,781.5,117.0,4.7,32.5,665.5,358.73,252.23
2016,7,8,9,30,797.0,120.0,4.7,33.0,711.0,410.14,294.16
2016,7,8,9,45,813.0,120.0,4.7,33.5,752.5,460.23,334.15
2016,7,8,10,0,829.0,120.0,4.7,34.0,794.0,515.44,376.62
2016,7,8,10,15,837.5,122.0,4.65,34.5,828.5,563.68,412.87
2016,7,8,10,30,846.0,124.0,4.6,35.0,863.0,611.41,447.74
2016,7,8,10,45,854.5,124.0,4.6,35.5,891.5,656.77,480.12
2016,7,8,11,0,863.0,124.0,4.6,36.0,920.0,701.18,511.01
2016,7,8,11,15,867.5,125.0,4.55,36.0,941.0,742.4,539.26
2016,7,8,11,30,872.0,126.0,4.5,36.0,962.0,781.99,565.1
2016,7,8,11,45,873.0,128.0,4.5,36.5,975.0,817.85,587.22
2016,7,8,12,0,874.0,130.0,4.5,37.0,988.0,851.58,607.73
2016,7,8,12,15,549.0,315.0,4.5,37.0,855.5,776.28,553.69
2016,7,8,12,30,224.0,500.0,4.5,37.0,723.0,674.19,476.55
2016,7,8,12,45,549.0,315.5,4.5,37.5,858.0,818.0,581.5
2016,7,8,13,0,874.0,131.0,4.5,38.0,993.0,953.87,671.07
2016,7,8,13,15,871.5,130.5,4.55,38.0,982.5,969.96,680.92
2016,7,8,13,30,869.0,130.0,4.6,38.0,972.0,983.05,689.71
2016,7,8,13,45,864.0,130.0,4.7,38.0,953.5,991.06,695.65
2016,7,8,14,0,859.0,130.0,4.8,38.0,935.0,995.91,699.74
2016,7,8,14,15,853.0,128.5,4.85,38.0,910.0,995.08,700.08
2016,7,8,14,30,847.0,127.0,4.9,38.0,885.0,991.08,698.76
2016,7,8,14,45,832.5,129.5,5.0,38.0,851.5,979.65,693.19
2016,7,8,15,0,818.0,132.0,5.1,38.0,818.0,974.38,691.7
2016,7,8,15,15,807.5,129.5,5.15,37.5,780.0,956.06,682.93
2016,7,8,15,30,797.0,127.0,5.2,37.0,742.0,934.98,672.43
2016,7,8,15,45,779.5,125.5,5.3,37.0,698.0,905.71,655.38
2016,7,8,16,0,762.0,124.0,5.4,37.0,654.0,874.28,636.77
2016,7,8,16,15,743.5,120.5,5.4,36.5,606.5,837.71,615.33
2016,7,8,16,30,725.0,117.0,5.4,36.0,559.0,803.72,595.39
2016,7,8,16,45,697.5,113.5,5.4,36.0,507.5,756.56,564.79
2016,7,8,17,0,670.0,110.0,5.4,36.0,456.0,708.85,533.41
2016,7,8,17,15,637.0,104.5,5.25,35.5,403.5,654.1,496.98
2016,7,8,17,30,604.0,99.0,5.1,35.0,351.0,599.83,460.08
2016,7,8,17,45,558.0,92.0,5.0,34.5,299.0,535.21,413.66
2016,7,8,18,0,512.0,85.0,4.9,34.0,247.0,472.75,367.2
2016,7,8,18,15,446.5,75.5,4.6,33.0,197.0,393.57,306.69
2016,7,8,18,30,381.0,66.0,4.3,32.0,147.0,325.11,252.21
2016,7,8,18,45,288.5,52.5,4.05,31.5,103.5,242.62,184.69
2016,7,8,19,0,196.0,39.0,3.8,31.0,60.0,169.48,121.9
2016,7,8,19,15,98.0,19.5,3.7,30.0,30.0,82.6,13.95
2016,7,8,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,9,5,45,29.5,12.5,2.75,25.5,14.5,11.91,0.0
2016,7,9,6,0,59.0,25.0,2.9,26.0,29.0,20.64,4.66
2016,7,9,6,15,151.0,43.5,3.05,26.5,66.0,35.2,23.04
2016,7,9,6,30,243.0,62.0,3.2,27.0,103.0,47.24,34.02
2016,7,9,6,45,353.5,66.5,3.4,27.5,150.5,49.25,36.13
2016,7,9,7,0,464.0,71.0,3.6,28.0,198.0,50.85,37.6
2016,7,9,7,15,466.5,89.0,3.65,28.5,241.0,62.77,47.59
2016,7,9,7,30,469.0,107.0,3.7,29.0,284.0,73.54,56.42
2016,7,9,7,45,554.5,108.0,3.75,29.5,349.0,78.31,51.85
2016,7,9,8,0,640.0,109.0,3.8,30.0,414.0,116.45,65.3
2016,7,9,8,15,456.5,173.5,3.8,30.5,404.0,180.51,117.26
2016,7,9,8,30,273.0,238.0,3.8,31.0,394.0,230.0,162.05
2016,7,9,8,45,513.0,179.5,3.8,31.5,506.0,253.46,172.29
2016,7,9,9,0,753.0,121.0,3.8,32.0,618.0,309.41,210.83
2016,7,9,9,15,584.5,205.5,3.8,32.5,608.5,357.32,253.64
2016,7,9,9,30,416.0,290.0,3.8,33.0,599.0,392.52,283.73
2016,7,9,9,45,613.0,210.0,3.8,33.5,694.0,439.82,318.79
2016,7,9,10,0,810.0,130.0,3.8,34.0,789.0,509.01,370.64
2016,7,9,10,15,819.0,132.5,3.75,34.5,823.0,557.79,406.95
2016,7,9,10,30,828.0,135.0,3.7,35.0,857.0,608.91,443.76
2016,7,9,10,45,482.0,296.5,3.7,35.5,720.5,562.29,407.32
2016,7,9,11,0,136.0,458.0,3.7,36.0,584.0,495.76,354.6
2016,7,9,11,15,493.0,298.5,3.7,36.0,769.0,622.21,449.77
2016,7,9,11,30,850.0,139.0,3.7,36.0,954.0,775.6,558.72
2016,7,9,11,45,843.5,146.5,3.7,36.5,964.5,809.49,578.64
2016,7,9,12,0,837.0,154.0,3.7,37.0,975.0,840.86,597.44
2016,7,9,12,15,588.0,308.5,3.7,37.0,887.0,800.79,567.66
2016,7,9,12,30,339.0,463.0,3.7,37.0,799.0,744.22,523.56
2016,7,9,12,45,584.5,310.5,3.7,37.5,888.0,843.4,595.17
2016,7,9,13,0,830.0,158.0,3.7,38.0,977.0,936.78,656.0
2016,7,9,13,15,543.5,318.5,3.7,38.0,853.0,849.57,596.39
2016,7,9,13,30,257.0,479.0,3.7,38.0,729.0,735.1,513.89
2016,7,9,13,45,531.0,320.5,3.7,38.0,823.0,865.04,608.18
2016,7,9,14,0,805.0,162.0,3.7,38.0,917.0,983.02,686.55
2016,7,9,14,15,798.0,160.0,3.7,38.0,891.5,981.16,685.22
2016,7,9,14,30,791.0,158.0,3.7,38.0,866.0,976.23,682.95
2016,7,9,14,45,783.0,155.5,3.75,38.0,834.0,966.74,678.25
2016,7,9,15,0,775.0,153.0,3.8,38.0,802.0,954.32,671.83
2016,7,9,15,15,763.0,150.0,3.8,37.5,764.0,934.59,661.93
2016,7,9,15,30,751.0,147.0,3.8,37.0,726.0,912.23,650.39
2016,7,9,15,45,725.5,148.5,3.85,37.0,681.0,884.57,634.29
2016,7,9,16,0,700.0,150.0,3.9,37.0,636.0,850.49,613.91
2016,7,9,16,15,497.5,202.0,3.9,36.5,535.0,703.32,516.0
2016,7,9,16,30,295.0,254.0,3.9,36.0,434.0,557.81,412.85
2016,7,9,16,45,249.5,235.5,3.95,36.0,378.5,491.86,367.05
2016,7,9,17,0,204.0,217.0,4.0,36.0,323.0,414.27,311.62
2016,7,9,17,15,359.0,168.5,4.0,35.5,329.5,488.55,371.58
2016,7,9,17,30,514.0,120.0,4.0,35.0,336.0,550.44,421.03
2016,7,9,17,45,465.0,110.5,4.05,34.5,284.5,485.16,373.73
2016,7,9,18,0,416.0,101.0,4.1,34.0,233.0,422.84,327.53
2016,7,9,18,15,349.5,88.5,4.2,33.0,184.5,349.11,271.42
2016,7,9,18,30,283.0,76.0,4.3,32.0,136.0,280.87,217.39
2016,7,9,18,45,200.5,58.5,4.45,31.5,95.0,193.49,146.66
2016,7,9,19,0,118.0,41.0,4.6,31.0,54.0,124.88,88.6
2016,7,9,19,15,59.0,20.5,4.6,30.5,27.0,59.62,6.81
2016,7,9,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,4.7,30.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,4.8,30.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,4.65,29.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,10,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,10,6,15,0.0,1.5,2.75,25.5,1.5,1.39,0.0
2016,7,10,6,30,0.0,3.0,3.0,26.0,3.0,2.77,0.0
2016,7,10,6,45,0.0,5.0,3.25,26.5,5.0,4.63,0.0
2016,7,10,7,0,0.0,7.0,3.5,27.0,7.0,6.48,0.0
2016,7,10,7,15,20.0,74.0,3.6,27.5,81.5,66.02,50.58
2016,7,10,7,30,40.0,141.0,3.7,28.0,156.0,115.35,91.64
2016,7,10,7,45,20.0,122.0,3.85,28.5,129.5,104.31,77.99
2016,7,10,8,0,0.0,103.0,4.0,29.0,103.0,94.51,69.98
2016,7,10,8,15,5.5,146.5,4.1,29.5,149.5,132.35,99.05
2016,7,10,8,30,11.0,190.0,4.2,30.0,196.0,170.47,127.75
2016,7,10,8,45,111.0,243.5,4.3,30.5,316.0,222.93,163.66
2016,7,10,9,0,211.0,297.0,4.4,31.0,436.0,300.23,218.91
2016,7,10,9,15,123.5,297.5,4.4,31.5,380.5,286.73,210.96
2016,7,10,9,30,36.0,298.0,4.4,32.0,325.0,270.1,199.55
2016,7,10,9,45,114.5,344.0,4.4,32.5,436.0,339.23,249.41
2016,7,10,10,0,193.0,390.0,4.4,33.0,547.0,423.88,310.02
2016,7,10,10,15,191.5,409.0,4.4,33.0,570.5,452.3,330.38
2016,7,10,10,30,190.0,428.0,4.4,33.0,594.0,480.62,350.55
2016,7,10,10,45,304.0,406.0,4.4,33.5,682.0,543.31,395.8
2016,7,10,11,0,418.0,384.0,4.4,34.0,770.0,617.08,448.25
2016,7,10,11,15,310.5,433.0,4.4,34.5,723.5,607.39,438.49
2016,7,10,11,30,203.0,482.0,4.4,35.0,677.0,588.83,422.44
2016,7,10,11,45,317.5,454.0,4.45,35.5,763.0,666.72,477.58
2016,7,10,12,0,432.0,426.0,4.5,36.0,849.0,753.28,537.17
2016,7,10,12,15,367.0,453.0,4.5,36.0,814.5,742.52,528.06
2016,7,10,12,30,302.0,480.0,4.5,36.0,780.0,726.58,515.84
2016,7,10,12,45,543.5,334.0,4.5,36.0,871.0,829.77,592.04
2016,7,10,13,0,785.0,188.0,4.5,36.0,962.0,930.34,661.45
2016,7,10,13,15,782.5,187.5,4.5,36.0,952.0,946.38,671.38
2016,7,10,13,30,780.0,187.0,4.5,36.0,942.0,959.59,680.11
2016,7,10,13,45,769.0,190.0,4.5,36.5,923.0,964.94,682.5
2016,7,10,14,0,758.0,193.0,4.5,37.0,904.0,967.27,683.1
2016,7,10,14,15,751.0,191.0,4.5,37.0,879.0,965.6,682.71
2016,7,10,14,30,744.0,189.0,4.5,37.0,854.0,960.96,680.56
2016,7,10,14,45,724.0,192.5,4.55,37.0,820.0,952.6,676.41
2016,7,10,15,0,704.0,196.0,4.6,37.0,786.0,935.64,666.81
2016,7,10,15,15,690.5,192.5,4.6,36.5,748.5,915.05,656.09
2016,7,10,15,30,677.0,189.0,4.6,36.0,711.0,892.06,643.79
2016,7,10,15,45,508.0,240.0,4.7,36.0,619.0,772.01,562.87
2016,7,10,16,0,339.0,291.0,4.8,36.0,527.0,649.08,476.39
2016,7,10,16,15,452.0,236.5,4.8,35.5,526.5,700.45,518.08
2016,7,10,16,30,565.0,182.0,4.8,35.0,526.0,729.82,544.05
2016,7,10,16,45,516.0,181.0,4.8,35.0,473.5,672.19,504.18
2016,7,10,17,0,467.0,180.0,4.8,35.0,421.0,615.87,464.93
2016,7,10,17,15,427.5,169.0,4.7,34.5,370.5,557.33,424.34
2016,7,10,17,30,388.0,158.0,4.6,34.0,320.0,500.33,383.87
2016,7,10,17,45,322.5,147.0,4.5,33.5,268.5,415.51,321.36
2016,7,10,18,0,257.0,136.0,4.4,33.0,217.0,348.5,270.33
2016,7,10,18,15,197.5,115.0,4.3,32.0,170.5,277.46,215.44
2016,7,10,18,30,138.0,94.0,4.2,31.0,124.0,202.57,156.0
2016,7,10,18,45,79.0,67.0,4.15,30.5,83.0,133.14,99.47
2016,7,10,19,0,20.0,40.0,4.1,30.0,42.0,59.08,39.1
2016,7,10,19,15,10.0,20.0,4.1,29.5,21.0,26.81,0.0
2016,7,10,19,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,4.15,29.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,4.25,28.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,4.4,27.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.4,26.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.45,26.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.55,26.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,11,5,45,2.5,9.0,3.85,25.5,9.5,8.58,0.0
2016,7,11,6,0,5.0,18.0,4.0,26.0,19.0,16.7,1.28
2016,7,11,6,15,50.5,45.5,4.2,26.0,54.0,37.75,25.02
2016,7,11,6,30,96.0,73.0,4.4,26.0,89.0,58.49,43.53
2016,7,11,6,45,170.0,93.5,4.65,26.5,134.5,71.81,55.33
2016,7,11,7,0,244.0,114.0,4.9,27.0,180.0,86.14,67.63
2016,7,11,7,15,300.0,130.0,5.05,27.5,229.5,96.87,76.56
2016,7,11,7,30,356.0,146.0,5.2,28.0,279.0,107.12,84.84
2016,7,11,7,45,420.5,151.0,5.35,28.5,332.5,106.84,77.13
2016,7,11,8,0,485.0,156.0,5.5,29.0,386.0,140.36,90.23
2016,7,11,8,15,519.0,164.5,5.6,29.5,437.0,179.88,115.03
2016,7,11,8,30,553.0,173.0,5.7,30.0,488.0,223.23,146.88
2016,7,11,8,45,590.5,174.5,5.8,30.5,539.0,264.64,179.44
2016,7,11,9,0,628.0,176.0,5.9,31.0,590.0,310.42,216.52
2016,7,11,9,15,648.0,181.5,5.95,31.5,635.5,357.51,255.22
2016,7,11,9,30,668.0,187.0,6.0,32.0,681.0,406.47,294.87
2016,7,11,9,45,689.0,188.0,6.05,32.5,723.0,453.87,332.68
2016,7,11,10,0,710.0,189.0,6.1,33.0,765.0,502.79,370.8
2016,7,11,10,15,721.5,192.5,6.1,33.5,800.0,549.89,406.6
2016,7,11,10,30,733.0,196.0,6.1,34.0,835.0,597.14,441.6
2016,7,11,10,45,745.0,196.5,6.15,34.5,864.5,642.13,474.33
2016,7,11,11,0,757.0,197.0,6.2,35.0,894.0,688.17,507.03
2016,7,11,11,15,763.5,199.0,6.2,35.0,915.5,728.94,536.35
2016,7,11,11,30,770.0,201.0,6.2,35.0,937.0,768.61,564.47
