Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,11,45,769.5,205.0,6.2,35.5,950.0,803.2,587.24
2016,7,11,12,0,769.0,209.0,6.2,36.0,963.0,835.94,607.83
2016,7,11,12,15,771.0,209.5,6.15,36.0,969.0,865.85,627.46
2016,7,11,12,30,773.0,210.0,6.1,36.0,975.0,893.92,645.81
2016,7,11,12,45,771.0,210.5,6.1,36.5,972.5,916.38,659.26
2016,7,11,13,0,769.0,211.0,6.1,37.0,970.0,936.5,671.15
2016,7,11,13,15,766.5,210.5,6.05,37.0,959.5,952.62,681.62
2016,7,11,13,30,764.0,210.0,6.0,37.0,949.0,965.93,690.33
2016,7,11,13,45,757.5,209.5,6.0,37.0,931.0,972.41,694.96
2016,7,11,14,0,751.0,209.0,6.0,37.0,913.0,982.37,702.02
2016,7,11,14,15,743.5,206.5,6.0,37.0,887.5,980.1,701.19
2016,7,11,14,30,736.0,204.0,6.0,37.0,862.0,974.84,698.6
2016,7,11,14,45,736.0,195.0,6.0,37.0,832.0,967.19,694.58
2016,7,11,15,0,736.0,186.0,6.0,37.0,802.0,956.5,688.68
2016,7,11,15,15,722.5,182.5,6.0,36.5,764.0,935.56,677.56
2016,7,11,15,30,709.0,179.0,6.0,36.0,726.0,912.12,664.79
2016,7,11,15,45,686.5,177.5,6.0,36.0,681.0,879.95,644.72
2016,7,11,16,0,664.0,176.0,6.0,36.0,636.0,845.98,623.36
2016,7,11,16,15,641.5,170.5,5.95,35.5,588.5,806.0,598.78
2016,7,11,16,30,619.0,165.0,5.9,35.0,541.0,764.72,573.01
2016,7,11,16,45,583.0,160.5,5.9,35.0,489.5,711.83,537.41
2016,7,11,17,0,547.0,156.0,5.9,35.0,438.0,654.17,497.45
2016,7,11,17,15,508.0,147.0,5.8,34.5,386.0,595.47,456.59
2016,7,11,17,30,469.0,138.0,5.7,34.0,334.0,538.12,415.71
2016,7,11,17,45,414.5,127.5,5.6,33.5,282.0,469.62,365.16
2016,7,11,18,0,360.0,117.0,5.5,33.0,230.0,404.58,315.76
2016,7,11,18,15,292.5,101.5,5.3,32.0,182.0,318.8,249.44
2016,7,11,18,30,225.0,86.0,5.1,31.0,134.0,250.73,194.74
2016,7,11,18,45,147.5,65.0,4.95,30.5,92.5,175.5,132.93
2016,7,11,19,0,70.0,44.0,4.8,30.0,51.0,99.07,69.24
2016,7,11,19,15,35.0,22.0,4.65,29.5,25.5,46.23,0.73
2016,7,11,19,30,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,4.3,27.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,4.35,27.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,4.35,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,4.35,25.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,4.35,24.5,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,12,5,45,19.0,11.5,4.2,24.5,13.0,10.96,0.0
2016,7,12,6,0,38.0,23.0,4.3,25.0,26.0,19.82,1.58
2016,7,12,6,15,128.0,43.5,4.45,25.5,62.5,35.12,22.88
2016,7,12,6,30,218.0,64.0,4.6,26.0,99.0,50.72,37.0
2016,7,12,6,45,315.5,74.5,4.85,26.5,148.0,55.53,41.57
2016,7,12,7,0,413.0,85.0,5.1,27.0,197.0,61.81,47.06
2016,7,12,7,15,261.0,116.5,5.1,27.5,193.0,87.66,68.83
2016,7,12,7,30,109.0,148.0,5.1,28.0,189.0,113.94,90.55
2016,7,12,7,45,128.5,173.0,5.2,29.0,228.5,132.24,105.03
2016,7,12,8,0,148.0,198.0,5.3,30.0,268.0,161.73,117.69
2016,7,12,8,15,118.0,221.0,5.3,30.5,281.0,186.48,136.07
2016,7,12,8,30,88.0,244.0,5.3,31.0,294.0,215.83,159.04
2016,7,12,8,45,97.5,270.0,5.35,31.5,330.0,245.73,180.96
2016,7,12,9,0,107.0,296.0,5.4,32.0,366.0,276.94,203.89
2016,7,12,9,15,442.0,213.5,5.4,32.5,535.0,314.36,225.58
2016,7,12,9,30,777.0,131.0,5.4,33.0,704.0,407.26,292.66
2016,7,12,9,45,791.5,132.0,5.4,33.5,745.0,456.64,332.23
2016,7,12,10,0,806.0,133.0,5.4,34.0,786.0,506.66,371.32
2016,7,12,10,15,815.0,135.5,5.4,34.5,820.5,555.39,408.38
2016,7,12,10,30,824.0,138.0,5.4,35.0,855.0,606.41,445.92
2016,7,12,10,45,833.5,138.0,5.4,35.5,884.0,651.69,478.57
2016,7,12,11,0,843.0,138.0,5.4,36.0,913.0,696.17,509.85
2016,7,12,11,15,516.5,310.0,5.4,36.0,789.0,647.64,470.76
2016,7,12,11,30,190.0,482.0,5.4,36.0,665.0,578.46,415.52
2016,7,12,11,45,534.0,304.0,5.4,36.5,826.0,705.89,511.52
2016,7,12,12,0,878.0,126.0,5.4,37.0,987.0,849.13,611.04
2016,7,12,12,15,585.5,304.5,5.4,37.0,880.0,793.91,570.04
2016,7,12,12,30,293.0,483.0,5.4,37.0,773.0,720.86,512.61
2016,7,12,12,45,587.0,304.0,5.4,37.5,883.0,838.79,599.85
2016,7,12,13,0,881.0,125.0,5.4,38.0,993.0,953.31,675.75
2016,7,12,13,15,879.0,124.0,5.4,38.0,982.5,969.59,685.84
2016,7,12,13,30,877.0,123.0,5.4,38.0,972.0,982.82,694.6
2016,7,12,13,45,872.5,122.5,5.45,38.0,954.0,990.95,700.54
2016,7,12,14,0,868.0,122.0,5.5,38.0,936.0,995.87,704.58
2016,7,12,14,15,862.0,120.5,5.5,38.0,910.5,995.07,704.75
2016,7,12,14,30,856.0,119.0,5.5,38.0,885.0,991.06,703.01
2016,7,12,14,45,845.5,119.0,5.55,38.0,852.0,980.99,697.83
2016,7,12,15,0,835.0,119.0,5.6,38.0,819.0,967.95,690.85
2016,7,12,15,15,824.0,117.0,5.6,37.5,780.5,949.4,681.51
2016,7,12,15,30,813.0,115.0,5.6,37.0,742.0,928.12,670.41
2016,7,12,15,45,793.5,115.0,5.65,37.0,697.0,906.83,658.18
2016,7,12,16,0,774.0,115.0,5.7,37.0,652.0,874.99,638.86
2016,7,12,16,15,755.5,111.5,5.7,36.5,604.0,838.15,617.13
2016,7,12,16,30,737.0,108.0,5.7,36.0,556.0,799.61,593.95
2016,7,12,16,45,705.5,106.5,5.7,36.0,504.0,754.7,564.77
2016,7,12,17,0,674.0,105.0,5.7,36.0,452.0,705.89,532.44
2016,7,12,17,15,641.5,99.5,5.65,35.0,400.0,651.41,497.39
2016,7,12,17,30,609.0,94.0,5.6,34.0,348.0,597.38,461.61
2016,7,12,17,45,561.5,87.5,5.55,33.5,295.0,532.15,414.52
2016,7,12,18,0,514.0,81.0,5.5,33.0,242.0,469.23,367.24
2016,7,12,18,15,449.0,72.0,5.35,32.5,192.5,395.04,309.36
2016,7,12,18,30,384.0,63.0,5.2,32.0,143.0,322.75,251.07
2016,7,12,18,45,290.0,50.0,5.1,31.5,100.0,239.99,182.91
2016,7,12,19,0,196.0,37.0,5.0,31.0,57.0,166.82,119.35
2016,7,12,19,15,98.0,18.5,4.85,30.5,28.5,80.36,1.64
2016,7,12,19,30,0.0,0.0,4.7,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,4.55,30.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,4.4,30.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,4.4,29.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,4.3,27.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,4.15,27.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.15,25.5,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,13,5,45,31.0,11.0,3.4,25.5,13.0,10.48,0.0
2016,7,13,6,0,62.0,22.0,3.6,26.0,26.0,18.27,0.0
2016,7,13,6,15,163.0,39.5,3.8,26.5,63.0,30.71,19.14
2016,7,13,6,30,264.0,57.0,4.0,27.0,100.0,43.49,30.79
2016,7,13,6,45,362.5,65.5,4.2,27.5,149.0,48.7,35.62
2016,7,13,7,0,461.0,74.0,4.4,28.0,198.0,53.85,40.13
2016,7,13,7,15,515.0,82.0,4.5,28.5,250.0,57.15,42.86
2016,7,13,7,30,569.0,90.0,4.6,29.0,302.0,60.22,45.27
2016,7,13,7,45,622.5,91.5,4.75,30.0,357.0,62.37,46.72
2016,7,13,8,0,676.0,93.0,4.9,31.0,412.0,102.32,54.01
2016,7,13,8,15,702.5,97.5,4.95,31.5,464.0,147.43,81.53
2016,7,13,8,30,729.0,102.0,5.0,32.0,516.0,200.65,121.22
2016,7,13,8,45,755.0,103.0,5.1,32.5,566.0,248.51,159.84
2016,7,13,9,0,781.0,104.0,5.2,33.0,616.0,299.08,201.8
2016,7,13,9,15,795.5,107.0,5.25,33.5,661.5,349.89,244.29
2016,7,13,9,30,810.0,110.0,5.3,34.0,707.0,401.75,286.88
2016,7,13,9,45,824.0,111.0,5.4,34.5,748.0,457.73,331.5
2016,7,13,10,0,838.0,112.0,5.5,35.0,789.0,508.51,371.32
2016,7,13,10,15,846.5,113.5,5.55,35.0,824.0,556.94,409.18
2016,7,13,10,30,855.0,115.0,5.6,35.0,859.0,604.86,445.79
2016,7,13,10,45,862.0,116.0,5.65,35.5,887.5,650.67,479.14
2016,7,13,11,0,869.0,117.0,5.7,36.0,916.0,695.41,510.91
2016,7,13,11,15,873.5,118.0,5.7,36.0,937.0,737.09,540.09
2016,7,13,11,30,878.0,119.0,5.7,36.0,958.0,777.12,566.87
2016,7,13,11,45,859.5,135.0,5.75,36.5,966.0,810.0,587.61
2016,7,13,12,0,841.0,151.0,5.8,37.0,974.0,839.44,605.93
2016,7,13,12,15,842.0,151.0,5.8,37.0,979.5,868.64,625.1
2016,7,13,12,30,843.0,151.0,5.8,37.0,985.0,895.69,642.82
2016,7,13,12,45,841.0,152.0,5.85,37.5,982.5,918.69,656.73
2016,7,13,13,0,839.0,153.0,5.9,38.0,980.0,939.23,669.05
2016,7,13,13,15,837.0,152.5,5.85,38.0,970.0,955.73,679.66
2016,7,13,13,30,835.0,152.0,5.8,38.0,960.0,969.34,688.47
2016,7,13,13,45,829.5,151.5,5.8,38.0,941.5,976.52,693.51
2016,7,13,14,0,824.0,151.0,5.8,38.0,923.0,980.61,696.71
2016,7,13,14,15,818.0,149.5,5.75,37.5,898.0,989.36,704.26
2016,7,13,14,30,812.0,148.0,5.7,37.0,873.0,985.97,704.05
2016,7,13,14,45,789.0,154.5,5.7,37.0,838.0,971.05,695.31
2016,7,13,15,0,766.0,161.0,5.7,37.0,803.0,953.37,684.91
2016,7,13,15,15,754.0,158.0,5.65,37.0,765.0,933.85,673.1
2016,7,13,15,30,742.0,155.0,5.6,37.0,727.0,911.71,659.63
2016,7,13,15,45,722.5,153.5,5.55,37.0,683.0,887.12,644.58
2016,7,13,16,0,703.0,152.0,5.5,37.0,639.0,855.31,624.7
2016,7,13,16,15,682.0,147.0,5.45,36.5,591.5,816.37,601.2
2016,7,13,16,30,661.0,142.0,5.4,36.0,544.0,776.02,576.45
2016,7,13,16,45,631.0,137.5,5.35,35.5,493.5,727.33,545.5
2016,7,13,17,0,601.0,133.0,5.3,35.0,443.0,678.28,513.73
2016,7,13,17,15,564.5,126.0,5.15,34.5,390.5,621.18,474.73
2016,7,13,17,30,528.0,119.0,5.0,34.0,338.0,559.62,431.27
2016,7,13,17,45,480.5,109.0,4.9,34.0,286.5,494.24,382.86
2016,7,13,18,0,433.0,99.0,4.8,34.0,235.0,431.66,335.22
2016,7,13,18,15,364.5,87.0,4.5,33.0,186.0,356.58,277.42
2016,7,13,18,30,296.0,75.0,4.2,32.0,137.0,287.18,222.14
2016,7,13,18,45,210.5,58.0,3.95,31.5,95.5,198.49,150.21
2016,7,13,19,0,125.0,41.0,3.7,31.0,54.0,129.16,91.0
2016,7,13,19,15,62.5,20.5,3.6,30.5,27.0,61.05,0.0
2016,7,13,19,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.45,30.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,14,5,45,54.0,10.5,2.8,24.5,14.0,10.01,0.0
2016,7,14,6,0,108.0,21.0,3.0,25.0,28.0,16.58,0.0
2016,7,14,6,15,225.0,35.5,3.2,25.5,66.5,27.56,16.63
2016,7,14,6,30,342.0,50.0,3.4,26.0,105.0,38.08,26.39
2016,7,14,6,45,421.0,59.5,3.6,26.5,153.5,44.59,32.29
2016,7,14,7,0,500.0,69.0,3.8,27.0,202.0,49.72,36.79
2016,7,14,7,15,553.0,76.0,3.9,27.5,255.0,52.42,39.04
2016,7,14,7,30,606.0,83.0,4.0,28.0,308.0,54.96,41.03
2016,7,14,7,45,410.0,137.5,4.15,29.0,300.5,94.68,73.9
2016,7,14,8,0,214.0,192.0,4.3,30.0,293.0,161.16,115.25
2016,7,14,8,15,261.0,210.0,4.3,30.5,348.0,187.18,130.62
2016,7,14,8,30,308.0,228.0,4.3,31.0,403.0,226.24,157.84
2016,7,14,8,45,226.5,263.0,4.35,31.5,398.5,261.7,188.09
2016,7,14,9,0,145.0,298.0,4.4,32.0,394.0,280.76,205.13
2016,7,14,9,15,470.5,210.0,4.35,32.5,551.0,319.8,228.21
2016,7,14,9,30,796.0,122.0,4.3,33.0,708.0,405.09,289.46
2016,7,14,9,45,806.0,125.5,4.3,33.5,748.5,455.59,329.69
2016,7,14,10,0,816.0,129.0,4.3,34.0,789.0,506.28,368.98
2016,7,14,10,15,825.0,131.5,4.25,34.0,823.5,559.1,409.28
2016,7,14,10,30,834.0,134.0,4.2,34.0,858.0,607.28,445.37
2016,7,14,10,45,839.0,136.5,4.2,34.5,886.0,652.3,477.53
2016,7,14,11,0,844.0,139.0,4.2,35.0,914.0,696.12,508.0
2016,7,14,11,15,848.0,140.0,4.2,35.0,935.0,736.62,536.58
2016,7,14,11,30,852.0,141.0,4.2,35.0,956.0,775.48,562.18
2016,7,14,11,45,855.5,141.0,4.2,35.5,969.0,811.33,584.34
2016,7,14,12,0,859.0,141.0,4.2,36.0,982.0,845.24,605.02
2016,7,14,12,15,860.0,141.5,4.2,36.0,987.5,875.4,624.36
2016,7,14,12,30,861.0,142.0,4.2,36.0,993.0,903.33,642.24
2016,7,14,12,45,858.0,143.0,4.2,36.5,990.0,925.79,655.21
2016,7,14,13,0,855.0,144.0,4.2,37.0,987.0,945.67,666.54
2016,7,14,13,15,852.5,143.5,4.2,37.0,976.0,961.86,676.95
2016,7,14,13,30,850.0,143.0,4.2,37.0,965.0,975.1,685.6
2016,7,14,13,45,843.5,143.5,4.2,37.0,946.5,982.31,690.54
2016,7,14,14,0,837.0,144.0,4.2,37.0,928.0,986.41,693.67
2016,7,14,14,15,831.0,142.5,4.2,37.0,902.5,985.89,694.02
2016,7,14,14,30,825.0,141.0,4.2,37.0,877.0,982.26,692.55
2016,7,14,14,45,814.0,140.0,4.25,37.0,844.5,980.28,692.55
2016,7,14,15,0,803.0,139.0,4.3,37.0,812.0,966.28,684.98
2016,7,14,15,15,792.0,136.5,4.35,36.5,774.0,947.79,676.08
2016,7,14,15,30,781.0,134.0,4.4,36.0,736.0,926.57,665.43
2016,7,14,15,45,764.0,132.5,4.45,36.0,692.0,898.15,648.65
2016,7,14,16,0,747.0,131.0,4.5,36.0,648.0,867.54,630.4
2016,7,14,16,15,727.5,127.0,4.5,35.5,600.5,834.44,611.43
2016,7,14,16,30,708.0,123.0,4.5,35.0,553.0,795.38,588.17
2016,7,14,16,45,679.0,119.5,4.55,35.0,501.5,747.44,557.4
2016,7,14,17,0,650.0,116.0,4.6,35.0,450.0,699.04,525.83
2016,7,14,17,15,615.5,110.0,4.55,34.5,397.5,643.15,489.05
2016,7,14,17,30,581.0,104.0,4.5,34.0,345.0,587.84,451.45
2016,7,14,17,45,528.5,97.0,4.5,33.5,292.0,519.33,402.12
2016,7,14,18,0,476.0,90.0,4.5,33.0,239.0,449.15,349.93
2016,7,14,18,15,408.5,79.5,4.35,32.5,189.5,374.58,292.12
2016,7,14,18,30,341.0,69.0,4.2,32.0,140.0,305.59,236.64
2016,7,14,18,45,243.5,54.0,4.1,31.5,97.0,220.69,167.29
2016,7,14,19,0,146.0,39.0,4.0,31.0,54.0,135.99,95.87
2016,7,14,19,15,73.0,19.5,3.95,30.5,27.0,63.81,0.0
2016,7,14,19,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,29.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,15,5,45,8.0,9.5,2.85,25.0,10.0,9.05,0.0
2016,7,15,6,0,16.0,19.0,3.0,25.0,20.0,17.21,0.0
2016,7,15,6,15,90.0,42.5,3.15,25.5,56.0,35.44,22.88
2016,7,15,6,30,164.0,66.0,3.3,26.0,92.0,52.02,38.01
2016,7,15,6,45,253.0,81.0,3.45,26.5,139.5,63.22,48.01
2016,7,15,7,0,342.0,96.0,3.6,27.0,187.0,70.22,54.15
2016,7,15,7,15,401.0,108.0,3.7,27.5,238.0,76.92,59.75
2016,7,15,7,30,460.0,120.0,3.8,28.0,289.0,83.24,64.82
2016,7,15,7,45,509.5,127.0,3.9,28.5,342.5,87.1,67.71
2016,7,15,8,0,559.0,134.0,4.0,29.0,396.0,125.42,77.08
2016,7,15,8,15,591.5,141.0,4.05,29.5,448.0,165.98,101.3
2016,7,15,8,30,624.0,148.0,4.1,30.0,500.0,211.08,134.13
2016,7,15,8,45,640.5,157.0,4.2,31.0,548.0,257.93,171.28
2016,7,15,9,0,657.0,166.0,4.3,32.0,596.0,306.62,210.65
2016,7,15,9,15,676.5,171.0,4.3,32.5,642.0,354.74,249.86
2016,7,15,9,30,696.0,176.0,4.3,33.0,688.0,404.66,289.85
2016,7,15,9,45,706.5,182.0,4.3,33.5,727.5,453.03,327.94
2016,7,15,10,0,717.0,188.0,4.3,34.0,767.0,501.87,365.33
2016,7,15,10,15,728.5,191.0,4.2,34.0,802.0,549.03,401.19
2016,7,15,10,30,740.0,194.0,4.1,34.0,837.0,596.34,436.25
2016,7,15,10,45,743.5,199.5,4.05,34.5,864.0,640.63,467.46
2016,7,15,11,0,747.0,205.0,4.0,35.0,891.0,684.01,497.17
2016,7,15,11,15,753.0,207.0,3.9,35.5,912.0,725.08,524.5
2016,7,15,11,30,759.0,209.0,3.8,36.0,933.0,764.7,550.16
2016,7,15,11,45,759.5,211.5,3.7,36.5,945.5,798.61,571.42
2016,7,15,12,0,760.0,214.0,3.6,37.0,958.0,830.77,590.56
2016,7,15,12,15,761.5,214.5,3.55,37.0,963.5,860.2,609.01
2016,7,15,12,30,763.0,215.0,3.5,37.0,969.0,887.78,626.2
2016,7,15,12,45,759.0,217.0,3.45,37.5,965.5,914.4,641.39
2016,7,15,13,0,755.0,219.0,3.4,38.0,962.0,934.63,652.45
2016,7,15,13,15,752.0,218.0,3.4,38.0,952.0,950.2,662.3
2016,7,15,13,30,749.0,217.0,3.4,38.0,942.0,962.92,670.49
2016,7,15,13,45,743.0,216.0,3.4,38.0,923.5,969.78,675.13
2016,7,15,14,0,737.0,215.0,3.4,38.0,905.0,973.65,678.06
2016,7,15,14,15,729.5,212.5,3.45,38.0,880.0,971.5,677.7
2016,7,15,14,30,722.0,210.0,3.5,38.0,855.0,966.39,675.65
2016,7,15,14,45,715.0,204.5,3.55,38.0,823.5,955.7,670.21
2016,7,15,15,0,708.0,199.0,3.6,38.0,792.0,942.16,663.09
2016,7,15,15,15,694.5,195.5,3.65,37.5,754.0,921.65,652.96
2016,7,15,15,30,681.0,192.0,3.7,37.0,716.0,898.68,641.25
2016,7,15,15,45,665.0,186.5,3.75,37.0,673.0,868.85,623.69
2016,7,15,16,0,649.0,181.0,3.8,37.0,630.0,836.99,604.73
2016,7,15,16,15,626.0,175.0,3.8,36.5,582.5,796.35,580.73
2016,7,15,16,30,603.0,169.0,3.8,36.0,535.0,754.46,555.55
2016,7,15,16,45,572.0,162.0,3.85,36.0,484.0,697.87,518.58
2016,7,15,17,0,541.0,155.0,3.9,36.0,433.0,647.68,485.04
2016,7,15,17,15,502.0,146.0,3.7,35.5,381.0,589.19,445.07
2016,7,15,17,30,463.0,137.0,3.5,35.0,329.0,532.08,405.12
2016,7,15,17,45,407.0,126.5,3.35,35.0,277.0,462.78,354.26
2016,7,15,18,0,351.0,116.0,3.2,35.0,225.0,397.08,304.76
2016,7,15,18,15,283.0,100.0,3.1,34.0,177.0,310.83,239.55
2016,7,15,18,30,215.0,84.0,3.0,33.0,129.0,242.29,185.53
2016,7,15,18,45,135.0,62.5,2.95,32.5,87.5,165.48,123.46
2016,7,15,19,0,55.0,41.0,2.9,32.0,46.0,87.28,59.14
2016,7,15,19,15,27.5,20.5,3.05,31.5,23.0,40.5,0.0
2016,7,15,19,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,3.35,30.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.45,28.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,5.5,2.05,24.5,5.5,5.24,0.0
2016,7,16,6,0,0.0,11.0,2.3,25.0,11.0,10.2,0.0
2016,7,16,6,15,0.0,28.5,2.4,25.5,28.5,26.26,15.44
2016,7,16,6,30,0.0,46.0,2.5,26.0,46.0,41.7,29.38
2016,7,16,6,45,5.0,68.0,2.65,26.5,69.5,60.54,45.74
2016,7,16,7,0,10.0,90.0,2.8,27.0,93.0,79.15,61.67
2016,7,16,7,15,19.0,112.0,2.85,27.5,118.5,97.59,77.1
2016,7,16,7,30,28.0,134.0,2.9,28.0,144.0,110.38,87.46
2016,7,16,7,45,157.0,157.5,2.95,28.5,229.5,121.17,95.94
2016,7,16,8,0,286.0,181.0,3.0,29.0,315.0,149.26,104.29
2016,7,16,8,15,355.0,190.5,3.05,29.5,377.0,183.2,124.16
2016,7,16,8,30,424.0,200.0,3.1,30.0,439.0,216.94,146.36
2016,7,16,8,45,457.5,209.0,3.15,31.0,489.0,257.46,176.76
2016,7,16,9,0,491.0,218.0,3.2,32.0,539.0,301.64,210.68
2016,7,16,9,15,639.0,172.5,3.15,32.5,622.0,342.55,240.7
2016,7,16,9,30,787.0,127.0,3.1,33.0,705.0,403.59,286.89
2016,7,16,9,45,801.0,129.0,3.05,33.5,746.5,454.23,326.81
2016,7,16,10,0,815.0,131.0,3.0,34.0,788.0,505.47,365.98
2016,7,16,10,15,824.5,133.0,2.95,34.5,823.5,554.66,402.49
2016,7,16,10,30,834.0,135.0,2.9,35.0,859.0,606.32,439.44
2016,7,16,10,45,842.0,136.0,2.9,35.5,888.0,652.11,471.52
2016,7,16,11,0,850.0,137.0,2.9,36.0,917.0,696.95,502.08
2016,7,16,11,15,855.0,138.0,2.95,36.0,938.0,738.51,530.98
2016,7,16,11,30,860.0,139.0,3.0,36.0,959.0,778.51,556.93
2016,7,16,11,45,848.5,150.0,3.05,36.5,969.0,812.19,577.39
2016,7,16,12,0,837.0,161.0,3.1,37.0,979.0,846.92,598.4
2016,7,16,12,15,838.0,161.5,3.15,37.0,984.5,877.8,618.04
2016,7,16,12,30,839.0,162.0,3.2,37.0,990.0,906.49,636.29
2016,7,16,12,45,837.0,162.5,3.3,37.5,987.5,930.14,650.32
2016,7,16,13,0,835.0,163.0,3.4,38.0,985.0,951.18,662.75
2016,7,16,13,15,832.5,162.5,3.5,38.0,974.5,967.96,673.96
2016,7,16,13,30,830.0,162.0,3.6,38.0,964.0,981.76,683.44
2016,7,16,13,45,823.5,161.5,3.75,38.0,945.0,988.55,688.97
2016,7,16,14,0,817.0,161.0,3.9,38.0,926.0,992.15,692.67
2016,7,16,14,15,810.5,159.5,4.0,38.0,900.5,991.57,693.57
2016,7,16,14,30,804.0,158.0,4.1,38.0,875.0,987.85,692.63
2016,7,16,14,45,801.0,151.5,4.2,38.0,844.0,979.23,688.72
2016,7,16,15,0,798.0,145.0,4.3,38.0,813.0,967.45,682.92
2016,7,16,15,15,786.5,142.5,4.35,37.5,774.0,948.59,673.82
2016,7,16,15,30,775.0,140.0,4.4,37.0,735.0,927.01,662.99
2016,7,16,15,45,575.5,210.0,4.45,37.0,637.5,808.36,585.82
2016,7,16,16,0,376.0,280.0,4.5,37.0,540.0,671.12,489.73
2016,7,16,16,15,537.5,203.5,4.45,36.5,545.0,741.25,545.28
2016,7,16,16,30,699.0,127.0,4.4,36.0,550.0,791.82,583.56
2016,7,16,16,45,671.0,122.5,4.4,36.0,498.5,743.8,552.21
2016,7,16,17,0,643.0,118.0,4.4,36.0,447.0,695.27,520.56
2016,7,16,17,15,608.0,111.5,4.3,35.5,394.5,638.61,483.29
2016,7,16,17,30,573.0,105.0,4.2,35.0,342.0,582.58,445.12
2016,7,16,17,45,525.0,97.0,4.1,34.5,289.5,516.46,397.71
2016,7,16,18,0,477.0,89.0,4.0,34.0,237.0,448.27,347.25
2016,7,16,18,15,410.0,78.0,3.75,33.5,187.5,373.35,289.44
2016,7,16,18,30,343.0,67.0,3.5,33.0,138.0,303.95,233.92
2016,7,16,18,45,251.5,52.0,3.25,32.5,95.5,222.19,167.33
2016,7,16,19,0,160.0,37.0,3.0,32.0,53.0,149.77,104.71
2016,7,16,19,15,80.0,18.5,3.0,31.5,26.5,64.97,0.0
2016,7,16,19,30,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.0,30.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,17,5,45,20.0,9.5,2.0,24.5,10.5,9.05,0.0
2016,7,17,6,0,40.0,19.0,2.2,25.0,21.0,16.58,0.0
2016,7,17,6,15,133.0,39.0,2.25,25.5,57.5,31.69,19.68
2016,7,17,6,30,226.0,59.0,2.3,26.0,94.0,45.27,32.32
2016,7,17,6,45,317.0,71.0,2.4,26.5,142.0,53.1,39.45
2016,7,17,7,0,408.0,83.0,2.5,27.0,190.0,60.59,45.99
2016,7,17,7,15,464.5,93.0,2.5,27.5,242.0,66.14,50.65
2016,7,17,7,30,521.0,103.0,2.5,28.0,294.0,71.16,54.68
2016,7,17,7,45,574.5,106.5,2.5,28.5,348.5,69.87,53.3
2016,7,17,8,0,628.0,110.0,2.5,29.0,403.0,107.54,61.47
2016,7,17,8,15,473.0,167.0,2.5,29.5,403.5,170.96,109.93
2016,7,17,8,30,318.0,224.0,2.5,30.0,404.0,223.24,155.22
2016,7,17,8,45,528.5,175.5,2.5,31.0,506.5,247.13,166.15
2016,7,17,9,0,739.0,127.0,2.5,32.0,609.0,296.36,199.59
2016,7,17,9,15,755.5,130.5,2.55,32.5,654.5,351.42,244.31
2016,7,17,9,30,772.0,134.0,2.6,33.0,700.0,402.55,285.45
2016,7,17,9,45,785.0,136.5,2.65,33.5,741.0,452.45,324.78
2016,7,17,10,0,798.0,139.0,2.7,34.0,782.0,502.88,363.37
2016,7,17,10,15,807.5,141.5,2.75,34.5,817.0,551.73,399.74
2016,7,17,10,30,817.0,144.0,2.8,35.0,852.0,600.34,434.85
2016,7,17,10,45,824.0,145.5,2.85,35.5,880.0,646.05,467.01
2016,7,17,11,0,831.0,147.0,2.9,36.0,908.0,691.6,498.19
2016,7,17,11,15,835.5,148.0,2.95,36.0,929.0,732.13,526.4
2016,7,17,11,30,840.0,149.0,3.0,36.0,950.0,771.1,552.12
2016,7,17,11,45,855.5,140.5,3.1,36.5,966.5,809.03,575.66
2016,7,17,12,0,871.0,132.0,3.2,37.0,983.0,845.65,598.16
2016,7,17,12,15,634.5,282.0,3.25,37.0,904.0,814.16,575.5
2016,7,17,12,30,398.0,432.0,3.3,37.0,825.0,766.15,537.99
2016,7,17,12,45,633.5,282.5,3.4,37.5,906.5,860.03,605.7
2016,7,17,13,0,869.0,133.0,3.5,38.0,988.0,947.44,661.55
2016,7,17,13,15,866.5,132.5,3.55,38.0,977.5,963.79,671.7
2016,7,17,13,30,864.0,132.0,3.6,38.0,967.0,977.14,680.59
2016,7,17,13,45,555.0,296.0,3.7,38.0,828.5,863.15,606.47
2016,7,17,14,0,246.0,460.0,3.8,38.0,690.0,722.14,506.55
2016,7,17,14,15,244.5,446.5,3.85,38.0,670.0,713.84,502.7
2016,7,17,14,30,243.0,433.0,3.9,38.0,650.0,704.12,497.23
2016,7,17,14,45,531.5,280.5,3.95,38.0,731.5,847.83,602.06
2016,7,17,15,0,820.0,128.0,4.0,38.0,813.0,961.64,678.54
2016,7,17,15,15,809.0,125.5,4.05,37.5,774.5,951.67,674.32
2016,7,17,15,30,798.0,123.0,4.1,37.0,736.0,930.17,663.58
2016,7,17,15,45,782.0,121.0,4.15,37.0,692.0,901.83,647.06
2016,7,17,16,0,766.0,119.0,4.2,37.0,648.0,871.24,629.02
2016,7,17,16,15,747.5,115.0,4.2,36.5,600.5,834.03,607.5
2016,7,17,16,30,729.0,111.0,4.2,36.0,553.0,795.11,584.57
2016,7,17,16,45,701.5,108.0,4.25,36.0,501.5,752.3,557.6
2016,7,17,17,0,674.0,105.0,4.3,36.0,450.0,705.08,527.13
2016,7,17,17,15,641.0,99.0,4.2,35.5,397.0,649.57,490.82
2016,7,17,17,30,608.0,93.0,4.1,35.0,344.0,594.55,453.94
2016,7,17,17,45,560.0,86.5,4.05,34.5,291.5,529.0,407.47
2016,7,17,18,0,512.0,80.0,4.0,34.0,239.0,465.82,360.74
2016,7,17,18,15,446.5,70.5,3.75,33.5,189.0,390.88,302.98
2016,7,17,18,30,381.0,61.0,3.5,33.0,139.0,317.85,244.75
2016,7,17,18,45,284.0,48.0,3.3,32.5,96.0,233.85,176.27
2016,7,17,19,0,187.0,35.0,3.1,32.0,53.0,159.9,111.67
2016,7,17,19,15,93.5,17.5,3.1,31.5,26.5,75.65,0.0
2016,7,17,19,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.15,30.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,2.35,26.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,18,5,45,24.0,9.0,1.1,25.5,10.5,8.58,0.0
2016,7,18,6,0,48.0,18.0,1.3,26.0,21.0,15.07,0.0
2016,7,18,6,15,147.0,36.0,1.45,26.5,56.5,29.43,17.69
2016,7,18,6,30,246.0,54.0,1.6,27.0,92.0,41.32,28.88
2016,7,18,6,45,336.5,65.0,1.8,27.5,139.5,48.52,35.41
2016,7,18,7,0,427.0,76.0,2.0,28.0,187.0,55.4,41.41
2016,7,18,7,15,483.0,84.5,2.05,28.0,238.5,59.72,45.12
2016,7,18,7,30,539.0,93.0,2.1,28.0,290.0,63.06,47.86
2016,7,18,7,45,592.0,96.0,2.2,28.5,344.5,61.9,46.64
2016,7,18,8,0,645.0,99.0,2.3,29.0,399.0,98.94,54.56
2016,7,18,8,15,673.5,103.5,2.3,29.5,450.5,142.61,79.86
2016,7,18,8,30,702.0,108.0,2.3,30.0,502.0,189.6,113.99
2016,7,18,8,45,351.0,129.0,2.3,31.0,326.0,172.48,115.91
2016,7,18,9,0,0.0,150.0,2.3,32.0,150.0,137.15,100.66
2016,7,18,9,15,153.0,235.5,2.25,32.0,347.5,247.42,180.16
2016,7,18,9,30,306.0,321.0,2.2,32.0,545.0,374.91,271.35
2016,7,18,9,45,554.0,224.5,2.2,32.5,659.5,418.83,302.29
2016,7,18,10,0,802.0,128.0,2.2,33.0,774.0,494.65,358.06
2016,7,18,10,15,811.0,130.5,2.2,33.5,808.5,543.41,394.1
2016,7,18,10,30,820.0,133.0,2.2,34.0,843.0,594.72,430.8
2016,7,18,10,45,825.0,136.0,2.2,34.5,871.0,639.7,462.13
2016,7,18,11,0,830.0,139.0,2.2,35.0,899.0,683.53,491.81
2016,7,18,11,15,835.0,140.0,2.25,35.0,920.0,724.36,520.1
2016,7,18,11,30,840.0,141.0,2.3,35.0,941.0,763.68,545.74
2016,7,18,11,45,839.5,144.0,2.35,35.5,954.0,798.67,567.01
2016,7,18,12,0,839.0,147.0,2.4,36.0,967.0,831.53,586.75
2016,7,18,12,15,544.5,319.5,2.45,36.0,853.0,772.75,544.59
2016,7,18,12,30,250.0,492.0,2.5,36.0,739.0,689.62,482.71
2016,7,18,12,45,544.5,320.0,2.6,36.0,856.0,814.94,574.28
2016,7,18,13,0,839.0,148.0,2.7,36.0,973.0,932.7,652.75
2016,7,18,13,15,836.5,147.5,2.8,36.0,963.0,948.77,662.82
2016,7,18,13,30,834.0,147.0,2.9,36.0,953.0,961.94,672.02
2016,7,18,13,45,829.0,146.5,3.0,36.0,935.0,969.65,677.94
2016,7,18,14,0,824.0,146.0,3.1,36.0,917.0,974.28,682.08
2016,7,18,14,15,818.0,144.5,3.15,36.0,891.5,973.82,682.82
2016,7,18,14,30,812.0,143.0,3.2,36.0,866.0,979.39,687.52
2016,7,18,14,45,432.0,254.0,3.3,36.0,637.5,719.84,517.06
2016,7,18,15,0,52.0,365.0,3.4,36.0,409.0,422.56,303.92
2016,7,18,15,15,404.5,253.0,3.5,35.5,566.0,692.16,504.53
2016,7,18,15,30,757.0,141.0,3.6,35.0,723.0,910.15,655.24
2016,7,18,15,45,638.5,182.5,3.7,35.0,653.0,838.56,608.56
2016,7,18,16,0,520.0,224.0,3.8,35.0,583.0,757.51,554.5
2016,7,18,16,15,494.0,214.5,3.85,34.5,535.5,713.66,527.42
2016,7,18,16,30,468.0,205.0,3.9,34.0,488.0,669.23,499.15
2016,7,18,16,45,390.5,202.0,3.95,34.0,423.5,587.67,441.9
2016,7,18,17,0,313.0,199.0,4.0,34.0,359.0,496.37,376.56
2016,7,18,17,15,156.5,157.0,3.95,33.5,237.0,300.73,230.69
2016,7,18,17,30,0.0,115.0,3.9,33.0,115.0,111.3,82.07
2016,7,18,17,45,0.0,97.5,3.85,33.0,97.5,94.13,69.03
2016,7,18,18,0,0.0,80.0,3.8,33.0,80.0,76.85,55.52
2016,7,18,18,15,0.0,63.0,3.6,32.5,63.0,59.99,42.2
2016,7,18,18,30,0.0,46.0,3.4,32.0,46.0,42.92,28.48
2016,7,18,18,45,0.0,31.5,3.25,31.5,31.5,29.25,17.3
2016,7,18,19,0,0.0,17.0,3.1,31.0,17.0,15.76,5.99
2016,7,18,19,15,0.0,8.5,3.05,30.5,8.5,7.87,0.0
2016,7,18,19,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,2.95,30.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,2.9,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.85,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.75,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.3,27.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,1.35,26.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,0.65,26.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.1,25.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.05,25.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,0.0,25.0,0.0,0.0,0.0
2016,7,19,5,45,46.5,9.0,0.0,25.5,11.0,8.58,0.0
2016,7,19,6,0,93.0,18.0,0.0,26.0,22.0,14.23,0.0
2016,7,19,6,15,208.0,32.0,0.1,26.5,58.5,24.89,14.07
2016,7,19,6,30,323.0,46.0,0.2,27.0,95.0,35.11,23.75
2016,7,19,6,45,414.0,53.5,0.3,27.5,143.5,39.73,28.05
2016,7,19,7,0,505.0,61.0,0.4,28.0,192.0,43.43,31.33
2016,7,19,7,15,557.0,68.0,0.5,28.5,244.0,46.46,33.86
2016,7,19,7,30,609.0,75.0,0.6,29.0,296.0,49.28,36.1
2016,7,19,7,45,649.5,79.0,0.75,29.5,349.5,49.68,36.23
2016,7,19,8,0,690.0,83.0,0.9,30.0,403.0,93.47,49.08
2016,7,19,8,15,716.0,87.0,1.05,30.5,455.0,138.56,74.6
2016,7,19,8,30,742.0,91.0,1.2,31.0,507.0,186.72,109.27
2016,7,19,8,45,762.0,94.0,1.4,31.5,556.5,235.67,148.29
2016,7,19,9,0,782.0,97.0,1.6,32.0,606.0,286.66,190.23
2016,7,19,9,15,797.0,100.0,1.75,32.5,651.5,337.86,232.49
2016,7,19,9,30,812.0,103.0,1.9,33.0,697.0,395.98,279.0
2016,7,19,9,45,822.0,105.5,2.1,33.5,737.5,446.09,318.93
2016,7,19,10,0,832.0,108.0,2.3,34.0,778.0,496.26,357.85
2016,7,19,10,15,522.0,264.5,2.4,34.0,691.5,498.06,360.24
2016,7,19,10,30,212.0,421.0,2.5,34.0,605.0,485.22,349.12
2016,7,19,10,45,266.0,424.0,2.7,34.5,662.5,530.76,381.34
2016,7,19,11,0,320.0,427.0,2.9,35.0,720.0,586.99,420.29
2016,7,19,11,15,595.0,272.5,3.0,35.0,833.5,665.54,480.03
2016,7,19,11,30,870.0,118.0,3.1,35.0,947.0,765.99,551.98
2016,7,19,11,45,871.5,119.5,3.25,35.5,960.0,802.28,574.45
2016,7,19,12,0,873.0,121.0,3.4,36.0,973.0,836.46,595.8
2016,7,19,12,15,874.0,121.5,3.45,36.0,979.0,867.1,615.52
2016,7,19,12,30,875.0,122.0,3.5,36.0,985.0,895.42,633.73
2016,7,19,12,45,873.0,123.0,3.6,36.5,982.5,919.07,647.91
2016,7,19,13,0,871.0,124.0,3.7,37.0,980.0,940.07,660.42
2016,7,19,13,15,668.5,267.5,3.8,37.0,920.5,917.04,645.93
2016,7,19,13,30,466.0,411.0,3.9,37.0,861.0,876.01,613.78
2016,7,19,13,45,462.5,399.0,4.0,37.0,838.5,873.15,613.3
2016,7,19,14,0,459.0,387.0,4.1,37.0,816.0,867.88,611.09
2016,7,19,14,15,391.0,399.0,4.15,36.5,757.5,810.87,574.58
2016,7,19,14,30,323.0,411.0,4.2,36.0,699.0,760.98,542.16
2016,7,19,14,45,360.5,378.5,4.3,36.0,689.0,768.16,549.82
2016,7,19,15,0,398.0,346.0,4.4,36.0,679.0,784.57,563.19
2016,7,19,15,15,321.0,351.0,4.4,36.0,611.0,702.85,507.48
2016,7,19,15,30,244.0,356.0,4.4,36.0,543.0,633.65,459.51
2016,7,19,15,45,263.0,329.0,4.45,36.0,520.0,621.89,453.77
2016,7,19,16,0,282.0,302.0,4.5,36.0,497.0,607.92,446.26
2016,7,19,16,15,377.0,253.0,4.5,35.5,492.5,635.68,470.98
2016,7,19,16,30,472.0,204.0,4.5,35.0,488.0,671.5,500.83
2016,7,19,16,45,459.0,186.5,4.5,34.5,442.5,628.67,472.97
2016,7,19,17,0,446.0,169.0,4.5,34.0,397.0,584.92,444.23
2016,7,19,17,15,391.0,157.5,4.4,33.5,340.5,514.24,394.08
2016,7,19,17,30,336.0,146.0,4.3,33.0,284.0,432.97,335.05
2016,7,19,17,45,308.0,127.5,4.25,33.0,239.5,379.86,295.43
2016,7,19,18,0,280.0,109.0,4.2,33.0,195.0,328.19,255.73
2016,7,19,18,15,242.0,90.0,3.95,32.5,154.0,271.25,211.01
2016,7,19,18,30,204.0,71.0,3.7,32.0,113.0,217.11,167.16
2016,7,19,18,45,146.0,52.0,3.5,31.5,77.5,155.28,116.16
2016,7,19,19,0,88.0,33.0,3.3,31.0,42.0,98.27,66.47
2016,7,19,19,15,44.0,16.5,3.15,30.5,21.0,45.64,0.0
2016,7,19,19,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.85,30.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.55,29.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,2.35,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,2.15,28.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,1.8,27.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,1.4,26.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,20,5,45,14.5,8.5,0.45,25.5,9.0,8.1,0.0
2016,7,20,6,0,29.0,17.0,0.5,26.0,18.0,14.91,0.0
2016,7,20,6,15,120.5,36.5,0.55,26.0,53.0,29.75,17.76
2016,7,20,6,30,212.0,56.0,0.6,26.0,88.0,43.0,30.38
2016,7,20,6,45,302.0,68.5,0.7,26.5,134.5,51.29,37.9
2016,7,20,7,0,392.0,81.0,0.8,27.0,181.0,59.22,44.8
2016,7,20,7,15,449.5,90.5,0.85,27.5,232.5,64.45,49.19
2016,7,20,7,30,507.0,100.0,0.9,28.0,284.0,68.98,52.81
2016,7,20,7,45,562.5,103.5,1.0,28.5,338.5,67.81,51.56
2016,7,20,8,0,618.0,107.0,1.1,29.0,393.0,101.2,57.86
2016,7,20,8,15,447.0,168.5,1.2,29.5,389.0,166.59,107.49
2016,7,20,8,30,276.0,230.0,1.3,30.0,385.0,218.74,152.81
2016,7,20,8,45,163.0,249.0,1.4,30.5,342.5,235.24,169.54
2016,7,20,9,0,50.0,268.0,1.5,31.0,300.0,238.9,175.76
2016,7,20,9,15,410.0,197.5,1.65,31.5,495.0,286.05,203.1
2016,7,20,9,30,770.0,127.0,1.8,32.0,690.0,392.79,278.22
2016,7,20,9,45,434.0,252.0,1.95,33.0,573.0,389.07,280.43
2016,7,20,10,0,98.0,377.0,2.1,34.0,456.0,371.55,268.35
2016,7,20,10,15,459.5,255.0,2.2,34.0,649.5,456.36,331.24
2016,7,20,10,30,821.0,133.0,2.3,34.0,843.0,593.53,430.83
2016,7,20,10,45,830.0,133.0,2.45,34.5,872.0,638.7,462.57
2016,7,20,11,0,839.0,133.0,2.6,35.0,901.0,683.02,493.55
2016,7,20,11,15,844.0,134.5,2.7,35.0,922.5,724.71,522.87
2016,7,20,11,30,849.0,136.0,2.8,35.0,944.0,764.87,549.39
2016,7,20,11,45,594.5,295.0,2.9,35.5,865.0,739.59,527.51
2016,7,20,12,0,340.0,454.0,3.0,36.0,786.0,699.98,494.15
2016,7,20,12,15,587.5,304.0,3.05,36.0,881.5,792.13,562.42
2016,7,20,12,30,835.0,154.0,3.1,36.0,977.0,887.95,627.2
2016,7,20,12,45,834.0,154.0,3.2,36.5,974.5,911.08,640.52
2016,7,20,13,0,833.0,154.0,3.3,37.0,972.0,931.74,652.83
2016,7,20,13,15,830.5,153.5,3.35,37.0,962.0,947.85,663.38
2016,7,20,13,30,828.0,153.0,3.4,37.0,952.0,961.08,672.24
2016,7,20,13,45,821.5,153.5,3.5,37.0,933.5,977.07,683.29
2016,7,20,14,0,815.0,154.0,3.6,37.0,915.0,981.68,687.28
2016,7,20,14,15,808.5,152.0,3.65,37.0,890.0,980.54,687.55
2016,7,20,14,30,802.0,150.0,3.7,37.0,865.0,976.27,686.0
2016,7,20,14,45,763.0,166.5,3.75,37.0,826.0,956.11,674.51
2016,7,20,15,0,724.0,183.0,3.8,37.0,787.0,939.53,665.44
2016,7,20,15,15,575.0,240.5,3.8,36.5,706.0,850.7,609.2
2016,7,20,15,30,426.0,298.0,3.8,36.0,625.0,759.6,547.59
2016,7,20,15,45,436.5,275.0,3.85,36.0,592.5,741.03,537.71
2016,7,20,16,0,447.0,252.0,3.9,36.0,560.0,719.94,525.67
2016,7,20,16,15,424.0,239.0,3.9,35.5,513.5,676.81,498.42
2016,7,20,16,30,401.0,226.0,3.9,35.0,467.0,633.1,470.39
2016,7,20,16,45,289.5,221.0,3.9,35.0,387.0,508.96,381.86
2016,7,20,17,0,178.0,216.0,3.9,35.0,307.0,391.84,295.8
2016,7,20,17,15,357.5,161.5,3.8,34.5,317.0,478.28,365.71
2016,7,20,17,30,537.0,107.0,3.7,34.0,327.0,556.68,427.42
2016,7,20,17,45,478.0,102.5,3.6,34.0,276.5,483.18,372.71
2016,7,20,18,0,419.0,98.0,3.5,34.0,226.0,419.98,324.65
2016,7,20,18,15,351.0,85.0,3.3,33.5,177.5,344.78,266.57
2016,7,20,18,30,283.0,72.0,3.1,33.0,129.0,275.28,211.03
2016,7,20,18,45,201.0,54.0,2.95,32.5,88.0,187.91,140.56
2016,7,20,19,0,119.0,36.0,2.8,32.0,47.0,119.2,80.74
2016,7,20,19,15,59.5,18.0,2.85,31.5,23.5,54.94,0.0
2016,7,20,19,30,0.0,0.0,2.9,31.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,3.05,30.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.95,30.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.85,29.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.4,27.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,21,5,45,47.0,8.5,1.7,24.5,10.5,8.1,0.0
2016,7,21,6,0,94.0,17.0,2.0,25.0,21.0,13.46,0.0
2016,7,21,6,15,213.5,31.0,2.05,25.5,58.0,24.16,13.25
2016,7,21,6,30,333.0,45.0,2.1,26.0,95.0,35.24,23.85
2016,7,21,6,45,425.0,53.0,2.15,27.0,144.0,39.51,27.86
2016,7,21,7,0,517.0,61.0,2.2,28.0,193.0,43.64,31.47
2016,7,21,7,15,569.0,67.5,2.1,28.5,245.5,46.27,33.68
2016,7,21,7,30,621.0,74.0,2.0,29.0,298.0,48.73,35.63
2016,7,21,7,45,660.5,78.5,1.9,30.0,352.0,49.52,36.02
2016,7,21,8,0,700.0,83.0,1.8,31.0,406.0,91.41,47.96
2016,7,21,8,15,726.0,87.5,1.6,31.5,458.5,137.46,73.41
