Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,8,30,752.0,92.0,1.4,32.0,511.0,186.59,108.32
2016,7,21,8,45,770.5,95.5,1.2,32.5,561.0,236.22,147.36
2016,7,21,9,0,789.0,99.0,1.0,33.0,611.0,287.73,188.88
2016,7,21,9,15,804.0,102.0,1.05,33.5,657.0,339.41,230.85
2016,7,21,9,30,819.0,105.0,1.1,34.0,703.0,397.99,276.87
2016,7,21,9,45,828.5,108.5,1.2,35.0,743.5,449.17,316.09
2016,7,21,10,0,838.0,112.0,1.3,36.0,784.0,500.38,354.02
2016,7,21,10,15,847.0,113.5,1.4,36.0,819.5,549.48,390.84
2016,7,21,10,30,856.0,115.0,1.5,36.0,855.0,598.11,426.42
2016,7,21,10,45,860.0,118.0,1.6,36.5,883.0,644.19,458.47
2016,7,21,11,0,864.0,121.0,1.7,37.0,911.0,688.95,488.82
2016,7,21,11,15,868.5,122.5,1.8,37.0,932.5,731.3,517.72
2016,7,21,11,30,873.0,124.0,1.9,37.0,954.0,772.02,543.91
2016,7,21,11,45,877.0,123.5,2.05,37.5,968.0,808.83,566.67
2016,7,21,12,0,881.0,123.0,2.2,38.0,982.0,843.63,588.05
2016,7,21,12,15,882.5,123.5,2.3,38.0,988.0,875.08,608.09
2016,7,21,12,30,884.0,124.0,2.4,38.0,994.0,904.21,626.7
2016,7,21,12,45,886.0,121.5,2.5,38.5,992.5,928.62,641.08
2016,7,21,13,0,888.0,119.0,2.6,39.0,991.0,950.41,653.87
2016,7,21,13,15,886.0,118.5,2.65,39.0,981.0,967.46,664.78
2016,7,21,13,30,884.0,118.0,2.7,39.0,971.0,981.44,673.94
2016,7,21,13,45,883.5,115.0,2.8,39.0,953.5,991.26,681.11
2016,7,21,14,0,883.0,112.0,2.9,39.0,936.0,997.8,686.42
2016,7,21,14,15,877.5,111.0,2.95,39.0,911.0,998.11,687.66
2016,7,21,14,30,872.0,110.0,3.0,39.0,886.0,995.16,687.07
2016,7,21,14,45,865.0,108.0,3.05,39.0,853.5,986.42,683.06
2016,7,21,15,0,858.0,106.0,3.1,39.0,821.0,974.53,677.23
2016,7,21,15,15,848.0,104.0,3.1,38.5,782.5,956.63,668.81
2016,7,21,15,30,838.0,102.0,3.1,38.0,744.0,935.86,658.65
2016,7,21,15,45,825.5,99.5,3.15,38.0,700.5,909.43,643.84
2016,7,21,16,0,813.0,97.0,3.2,38.0,657.0,880.56,627.44
2016,7,21,16,15,796.0,94.0,3.2,37.5,608.5,852.46,612.45
2016,7,21,16,30,779.0,91.0,3.2,37.0,560.0,814.68,590.88
2016,7,21,16,45,757.0,87.5,3.25,37.0,508.5,770.39,563.69
2016,7,21,17,0,735.0,84.0,3.3,37.0,457.0,725.04,535.32
2016,7,21,17,15,704.5,79.5,3.2,36.5,404.0,670.97,500.79
2016,7,21,17,30,674.0,75.0,3.1,36.0,351.0,620.33,467.8
2016,7,21,17,45,630.5,70.0,3.05,36.0,297.5,557.39,424.12
2016,7,21,18,0,587.0,65.0,3.0,36.0,244.0,496.49,379.36
2016,7,21,18,15,524.0,57.5,2.7,35.0,193.0,422.61,323.8
2016,7,21,18,30,461.0,50.0,2.4,34.0,142.0,353.38,269.33
2016,7,21,18,45,361.0,39.5,2.15,33.0,97.5,266.04,198.97
2016,7,21,19,0,261.0,29.0,1.9,32.0,53.0,188.54,128.88
2016,7,21,19,15,130.5,14.5,2.1,31.5,26.5,70.05,0.0
2016,7,21,19,30,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.5,31.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,3.1,29.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,3.0,28.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.05,27.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.45,26.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,22,5,45,60.0,8.0,1.7,25.5,10.5,7.63,0.0
2016,7,22,6,0,120.0,16.0,2.0,26.0,21.0,12.67,0.0
2016,7,22,6,15,243.5,28.5,2.0,26.5,58.0,22.62,11.85
2016,7,22,6,30,367.0,41.0,2.0,27.0,95.0,31.65,20.74
2016,7,22,6,45,450.0,49.0,2.0,27.5,144.0,36.14,24.95
2016,7,22,7,0,533.0,57.0,2.0,28.0,193.0,40.44,28.76
2016,7,22,7,15,584.5,63.5,1.9,29.0,245.5,43.24,31.05
2016,7,22,7,30,636.0,70.0,1.8,30.0,298.0,45.86,33.07
2016,7,22,7,45,672.5,74.5,1.7,31.0,351.5,46.8,33.59
2016,7,22,8,0,709.0,79.0,1.6,32.0,405.0,87.36,44.83
2016,7,22,8,15,735.0,83.0,1.65,32.5,457.5,133.53,69.87
2016,7,22,8,30,761.0,87.0,1.7,33.0,510.0,182.76,104.69
2016,7,22,8,45,780.5,90.0,1.75,33.5,560.0,232.72,144.1
2016,7,22,9,0,800.0,93.0,1.8,34.0,610.0,284.66,186.46
2016,7,22,9,15,814.5,95.5,1.85,34.5,656.0,342.68,233.38
2016,7,22,9,30,829.0,98.0,1.9,35.0,702.0,394.99,275.39
2016,7,22,9,45,840.5,100.0,1.95,35.5,743.5,446.34,315.69
2016,7,22,10,0,852.0,102.0,2.0,36.0,785.0,497.88,354.9
2016,7,22,10,15,860.5,104.0,2.05,36.5,820.0,547.8,391.77
2016,7,22,10,30,869.0,106.0,2.1,37.0,855.0,597.19,427.11
2016,7,22,10,45,875.0,107.5,2.15,37.5,884.0,643.85,459.57
2016,7,22,11,0,881.0,109.0,2.2,38.0,913.0,689.33,490.33
2016,7,22,11,15,885.0,110.0,2.25,38.0,934.5,731.58,518.64
2016,7,22,11,30,889.0,111.0,2.3,38.0,956.0,772.11,544.44
2016,7,22,11,45,886.5,115.5,2.35,38.5,968.5,808.68,566.36
2016,7,22,12,0,884.0,120.0,2.4,39.0,981.0,842.85,586.58
2016,7,22,12,15,885.0,120.5,2.45,39.0,987.0,873.98,606.02
2016,7,22,12,30,886.0,121.0,2.5,39.0,993.0,902.73,623.97
2016,7,22,12,45,885.0,121.0,2.55,39.5,991.0,926.76,637.67
2016,7,22,13,0,884.0,121.0,2.6,40.0,989.0,948.08,649.72
2016,7,22,13,15,882.0,120.5,2.65,40.0,978.5,965.11,660.58
2016,7,22,13,30,880.0,120.0,2.7,40.0,968.0,979.09,669.71
2016,7,22,13,45,876.0,119.5,2.75,40.0,950.0,987.96,675.85
2016,7,22,14,0,872.0,119.0,2.8,40.0,932.0,993.6,680.2
2016,7,22,14,15,866.5,118.0,2.8,40.0,907.0,993.99,681.09
2016,7,22,14,30,861.0,117.0,2.8,40.0,882.0,991.15,680.18
2016,7,22,14,45,846.5,119.5,2.85,40.0,848.0,979.87,674.66
2016,7,22,15,0,832.0,122.0,2.9,40.0,814.0,965.67,667.49
2016,7,22,15,15,821.0,119.5,2.9,39.5,775.5,946.73,658.48
2016,7,22,15,30,810.0,117.0,2.9,39.0,737.0,933.53,653.12
2016,7,22,15,45,795.0,115.0,2.95,39.0,693.0,905.91,637.65
2016,7,22,16,0,780.0,113.0,3.0,39.0,649.0,875.96,620.7
2016,7,22,16,15,761.5,109.5,3.0,38.5,600.5,838.95,600.01
2016,7,22,16,30,743.0,106.0,3.0,38.0,552.0,800.2,577.92
2016,7,22,16,45,716.5,102.5,3.05,38.0,500.0,753.08,548.92
2016,7,22,17,0,690.0,99.0,3.1,38.0,448.0,709.33,521.71
2016,7,22,17,15,657.0,93.5,3.05,37.5,395.0,653.86,486.41
2016,7,22,17,30,624.0,88.0,3.0,37.0,342.0,598.85,450.49
2016,7,22,17,45,575.0,82.0,2.95,36.5,289.0,532.64,404.64
2016,7,22,18,0,526.0,76.0,2.9,36.0,236.0,468.89,358.26
2016,7,22,18,15,461.0,66.5,2.65,35.0,185.5,393.83,301.78
2016,7,22,18,30,396.0,57.0,2.4,34.0,135.0,323.54,246.56
2016,7,22,18,45,297.0,44.0,2.2,33.5,92.0,234.64,174.84
2016,7,22,19,0,198.0,31.0,2.0,33.0,49.0,159.5,107.18
2016,7,22,19,15,99.0,15.5,2.3,32.5,24.5,57.32,0.0
2016,7,22,19,30,0.0,0.0,2.6,32.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,3.3,31.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,3.5,31.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,3.55,30.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,2.75,28.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,2.45,27.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,1.9,26.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,23,5,45,40.5,7.5,1.85,25.5,9.0,0.0,0.0
2016,7,23,6,0,81.0,15.0,2.2,26.0,18.0,14.3,0.0
2016,7,23,6,15,194.5,30.0,2.25,26.5,54.0,23.4,12.3
2016,7,23,6,30,308.0,45.0,2.3,27.0,90.0,34.46,23.04
2016,7,23,6,45,395.0,55.0,2.4,27.5,138.0,41.45,29.4
2016,7,23,7,0,482.0,65.0,2.5,28.0,186.0,47.16,34.43
2016,7,23,7,15,535.5,72.5,2.45,28.5,238.0,50.38,37.15
2016,7,23,7,30,589.0,80.0,2.4,29.0,290.0,53.4,39.56
2016,7,23,7,45,631.5,84.5,2.35,30.0,344.0,53.92,39.7
2016,7,23,8,0,674.0,89.0,2.3,31.0,398.0,86.78,46.01
2016,7,23,8,15,701.0,93.5,2.25,31.5,450.5,131.87,70.44
2016,7,23,8,30,728.0,98.0,2.2,32.0,503.0,185.06,108.34
2016,7,23,8,45,533.0,181.5,2.2,32.5,493.0,247.11,164.38
2016,7,23,9,0,338.0,265.0,2.2,33.0,483.0,297.45,209.67
2016,7,23,9,15,571.0,187.5,2.15,33.5,589.0,326.13,227.36
2016,7,23,9,30,804.0,110.0,2.1,34.0,695.0,388.34,272.4
2016,7,23,9,45,816.5,112.0,2.1,34.5,736.5,444.69,316.2
2016,7,23,10,0,829.0,114.0,2.1,35.0,778.0,495.62,354.96
2016,7,23,10,15,838.0,116.0,2.15,35.5,813.0,544.8,391.46
2016,7,23,10,30,847.0,118.0,2.2,36.0,848.0,593.53,426.52
2016,7,23,10,45,854.5,119.0,2.25,36.5,877.0,639.83,458.93
2016,7,23,11,0,862.0,120.0,2.3,37.0,906.0,685.12,489.77
2016,7,23,11,15,866.5,121.0,2.35,37.0,927.5,727.05,518.46
2016,7,23,11,30,871.0,122.0,2.4,37.0,949.0,767.36,544.31
2016,7,23,11,45,873.5,122.5,2.5,37.5,963.0,803.85,566.67
2016,7,23,12,0,876.0,123.0,2.6,38.0,977.0,838.27,587.55
2016,7,23,12,15,877.0,123.5,2.65,38.0,982.5,869.22,607.05
2016,7,23,12,30,878.0,124.0,2.7,38.0,988.0,897.83,625.07
2016,7,23,12,45,877.5,124.0,2.8,38.5,986.0,922.18,639.46
2016,7,23,13,0,877.0,124.0,2.9,39.0,984.0,943.87,652.23
2016,7,23,13,15,875.0,123.5,2.95,39.0,973.5,960.85,663.15
2016,7,23,13,30,873.0,123.0,3.0,39.0,963.0,974.79,672.32
2016,7,23,13,45,868.0,122.5,3.05,39.5,945.0,982.66,676.46
2016,7,23,14,0,863.0,122.0,3.1,40.0,927.0,987.3,678.75
2016,7,23,14,15,857.5,120.5,3.1,40.0,901.5,987.19,679.35
2016,7,23,14,30,852.0,119.0,3.1,40.0,876.0,983.87,678.13
2016,7,23,14,45,837.0,121.5,3.15,40.0,842.0,972.13,672.23
2016,7,23,15,0,822.0,124.0,3.2,40.0,808.0,957.52,664.69
2016,7,23,15,15,811.5,121.5,3.25,39.5,769.5,939.2,656.29
2016,7,23,15,30,801.0,119.0,3.3,39.0,731.0,926.71,651.61
2016,7,23,15,45,785.0,117.0,3.35,39.0,687.0,898.29,635.4
2016,7,23,16,0,769.0,115.0,3.4,39.0,643.0,867.6,617.74
2016,7,23,16,15,750.5,111.5,3.45,38.5,595.0,830.84,597.24
2016,7,23,16,30,732.0,108.0,3.5,38.0,547.0,792.36,575.28
2016,7,23,16,45,443.5,162.0,3.55,38.0,420.5,586.03,434.16
2016,7,23,17,0,155.0,216.0,3.6,38.0,294.0,372.95,277.34
2016,7,23,17,15,383.0,153.0,3.65,37.5,316.0,501.9,378.5
2016,7,23,17,30,611.0,90.0,3.7,37.0,338.0,591.12,447.75
2016,7,23,17,45,563.0,83.0,3.75,36.5,285.0,524.91,400.75
2016,7,23,18,0,515.0,76.0,3.8,36.0,232.0,461.12,354.05
2016,7,23,18,15,449.0,66.5,3.75,35.5,182.0,385.95,296.61
2016,7,23,18,30,383.0,57.0,3.7,35.0,132.0,315.65,240.66
2016,7,23,18,45,287.0,43.5,3.7,34.5,89.5,228.53,170.09
2016,7,23,19,0,191.0,30.0,3.7,34.0,47.0,154.65,102.68
2016,7,23,19,15,95.5,15.0,3.8,33.5,23.5,55.24,0.0
2016,7,23,19,30,0.0,0.0,3.9,33.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,4.05,32.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,4.2,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,4.35,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,4.5,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,4.65,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,4.8,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,4.7,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,4.55,30.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,4.5,30.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,3.95,29.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.1,26.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,24,5,45,29.5,7.5,2.55,25.5,8.5,0.0,0.0
2016,7,24,6,0,59.0,15.0,2.7,26.0,17.0,14.3,0.0
2016,7,24,6,15,170.5,31.0,2.75,26.5,52.0,24.23,12.76
2016,7,24,6,30,282.0,47.0,2.8,27.0,87.0,36.07,24.33
2016,7,24,6,45,373.5,57.0,2.85,27.5,135.0,42.69,30.42
2016,7,24,7,0,465.0,67.0,2.9,28.0,183.0,48.97,35.95
2016,7,24,7,15,520.0,75.0,2.85,28.5,235.0,52.5,38.94
2016,7,24,7,30,575.0,83.0,2.8,29.0,287.0,55.8,41.59
2016,7,24,7,45,624.5,86.0,2.8,30.0,342.0,55.09,40.68
2016,7,24,8,0,674.0,89.0,2.8,31.0,397.0,85.48,45.51
2016,7,24,8,15,701.5,93.5,2.75,31.5,449.0,130.63,69.66
2016,7,24,8,30,729.0,98.0,2.7,32.0,501.0,183.96,107.55
2016,7,24,8,45,754.0,99.5,2.65,32.5,552.0,232.16,145.42
2016,7,24,9,0,779.0,101.0,2.6,33.0,603.0,282.99,186.93
2016,7,24,9,15,794.5,104.0,2.5,33.5,649.0,334.41,229.26
2016,7,24,9,30,810.0,107.0,2.4,34.0,695.0,387.0,271.69
2016,7,24,9,45,823.0,108.5,2.35,35.0,736.5,443.56,315.17
2016,7,24,10,0,836.0,110.0,2.3,36.0,778.0,494.67,353.33
2016,7,24,10,15,845.0,111.5,2.3,36.0,813.5,543.82,390.48
2016,7,24,10,30,854.0,113.0,2.3,36.0,849.0,592.49,426.27
2016,7,24,10,45,860.5,114.5,2.3,36.5,877.5,638.92,458.63
2016,7,24,11,0,867.0,116.0,2.3,37.0,906.0,684.25,489.29
2016,7,24,11,15,871.5,117.0,2.3,37.5,927.5,726.42,516.71
2016,7,24,11,30,876.0,118.0,2.3,38.0,949.0,766.94,541.19
2016,7,24,11,45,874.5,121.5,2.35,38.5,961.5,803.1,562.88
2016,7,24,12,0,873.0,125.0,2.4,39.0,974.0,836.93,582.93
2016,7,24,12,15,874.0,125.5,2.4,39.0,980.0,867.86,601.91
2016,7,24,12,30,875.0,126.0,2.4,39.0,986.0,896.44,619.38
2016,7,24,12,45,873.0,126.5,2.45,39.5,983.5,919.87,632.71
2016,7,24,13,0,871.0,127.0,2.5,40.0,981.0,940.6,644.42
2016,7,24,13,15,868.5,126.5,2.55,40.0,970.5,957.05,654.93
2016,7,24,13,30,866.0,126.0,2.6,40.0,960.0,970.47,663.73
2016,7,24,13,45,861.0,126.0,2.7,40.0,941.5,978.82,669.99
2016,7,24,14,0,856.0,126.0,2.8,40.0,923.0,983.98,674.46
2016,7,24,14,15,850.0,124.5,2.8,40.0,897.5,983.42,674.77
2016,7,24,14,30,844.0,123.0,2.8,40.0,872.0,979.65,673.29
2016,7,24,14,45,822.0,129.5,2.85,40.0,836.5,965.22,665.8
2016,7,24,15,0,800.0,136.0,2.9,40.0,801.0,957.19,662.42
2016,7,24,15,15,524.5,244.5,2.95,39.5,672.5,800.0,563.77
2016,7,24,15,30,249.0,353.0,3.0,39.0,544.0,634.98,450.6
2016,7,24,15,45,493.0,241.0,3.05,39.0,589.0,757.0,541.24
2016,7,24,16,0,737.0,129.0,3.1,39.0,634.0,853.2,607.79
2016,7,24,16,15,717.0,125.0,3.2,38.5,586.0,819.77,588.83
2016,7,24,16,30,697.0,121.0,3.3,38.0,538.0,780.48,566.55
2016,7,24,16,45,663.0,118.5,3.4,38.0,486.0,729.74,534.9
2016,7,24,17,0,629.0,116.0,3.5,38.0,434.0,678.87,502.53
2016,7,24,17,15,593.5,109.5,3.5,37.5,381.5,622.28,466.04
2016,7,24,17,30,558.0,103.0,3.5,37.0,329.0,566.4,428.41
2016,7,24,17,45,498.5,96.5,3.55,36.5,275.5,494.43,377.24
2016,7,24,18,0,439.0,90.0,3.6,36.0,222.0,422.18,324.05
2016,7,24,18,15,372.5,77.5,3.6,35.5,173.5,347.71,267.01
2016,7,24,18,30,306.0,65.0,3.6,35.0,125.0,278.82,212.16
2016,7,24,18,45,210.5,48.5,3.6,35.0,83.5,195.41,144.31
2016,7,24,19,0,115.0,32.0,3.6,35.0,42.0,111.31,71.4
2016,7,24,19,15,57.5,16.0,3.7,34.5,21.0,39.83,0.0
2016,7,24,19,30,0.0,0.0,3.8,34.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,3.9,33.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,4.0,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,4.15,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,4.3,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,4.5,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,4.7,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,4.6,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,4.5,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,4.45,30.5,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,4.4,30.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.85,29.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.15,28.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,1.9,27.5,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,1.65,27.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,1.55,27.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,1.35,27.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,3.5,1.3,27.0,3.5,0.0,0.0
2016,7,25,6,0,0.0,7.0,1.3,27.0,7.0,6.67,0.0
2016,7,25,6,15,11.5,28.0,1.35,27.0,30.0,25.12,13.21
2016,7,25,6,30,23.0,49.0,1.4,27.0,53.0,42.59,29.71
2016,7,25,6,45,48.0,73.5,1.45,27.5,85.0,62.14,46.71
2016,7,25,7,0,73.0,98.0,1.5,28.0,117.0,81.25,63.05
2016,7,25,7,15,105.0,118.5,1.5,28.0,152.5,93.22,73.19
2016,7,25,7,30,137.0,139.0,1.5,28.0,188.0,107.88,85.3
2016,7,25,7,45,295.5,146.5,1.55,28.5,274.5,106.74,83.93
2016,7,25,8,0,454.0,154.0,1.6,29.0,361.0,124.25,82.3
2016,7,25,8,15,487.0,164.0,1.55,29.0,411.5,162.81,103.82
2016,7,25,8,30,520.0,174.0,1.5,29.0,462.0,205.17,133.26
2016,7,25,8,45,558.0,176.5,1.5,29.5,512.5,246.69,164.48
2016,7,25,9,0,596.0,179.0,1.5,30.0,563.0,290.68,198.97
2016,7,25,9,15,616.0,185.0,1.4,30.5,608.0,336.65,235.56
2016,7,25,9,30,636.0,191.0,1.3,31.0,653.0,384.58,272.96
2016,7,25,9,45,666.5,187.5,1.2,31.5,696.5,430.97,308.26
2016,7,25,10,0,697.0,184.0,1.1,32.0,740.0,479.91,344.34
2016,7,25,10,15,708.5,187.5,1.0,32.5,775.5,526.86,377.75
2016,7,25,10,30,720.0,191.0,0.9,33.0,811.0,573.99,409.96
2016,7,25,10,45,741.0,185.5,0.85,34.0,842.5,621.69,440.96
2016,7,25,11,0,762.0,180.0,0.8,35.0,874.0,666.79,469.18
2016,7,25,11,15,768.0,181.5,0.9,35.5,895.5,707.51,496.06
2016,7,25,11,30,774.0,183.0,1.0,36.0,917.0,747.06,521.69
2016,7,25,11,45,793.0,173.5,1.15,36.5,935.0,785.8,546.46
2016,7,25,12,0,812.0,164.0,1.3,37.0,953.0,823.69,569.95
2016,7,25,12,15,813.5,164.5,1.45,37.0,959.0,854.65,590.22
2016,7,25,12,30,815.0,165.0,1.6,37.0,965.0,883.47,609.24
2016,7,25,12,45,817.5,162.5,1.8,37.5,964.0,908.12,624.94
2016,7,25,13,0,820.0,160.0,2.0,38.0,963.0,930.28,639.11
2016,7,25,13,15,817.5,159.5,2.15,38.0,953.0,946.95,650.78
2016,7,25,13,30,815.0,159.0,2.3,38.0,943.0,960.67,660.78
2016,7,25,13,45,811.0,158.0,2.45,38.5,925.5,969.38,666.41
2016,7,25,14,0,807.0,157.0,2.6,39.0,908.0,974.96,670.23
2016,7,25,14,15,541.5,290.0,2.75,39.0,788.0,858.0,596.45
2016,7,25,14,30,276.0,423.0,2.9,39.0,668.0,726.04,506.07
2016,7,25,14,45,512.0,294.0,3.05,39.0,727.0,841.08,590.17
2016,7,25,15,0,748.0,165.0,3.2,39.0,786.0,936.54,655.4
2016,7,25,15,15,543.5,248.0,3.35,38.5,688.0,822.25,583.04
2016,7,25,15,30,339.0,331.0,3.5,38.0,590.0,697.72,498.73
2016,7,25,15,45,485.5,257.0,3.65,37.5,602.5,767.25,553.03
2016,7,25,16,0,632.0,183.0,3.8,37.0,615.0,820.76,594.95
2016,7,25,16,15,434.5,221.0,3.85,36.5,507.5,665.36,488.67
2016,7,25,16,30,237.0,259.0,3.9,36.0,400.0,497.76,369.56
2016,7,25,16,45,170.5,236.0,3.95,35.5,332.5,410.9,307.99
2016,7,25,17,0,104.0,213.0,4.0,35.0,265.0,314.45,237.2
2016,7,25,17,15,94.0,189.5,3.95,34.5,232.0,279.31,212.12
2016,7,25,17,30,84.0,166.0,3.9,34.0,199.0,244.47,186.57
2016,7,25,17,45,69.0,141.5,3.85,33.5,166.0,205.1,156.81
2016,7,25,18,0,54.0,117.0,3.8,33.0,133.0,166.46,126.91
2016,7,25,18,15,38.5,92.5,3.55,32.5,103.0,128.16,96.55
2016,7,25,18,30,23.0,68.0,3.3,32.0,73.0,90.37,66.05
2016,7,25,18,45,11.5,45.0,3.1,31.5,47.5,52.43,35.27
2016,7,25,19,0,0.0,22.0,2.9,31.0,22.0,20.43,8.57
2016,7,25,19,15,0.0,11.0,2.85,30.5,11.0,10.48,0.0
2016,7,25,19,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.75,29.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,2.6,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.3,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,26,5,45,3.0,4.0,1.95,25.0,4.0,0.0,0.0
2016,7,26,6,0,6.0,8.0,2.1,25.0,8.0,7.63,0.0
2016,7,26,6,15,53.0,32.0,2.1,25.0,39.0,27.22,14.66
2016,7,26,6,30,100.0,56.0,2.1,25.0,70.0,46.04,32.8
2016,7,26,6,45,168.0,77.5,2.15,25.5,114.0,60.48,45.7
2016,7,26,7,0,236.0,99.0,2.2,26.0,158.0,75.85,59.04
2016,7,26,7,15,195.5,118.5,2.15,26.0,175.0,88.98,70.28
2016,7,26,7,30,155.0,138.0,2.1,26.0,192.0,107.26,85.57
2016,7,26,7,45,192.0,160.5,2.05,26.5,239.5,122.74,98.03
2016,7,26,8,0,229.0,183.0,2.0,27.0,287.0,141.6,102.41
2016,7,26,8,15,160.0,209.5,2.05,27.0,286.5,177.89,129.46
2016,7,26,8,30,91.0,236.0,2.1,27.0,286.0,206.79,153.66
2016,7,26,8,45,89.5,259.5,2.15,27.5,313.0,232.69,172.93
2016,7,26,9,0,88.0,283.0,2.2,28.0,340.0,258.63,192.2
2016,7,26,9,15,89.5,306.5,2.25,28.0,368.0,285.53,212.37
2016,7,26,9,30,91.0,330.0,2.3,28.0,396.0,312.79,232.63
2016,7,26,9,45,196.5,346.0,2.4,28.5,499.5,371.57,274.69
2016,7,26,10,0,302.0,362.0,2.5,29.0,603.0,441.69,325.22
2016,7,26,10,15,324.0,374.0,2.55,29.0,643.0,482.78,355.36
2016,7,26,10,30,346.0,386.0,2.6,29.0,683.0,525.78,386.64
2016,7,26,10,45,534.5,294.5,2.7,29.5,771.5,584.18,430.62
2016,7,26,11,0,723.0,203.0,2.8,30.0,860.0,658.2,485.47
2016,7,26,11,15,553.0,309.5,2.8,30.0,819.5,666.2,487.78
2016,7,26,11,30,383.0,416.0,2.8,30.0,779.0,660.26,479.99
2016,7,26,11,45,436.5,372.5,2.85,30.0,792.0,683.02,497.73
2016,7,26,12,0,490.0,329.0,2.9,30.0,805.0,710.04,518.19
2016,7,26,12,15,365.0,411.0,2.85,30.0,767.0,698.25,506.27
2016,7,26,12,30,240.0,493.0,2.8,30.0,729.0,678.81,489.08
2016,7,26,12,45,185.0,494.0,2.8,30.0,676.0,642.01,463.04
2016,7,26,13,0,130.0,495.0,2.8,30.0,623.0,601.87,434.48
2016,7,26,13,15,91.5,465.0,2.7,30.0,554.5,537.43,389.44
2016,7,26,13,30,53.0,435.0,2.6,30.0,486.0,475.65,345.66
2016,7,26,13,45,87.5,448.5,2.55,30.0,531.0,527.37,383.28
2016,7,26,14,0,122.0,462.0,2.5,30.0,576.0,590.46,427.59
2016,7,26,14,15,62.5,305.5,2.45,30.0,364.0,363.96,268.15
2016,7,26,14,30,3.0,149.0,2.4,30.0,152.0,143.38,104.56
2016,7,26,14,45,4.5,166.5,2.4,30.0,170.5,161.81,119.09
2016,7,26,15,0,6.0,184.0,2.4,30.0,189.0,180.47,133.4
2016,7,26,15,15,3.0,139.0,2.35,30.0,141.5,133.93,98.21
2016,7,26,15,30,0.0,94.0,2.3,30.0,94.0,87.78,62.9
2016,7,26,15,45,0.5,127.0,2.3,30.0,128.0,120.01,88.02
2016,7,26,16,0,1.0,160.0,2.3,30.0,162.0,153.22,113.72
2016,7,26,16,15,1.0,161.0,2.25,29.5,162.5,154.78,115.42
2016,7,26,16,30,1.0,162.0,2.2,29.0,163.0,156.6,117.43
2016,7,26,16,45,5.5,164.5,2.15,29.0,167.5,164.24,123.93
2016,7,26,17,0,10.0,167.0,2.1,29.0,172.0,172.29,130.75
2016,7,26,17,15,6.0,148.0,1.95,28.5,151.0,150.39,114.22
2016,7,26,17,30,2.0,129.0,1.8,28.0,130.0,128.68,97.63
2016,7,26,17,45,1.0,108.5,1.65,28.0,109.0,107.62,81.16
2016,7,26,18,0,0.0,88.0,1.5,28.0,88.0,86.44,64.32
2016,7,26,18,15,0.0,68.5,1.35,27.5,68.5,66.88,48.61
2016,7,26,18,30,0.0,49.0,1.2,27.0,49.0,46.97,32.31
2016,7,26,18,45,0.0,32.5,1.05,27.0,32.5,30.19,18.3
2016,7,26,19,0,0.0,16.0,0.9,27.0,16.0,14.84,4.7
2016,7,26,19,15,0.0,8.0,0.9,26.5,8.0,7.63,0.0
2016,7,26,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,7,27,6,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,6,15,0.0,0.5,1.25,24.5,0.5,0.46,0.0
2016,7,27,6,30,0.0,1.0,1.4,25.0,1.0,0.92,0.0
2016,7,27,6,45,0.0,2.0,1.6,25.5,2.0,1.85,0.0
2016,7,27,7,0,0.0,3.0,1.8,26.0,3.0,2.78,0.0
2016,7,27,7,15,0.0,4.0,1.95,26.0,4.0,3.7,0.0
2016,7,27,7,30,0.0,5.0,2.1,26.0,5.0,4.63,0.0
2016,7,27,7,45,0.0,6.5,2.25,26.5,6.5,6.02,0.0
2016,7,27,8,0,0.0,8.0,2.4,27.0,8.0,7.42,0.4
2016,7,27,8,15,0.0,9.5,2.45,27.5,9.5,8.82,1.5
2016,7,27,8,30,0.0,11.0,2.5,28.0,11.0,10.21,2.58
2016,7,27,8,45,0.0,22.0,2.6,28.5,22.0,20.45,10.74
2016,7,27,9,0,0.0,33.0,2.7,29.0,33.0,30.7,18.81
2016,7,27,9,15,0.0,58.0,2.75,29.0,58.0,54.03,37.17
2016,7,27,9,30,0.0,83.0,2.8,29.0,83.0,77.42,55.36
2016,7,27,9,45,0.0,99.0,2.85,29.5,99.0,92.28,66.61
2016,7,27,10,0,0.0,115.0,2.9,30.0,115.0,106.9,77.56
2016,7,27,10,15,4.5,161.5,2.95,30.0,165.5,151.51,111.48
2016,7,27,10,30,9.0,208.0,3.0,30.0,216.0,196.41,145.16
2016,7,27,10,45,168.0,317.5,3.1,30.5,470.5,384.57,285.32
2016,7,27,11,0,327.0,427.0,3.2,31.0,725.0,588.76,430.09
2016,7,27,11,15,536.0,314.5,3.25,31.0,815.5,657.89,481.91
2016,7,27,11,30,745.0,202.0,3.3,31.0,906.0,740.58,543.54
2016,7,27,11,45,524.5,335.0,3.4,31.5,835.0,719.2,522.91
2016,7,27,12,0,304.0,468.0,3.5,32.0,764.0,680.98,490.58
2016,7,27,12,15,350.5,448.5,3.5,32.0,792.0,719.78,518.42
2016,7,27,12,30,397.0,429.0,3.5,32.0,820.0,759.86,546.52
2016,7,27,12,45,544.5,340.0,3.55,32.0,874.0,830.79,598.36
2016,7,27,13,0,692.0,251.0,3.6,32.0,928.0,901.68,649.39
2016,7,27,13,15,689.0,250.0,3.65,32.0,918.0,916.84,659.28
2016,7,27,13,30,686.0,249.0,3.7,32.0,908.0,929.33,667.92
2016,7,27,13,45,688.5,241.5,3.75,32.5,892.0,937.95,672.81
2016,7,27,14,0,691.0,234.0,3.8,33.0,876.0,943.7,675.96
2016,7,27,14,15,545.5,303.5,3.8,33.0,801.5,875.42,628.84
2016,7,27,14,30,400.0,373.0,3.8,33.0,727.0,807.12,580.34
2016,7,27,14,45,449.5,339.5,3.8,33.0,723.0,825.92,595.84
2016,7,27,15,0,499.0,306.0,3.8,33.0,719.0,841.46,608.72
2016,7,27,15,15,511.0,282.5,3.8,32.5,688.0,827.23,602.24
2016,7,27,15,30,523.0,259.0,3.8,32.0,657.0,810.14,594.05
2016,7,27,15,45,530.0,237.0,3.85,32.0,619.0,787.03,580.67
2016,7,27,16,0,537.0,215.0,3.9,32.0,581.0,761.19,565.38
2016,7,27,16,15,304.5,234.0,3.85,32.0,438.5,546.64,411.37
2016,7,27,16,30,72.0,253.0,3.8,32.0,296.0,331.12,249.26
2016,7,27,16,45,36.0,175.5,3.75,32.0,197.0,211.94,160.07
2016,7,27,17,0,0.0,98.0,3.7,32.0,98.0,92.05,66.95
2016,7,27,17,15,0.0,85.5,3.4,31.5,85.5,79.93,57.9
2016,7,27,17,30,0.0,73.0,3.1,31.0,73.0,67.93,48.72
2016,7,27,17,45,0.0,61.0,2.8,30.5,61.0,56.72,40.01
2016,7,27,18,0,0.0,49.0,2.5,30.0,49.0,45.53,31.15
2016,7,27,18,15,0.0,38.0,2.3,29.0,38.0,35.28,22.93
2016,7,27,18,30,0.0,27.0,2.1,28.0,27.0,25.04,14.56
2016,7,27,18,45,0.0,17.5,1.9,27.5,17.5,16.22,7.19
2016,7,27,19,0,0.0,8.0,1.7,27.0,8.0,7.4,0.0
2016,7,27,19,15,0.0,4.0,1.75,27.0,4.0,3.81,0.0
2016,7,27,19,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,1.9,26.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,28,5,45,0.0,4.0,1.85,25.0,4.0,0.0,0.0
2016,7,28,6,0,0.0,8.0,2.0,25.0,8.0,7.63,0.0
2016,7,28,6,15,19.5,27.5,2.1,25.0,30.5,24.56,12.12
2016,7,28,6,30,39.0,47.0,2.2,25.0,53.0,40.94,28.48
2016,7,28,6,45,70.0,70.0,2.3,25.5,85.0,57.37,43.04
2016,7,28,7,0,101.0,93.0,2.4,26.0,117.0,74.71,58.06
2016,7,28,7,15,124.5,115.0,2.45,26.0,152.5,90.86,71.88
2016,7,28,7,30,148.0,137.0,2.5,26.0,188.0,106.52,84.99
2016,7,28,7,45,124.5,161.5,2.6,26.5,210.0,123.03,98.36
2016,7,28,8,0,101.0,186.0,2.7,27.0,232.0,152.79,114.58
2016,7,28,8,15,153.0,210.5,2.75,27.5,290.0,176.99,129.05
2016,7,28,8,30,205.0,235.0,2.8,28.0,348.0,214.72,154.7
2016,7,28,8,45,218.5,259.0,2.85,28.5,390.0,250.35,181.13
2016,7,28,9,0,232.0,283.0,2.9,29.0,432.0,287.71,209.28
2016,7,28,9,15,280.0,297.0,2.85,29.0,490.0,322.5,235.19
2016,7,28,9,30,328.0,311.0,2.8,29.0,548.0,370.23,271.05
2016,7,28,9,45,560.5,220.5,2.8,29.5,654.5,410.63,300.33
2016,7,28,10,0,793.0,130.0,2.8,30.0,761.0,481.99,354.0
2016,7,28,10,15,803.0,132.5,2.75,30.0,796.5,531.32,392.19
2016,7,28,10,30,813.0,135.0,2.7,30.0,832.0,580.46,429.26
2016,7,28,10,45,821.0,136.0,2.7,30.5,861.0,628.77,463.97
2016,7,28,11,0,829.0,137.0,2.7,31.0,890.0,673.27,495.15
2016,7,28,11,15,834.0,138.5,2.7,31.0,911.5,714.97,524.64
2016,7,28,11,30,839.0,140.0,2.7,31.0,933.0,755.16,551.59
2016,7,28,11,45,842.5,140.5,2.7,31.5,947.0,791.64,574.15
2016,7,28,12,0,846.0,141.0,2.7,32.0,961.0,826.21,595.21
2016,7,28,12,15,847.0,141.0,2.7,32.0,967.0,856.18,614.33
2016,7,28,12,30,848.0,141.0,2.7,32.0,973.0,883.87,631.95
2016,7,28,12,45,847.0,141.5,2.75,32.0,970.5,907.84,647.53
2016,7,28,13,0,846.0,142.0,2.8,32.0,968.0,929.24,661.53
2016,7,28,13,15,844.0,141.5,2.8,32.0,958.0,946.01,672.28
2016,7,28,13,30,842.0,141.0,2.8,32.0,948.0,959.85,681.28
2016,7,28,13,45,426.5,187.5,2.85,32.0,596.5,625.4,459.23
2016,7,28,14,0,11.0,234.0,2.9,32.0,245.0,232.59,169.39
2016,7,28,14,15,5.5,168.5,2.95,32.0,174.0,164.45,119.78
2016,7,28,14,30,0.0,103.0,3.0,32.0,103.0,96.54,68.57
2016,7,28,14,45,0.5,124.5,3.05,32.0,125.0,117.48,84.69
2016,7,28,15,0,1.0,146.0,3.1,32.0,147.0,138.65,100.88
2016,7,28,15,15,10.5,207.5,3.1,31.5,216.0,208.34,154.17
2016,7,28,15,30,20.0,269.0,3.1,31.0,285.0,280.33,208.58
2016,7,28,15,45,26.5,267.5,3.1,31.0,287.0,299.25,223.13
2016,7,28,16,0,33.0,266.0,3.1,31.0,289.0,305.94,228.87
2016,7,28,16,15,32.0,246.5,3.05,30.5,267.0,285.41,214.69
2016,7,28,16,30,31.0,227.0,3.0,30.0,245.0,264.7,200.28
2016,7,28,16,45,49.5,215.5,3.0,30.0,242.0,269.89,205.65
2016,7,28,17,0,68.0,204.0,3.0,30.0,239.0,274.16,210.23
2016,7,28,17,15,64.0,180.0,2.75,29.5,209.5,244.22,188.21
2016,7,28,17,30,60.0,156.0,2.5,29.0,180.0,214.15,165.77
2016,7,28,17,45,51.0,132.5,2.3,29.0,150.5,181.06,140.05
2016,7,28,18,0,42.0,109.0,2.1,29.0,121.0,148.25,114.06
2016,7,28,18,15,29.0,86.5,2.0,28.5,94.0,114.57,86.97
2016,7,28,18,30,16.0,64.0,1.9,28.0,67.0,81.36,59.74
2016,7,28,18,45,8.0,42.5,1.8,27.5,44.0,47.88,32.13
2016,7,28,19,0,0.0,21.0,1.7,27.0,21.0,19.5,7.37
2016,7,28,19,15,0.0,10.5,1.85,26.5,10.5,10.01,0.0
2016,7,28,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,29,5,45,0.0,5.5,1.3,24.5,5.5,0.0,0.0
2016,7,29,6,0,0.0,11.0,1.4,25.0,11.0,10.48,0.0
2016,7,29,6,15,104.5,29.5,1.45,25.0,43.5,24.26,11.57
2016,7,29,6,30,209.0,48.0,1.5,25.0,76.0,37.04,25.21
2016,7,29,6,45,292.5,62.0,1.55,25.5,121.5,46.71,34.03
2016,7,29,7,0,376.0,76.0,1.6,26.0,167.0,55.93,42.15
2016,7,29,7,15,436.0,86.5,1.75,26.0,218.0,62.03,47.47
2016,7,29,7,30,496.0,97.0,1.9,26.0,269.0,67.8,52.33
2016,7,29,7,45,540.5,104.0,2.1,26.5,322.0,69.22,53.28
2016,7,29,8,0,585.0,111.0,2.3,27.0,375.0,92.34,56.59
2016,7,29,8,15,616.5,117.5,2.3,27.0,427.0,134.45,78.2
2016,7,29,8,30,648.0,124.0,2.3,27.0,479.0,180.34,110.16
2016,7,29,8,45,679.5,125.5,2.35,27.5,530.0,225.99,145.78
2016,7,29,9,0,711.0,127.0,2.4,28.0,581.0,275.06,185.93
2016,7,29,9,15,520.0,218.5,2.35,28.5,564.0,330.56,236.0
2016,7,29,9,30,329.0,310.0,2.3,29.0,547.0,369.28,269.61
2016,7,29,9,45,302.0,338.5,2.3,29.5,566.0,401.68,294.21
2016,7,29,10,0,275.0,367.0,2.3,30.0,585.0,431.46,316.01
2016,7,29,10,15,296.5,380.0,2.2,30.0,625.5,471.8,345.18
2016,7,29,10,30,318.0,393.0,2.1,30.0,666.0,514.08,375.2
2016,7,29,10,45,576.0,263.5,2.05,30.5,778.5,579.91,424.46
2016,7,29,11,0,834.0,134.0,2.0,31.0,891.0,673.28,492.16
2016,7,29,11,15,633.0,265.5,1.9,31.0,848.5,680.93,492.93
2016,7,29,11,30,432.0,397.0,1.8,31.0,806.0,676.82,485.2
2016,7,29,11,45,416.0,409.0,1.7,31.5,807.5,697.44,497.12
2016,7,29,12,0,400.0,421.0,1.6,32.0,809.0,717.37,508.01
2016,7,29,12,15,410.5,422.5,1.55,32.0,822.5,746.83,526.92
2016,7,29,12,30,421.0,424.0,1.5,32.0,836.0,777.03,545.96
2016,7,29,12,45,368.5,446.0,1.45,32.5,806.5,766.39,536.14
2016,7,29,13,0,316.0,468.0,1.4,33.0,777.0,753.77,525.37
2016,7,29,13,15,592.0,296.0,1.4,33.0,866.5,867.76,606.47
2016,7,29,13,30,868.0,124.0,1.4,33.0,956.0,968.06,669.64
2016,7,29,13,45,867.0,121.5,1.45,33.5,939.0,977.88,674.24
2016,7,29,14,0,866.0,119.0,1.5,34.0,922.0,984.47,678.02
2016,7,29,14,15,860.5,117.5,1.55,34.0,896.5,984.36,679.28
2016,7,29,14,30,855.0,116.0,1.6,34.0,871.0,980.99,678.76
2016,7,29,14,45,818.5,132.0,1.7,34.0,832.0,962.12,669.51
2016,7,29,15,0,782.0,148.0,1.8,34.0,793.0,950.25,664.7
2016,7,29,15,15,770.0,145.0,1.9,34.0,754.5,930.53,654.9
2016,7,29,15,30,758.0,142.0,2.0,34.0,716.0,908.1,643.39
2016,7,29,15,45,746.5,136.0,2.1,34.0,672.5,880.28,628.34
2016,7,29,16,0,735.0,130.0,2.2,34.0,629.0,850.03,611.57
2016,7,29,16,15,715.0,126.0,2.2,33.5,581.0,816.74,593.05
2016,7,29,16,30,695.0,122.0,2.2,33.0,533.0,777.44,570.26
2016,7,29,16,45,670.0,116.0,2.25,33.0,481.5,730.22,540.92
2016,7,29,17,0,645.0,110.0,2.3,33.0,430.0,682.3,510.52
2016,7,29,17,15,609.5,103.5,2.1,32.5,377.0,625.18,472.64
2016,7,29,17,30,574.0,97.0,1.9,32.0,324.0,568.76,434.02
2016,7,29,17,45,524.5,88.5,1.7,31.5,271.5,501.15,385.33
2016,7,29,18,0,475.0,80.0,1.5,31.0,219.0,436.11,336.87
2016,7,29,18,15,406.0,69.0,1.45,30.0,169.5,355.65,275.88
2016,7,29,18,30,337.0,58.0,1.4,29.0,120.0,286.0,220.38
2016,7,29,18,45,236.5,42.5,1.4,28.5,79.0,200.21,149.85
2016,7,29,19,0,136.0,27.0,1.4,28.0,38.0,120.98,71.85
2016,7,29,19,15,68.0,13.5,1.55,27.5,19.0,41.49,0.0
2016,7,29,19,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,30,5,45,18.5,5.5,1.1,23.5,6.0,0.0,0.0
2016,7,30,6,0,37.0,11.0,1.2,24.0,12.0,10.48,0.0
2016,7,30,6,15,152.0,27.5,1.4,24.5,45.5,21.58,9.35
2016,7,30,6,30,267.0,44.0,1.6,25.0,79.0,33.93,22.59
2016,7,30,6,45,369.5,53.5,1.85,25.5,127.5,40.85,29.06
2016,7,30,7,0,472.0,63.0,2.1,26.0,176.0,46.16,33.84
2016,7,30,7,15,529.5,70.5,2.15,26.5,228.5,49.42,36.66
2016,7,30,7,30,587.0,78.0,2.2,27.0,281.0,52.49,39.17
2016,7,30,7,45,636.5,81.0,2.3,27.5,336.5,51.97,38.53
2016,7,30,8,0,686.0,84.0,2.4,28.0,392.0,74.35,40.53
2016,7,30,8,15,410.5,160.5,2.4,28.5,351.5,148.62,96.86
2016,7,30,8,30,135.0,237.0,2.4,29.0,311.0,204.91,149.4
2016,7,30,8,45,463.0,167.0,2.4,29.5,455.5,215.63,144.72
2016,7,30,9,0,791.0,97.0,2.4,30.0,600.0,275.45,182.22
2016,7,30,9,15,806.0,99.5,2.35,30.0,646.5,327.2,225.92
2016,7,30,9,30,821.0,102.0,2.3,30.0,693.0,385.97,274.25
2016,7,30,9,45,835.0,103.0,2.3,30.5,735.0,437.57,315.84
2016,7,30,10,0,849.0,104.0,2.3,31.0,777.0,489.6,356.51
2016,7,30,10,15,857.5,106.0,2.3,31.5,813.0,539.81,394.59
2016,7,30,10,30,866.0,108.0,2.3,32.0,849.0,589.49,431.04
2016,7,30,10,45,874.0,108.0,2.35,32.5,878.0,636.42,464.7
2016,7,30,11,0,882.0,108.0,2.4,33.0,907.0,682.31,496.72
2016,7,30,11,15,886.0,109.0,2.45,33.0,928.5,725.01,526.42
2016,7,30,11,30,890.0,110.0,2.5,33.0,950.0,765.97,553.19
2016,7,30,11,45,893.5,110.0,2.55,33.5,964.0,803.75,576.52
2016,7,30,12,0,897.0,110.0,2.6,34.0,978.0,839.43,598.28
2016,7,30,12,15,897.5,110.5,2.65,34.0,984.0,870.78,618.35
2016,7,30,12,30,898.0,111.0,2.7,34.0,990.0,899.63,636.83
2016,7,30,12,45,897.0,111.0,2.8,34.5,987.5,924.06,651.53
2016,7,30,13,0,896.0,111.0,2.9,35.0,985.0,945.66,664.49
2016,7,30,13,15,894.0,110.5,2.95,35.0,974.5,962.88,675.76
2016,7,30,13,30,892.0,110.0,3.0,35.0,964.0,976.98,685.19
2016,7,30,13,45,887.0,110.0,3.05,35.0,945.5,985.43,691.22
2016,7,30,14,0,882.0,110.0,3.1,35.0,927.0,990.58,695.36
2016,7,30,14,15,876.5,108.5,3.15,35.0,901.0,990.38,696.3
2016,7,30,14,30,871.0,107.0,3.2,35.0,875.0,986.88,695.33
2016,7,30,14,45,862.5,106.0,3.25,35.0,842.0,977.67,690.9
2016,7,30,15,0,854.0,105.0,3.3,35.0,809.0,965.32,684.63
2016,7,30,15,15,844.0,103.0,3.3,35.0,770.0,947.38,674.56
2016,7,30,15,30,834.0,101.0,3.3,35.0,731.0,926.56,662.74
2016,7,30,15,45,818.5,99.5,3.35,35.0,686.5,898.37,646.48
2016,7,30,16,0,803.0,98.0,3.4,35.0,642.0,875.73,633.85
2016,7,30,16,15,785.0,95.0,3.4,34.5,593.0,839.02,612.78
2016,7,30,16,30,767.0,92.0,3.4,34.0,544.0,800.5,590.29
2016,7,30,16,45,739.0,89.5,3.4,34.0,491.5,752.53,559.77
2016,7,30,17,0,711.0,87.0,3.4,34.0,439.0,703.89,528.3
2016,7,30,17,15,678.5,82.0,3.2,33.5,385.5,651.83,494.07
2016,7,30,17,30,646.0,77.0,3.0,33.0,332.0,597.02,457.0
2016,7,30,17,45,595.5,71.5,2.8,32.5,278.5,529.71,409.27
2016,7,30,18,0,545.0,66.0,2.6,32.0,225.0,465.09,360.81
2016,7,30,18,15,475.5,58.0,2.5,31.0,174.5,388.74,302.22
2016,7,30,18,30,406.0,50.0,2.4,30.0,124.0,317.69,245.03
2016,7,30,18,45,296.0,37.5,2.35,29.5,81.5,226.39,169.42
2016,7,30,19,0,186.0,25.0,2.3,29.0,39.0,140.37,80.7
2016,7,30,19,15,93.0,12.5,2.45,28.5,19.5,50.92,0.0
2016,7,30,19,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.05,25.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,31,5,45,16.0,5.0,1.95,24.5,5.5,0.0,0.0
2016,7,31,6,0,32.0,10.0,2.1,25.0,11.0,9.53,0.0
2016,7,31,6,15,148.0,26.5,2.3,25.0,44.0,20.79,8.38
