Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,8,0,607.0,101.0,3.0,30.0,363.0,70.96,46.86
2016,8,10,8,15,639.5,107.0,2.95,30.5,416.5,114.0,63.31
2016,8,10,8,30,672.0,113.0,2.9,31.0,470.0,160.95,92.87
2016,8,10,8,45,704.0,114.0,2.9,31.5,522.0,207.76,127.84
2016,8,10,9,0,736.0,115.0,2.9,32.0,574.0,263.09,171.96
2016,8,10,9,15,753.5,118.5,2.85,32.5,621.0,313.84,213.85
2016,8,10,9,30,771.0,122.0,2.8,33.0,668.0,366.06,256.48
2016,8,10,9,45,787.5,123.5,2.75,33.5,710.5,417.45,297.63
2016,8,10,10,0,804.0,125.0,2.7,34.0,753.0,469.72,338.23
2016,8,10,10,15,814.0,127.0,2.7,34.5,789.0,519.74,376.11
2016,8,10,10,30,824.0,129.0,2.7,35.0,825.0,572.69,414.73
2016,8,10,10,45,832.5,130.0,2.7,35.5,854.5,619.45,448.01
2016,8,10,11,0,841.0,131.0,2.7,36.0,884.0,665.28,479.71
2016,8,10,11,15,846.0,132.0,2.7,36.0,905.5,707.58,509.21
2016,8,10,11,30,851.0,133.0,2.7,36.0,927.0,748.28,536.33
2016,8,10,11,45,856.5,132.0,2.75,36.5,941.5,785.89,559.47
2016,8,10,12,0,862.0,131.0,2.8,37.0,956.0,821.6,581.17
2016,8,10,12,15,863.0,131.5,2.8,37.5,961.5,852.81,599.51
2016,8,10,12,30,864.0,132.0,2.8,38.0,967.0,881.61,616.2
2016,8,10,12,45,863.5,132.0,2.85,38.5,964.5,906.06,630.42
2016,8,10,13,0,863.0,132.0,2.9,39.0,962.0,927.77,642.93
2016,8,10,13,15,860.5,131.5,2.95,39.0,951.0,944.24,653.59
2016,8,10,13,30,858.0,131.0,3.0,39.0,940.0,957.63,662.49
2016,8,10,13,45,852.5,130.5,3.05,39.0,921.0,964.97,667.77
2016,8,10,14,0,847.0,130.0,3.1,39.0,902.0,969.05,671.21
2016,8,10,14,15,840.5,128.5,3.15,39.0,875.5,967.89,671.56
2016,8,10,14,30,834.0,127.0,3.2,39.0,849.0,963.5,670.05
2016,8,10,14,45,826.0,124.5,3.25,39.0,815.5,953.4,665.12
2016,8,10,15,0,818.0,122.0,3.3,39.0,782.0,940.2,658.38
2016,8,10,15,15,806.5,119.5,3.35,38.5,742.5,929.04,654.42
2016,8,10,15,30,795.0,117.0,3.4,38.0,703.0,906.69,643.34
2016,8,10,15,45,778.0,114.5,3.5,38.0,657.5,876.52,626.16
2016,8,10,16,0,761.0,112.0,3.6,38.0,612.0,844.1,607.39
2016,8,10,16,15,614.0,152.0,3.65,37.5,535.0,747.39,546.23
2016,8,10,16,30,467.0,192.0,3.7,37.0,458.0,644.95,476.83
2016,8,10,16,45,393.0,185.5,3.75,37.0,393.5,563.67,420.6
2016,8,10,17,0,319.0,179.0,3.8,37.0,329.0,472.54,355.88
2016,8,10,17,15,307.0,156.0,3.75,36.5,285.5,427.17,324.77
2016,8,10,17,30,295.0,133.0,3.7,36.0,242.0,381.46,292.3
2016,8,10,17,45,266.0,113.5,3.65,35.5,199.0,328.51,252.9
2016,8,10,18,0,237.0,94.0,3.6,35.0,156.0,277.23,213.45
2016,8,10,18,15,193.5,74.0,3.55,34.5,116.5,218.53,166.73
2016,8,10,18,30,150.0,54.0,3.5,34.0,77.0,163.23,121.41
2016,8,10,18,45,75.0,35.0,3.45,33.5,46.5,88.4,58.95
2016,8,10,19,0,0.0,16.0,3.4,33.0,16.0,15.68,0.0
2016,8,10,19,15,0.0,8.0,3.45,32.5,8.0,7.63,0.0
2016,8,10,19,30,0.0,0.0,3.5,32.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,3.6,32.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.7,32.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.7,31.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.7,31.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.7,31.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.7,31.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.65,30.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.55,29.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,3.45,28.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.0,27.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,2.15,26.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,11,6,15,41.0,19.5,2.3,26.5,24.0,17.03,0.0
2016,8,11,6,30,82.0,39.0,2.5,27.0,48.0,33.0,20.87
2016,8,11,6,45,148.0,58.0,2.75,27.5,86.0,46.24,33.03
2016,8,11,7,0,214.0,77.0,3.0,28.0,124.0,60.31,45.31
2016,8,11,7,15,250.5,96.0,3.1,28.5,166.0,73.77,56.8
2016,8,11,7,30,287.0,115.0,3.2,29.0,208.0,86.68,67.51
2016,8,11,7,45,187.5,145.0,3.35,30.0,210.5,112.45,88.44
2016,8,11,8,0,88.0,175.0,3.5,31.0,213.0,140.5,110.71
2016,8,11,8,15,402.0,135.5,3.55,31.5,344.0,120.08,75.88
2016,8,11,8,30,716.0,96.0,3.6,32.0,475.0,157.69,88.31
2016,8,11,8,45,492.0,182.0,3.65,32.5,455.0,222.07,146.53
2016,8,11,9,0,268.0,268.0,3.7,33.0,435.0,270.95,192.43
2016,8,11,9,15,359.5,264.5,3.65,33.5,507.0,314.59,223.31
2016,8,11,9,30,451.0,261.0,3.6,34.0,579.0,360.85,257.17
2016,8,11,9,45,466.0,273.0,3.55,34.5,620.0,404.62,290.51
2016,8,11,10,0,481.0,285.0,3.5,35.0,661.0,449.72,324.09
2016,8,11,10,15,660.5,201.5,3.5,35.5,743.5,499.45,361.33
2016,8,11,10,30,840.0,118.0,3.5,36.0,826.0,571.59,414.61
2016,8,11,10,45,845.5,120.5,3.5,36.5,855.0,618.48,448.16
2016,8,11,11,0,851.0,123.0,3.5,37.0,884.0,664.18,480.01
2016,8,11,11,15,855.5,124.5,3.5,37.0,905.5,706.94,510.1
2016,8,11,11,30,860.0,126.0,3.5,37.0,927.0,748.06,537.56
2016,8,11,11,45,854.0,133.0,3.5,37.5,938.5,784.04,559.59
2016,8,11,12,0,848.0,140.0,3.5,38.0,950.0,817.41,579.72
2016,8,11,12,15,849.0,140.0,3.5,38.0,955.5,847.85,599.03
2016,8,11,12,30,850.0,140.0,3.5,38.0,961.0,875.91,616.78
2016,8,11,12,45,846.5,142.0,3.55,38.5,957.5,899.25,630.47
2016,8,11,13,0,843.0,144.0,3.6,39.0,954.0,919.82,642.42
2016,8,11,13,15,840.5,143.5,3.6,39.0,943.0,936.1,652.78
2016,8,11,13,30,838.0,143.0,3.6,39.0,932.0,949.36,661.36
2016,8,11,13,45,831.0,143.5,3.65,39.0,912.5,956.16,666.32
2016,8,11,14,0,824.0,144.0,3.7,39.0,893.0,959.78,669.45
2016,8,11,14,15,817.0,142.0,3.65,39.0,866.5,966.29,673.95
2016,8,11,14,30,810.0,140.0,3.6,39.0,840.0,961.25,671.32
2016,8,11,14,45,800.5,138.0,3.6,39.0,806.5,950.58,665.66
2016,8,11,15,0,791.0,136.0,3.6,39.0,773.0,936.85,658.21
2016,8,11,15,15,778.5,133.5,3.55,38.5,733.5,916.74,647.87
2016,8,11,15,30,766.0,131.0,3.5,38.0,694.0,893.88,635.84
2016,8,11,15,45,750.0,127.0,3.45,38.0,649.0,863.51,617.6
2016,8,11,16,0,734.0,123.0,3.4,38.0,604.0,830.88,597.88
2016,8,11,16,15,712.5,119.0,3.35,37.5,555.0,795.73,577.6
2016,8,11,16,30,691.0,115.0,3.3,37.0,506.0,754.94,553.25
2016,8,11,16,45,663.0,109.5,3.25,37.0,453.5,705.75,521.65
2016,8,11,17,0,635.0,104.0,3.2,37.0,401.0,656.11,489.22
2016,8,11,17,15,595.5,97.0,3.05,36.5,347.5,595.75,449.1
2016,8,11,17,30,556.0,90.0,2.9,36.0,294.0,536.48,407.89
2016,8,11,17,45,497.0,82.0,2.75,36.0,241.0,464.14,354.44
2016,8,11,18,0,438.0,74.0,2.6,36.0,188.0,391.28,298.93
2016,8,11,18,15,356.5,62.0,2.55,35.5,139.5,310.12,235.68
2016,8,11,18,30,275.0,50.0,2.5,35.0,91.0,236.52,176.0
2016,8,11,18,45,137.5,34.0,2.5,34.5,54.5,127.28,85.5
2016,8,11,19,0,0.0,18.0,2.5,34.0,18.0,17.16,0.0
2016,8,11,19,15,0.0,9.0,2.8,33.5,9.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,3.1,33.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,3.4,33.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,3.7,33.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,3.85,32.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,4.0,32.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,4.15,32.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,4.3,32.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,4.3,31.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,4.3,31.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,4.35,30.5,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,4.4,30.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,4.35,29.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.25,29.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,3.65,28.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,12,6,15,54.0,21.0,3.15,26.5,27.0,17.44,0.0
2016,8,12,6,30,108.0,42.0,3.3,27.0,54.0,33.93,21.51
2016,8,12,6,45,210.5,59.0,3.45,27.5,99.0,47.06,33.67
2016,8,12,7,0,313.0,76.0,3.6,28.0,144.0,56.73,42.3
2016,8,12,7,15,367.5,86.0,3.65,28.5,188.5,62.41,47.26
2016,8,12,7,30,422.0,96.0,3.7,29.0,233.0,67.8,51.72
2016,8,12,7,45,466.5,108.5,3.75,29.5,286.5,74.62,57.2
2016,8,12,8,0,511.0,121.0,3.8,30.0,340.0,84.26,64.89
2016,8,12,8,15,576.5,122.5,3.75,30.5,401.5,119.49,70.34
2016,8,12,8,30,642.0,124.0,3.7,31.0,463.0,163.36,96.17
2016,8,12,8,45,674.5,126.5,3.7,32.0,515.0,209.7,130.25
2016,8,12,9,0,707.0,129.0,3.7,33.0,567.0,259.64,169.69
2016,8,12,9,15,725.5,133.0,3.6,33.5,614.0,310.05,211.09
2016,8,12,9,30,744.0,137.0,3.5,34.0,661.0,366.93,256.89
2016,8,12,9,45,759.5,139.5,3.4,35.0,703.0,417.4,296.59
2016,8,12,10,0,775.0,142.0,3.3,36.0,745.0,468.71,335.61
2016,8,12,10,15,786.0,144.5,3.15,36.5,781.0,518.35,372.73
2016,8,12,10,30,797.0,147.0,3.0,37.0,817.0,567.9,408.5
2016,8,12,10,45,804.0,149.0,2.95,37.5,846.0,614.31,441.2
2016,8,12,11,0,811.0,151.0,2.9,38.0,875.0,659.82,472.3
2016,8,12,11,15,816.5,152.5,2.8,38.0,896.5,702.77,501.62
2016,8,12,11,30,822.0,154.0,2.7,38.0,918.0,744.31,529.3
2016,8,12,11,45,804.0,169.5,2.65,38.5,926.5,778.68,549.7
2016,8,12,12,0,786.0,185.0,2.6,39.0,935.0,809.89,567.78
2016,8,12,12,15,787.5,185.5,2.55,39.0,941.0,840.78,586.69
2016,8,12,12,30,789.0,186.0,2.5,39.0,947.0,869.51,604.12
2016,8,12,12,45,787.0,186.5,2.45,39.5,944.0,892.8,616.78
2016,8,12,13,0,785.0,187.0,2.4,40.0,941.0,913.46,627.79
2016,8,12,13,15,782.5,186.0,2.35,40.0,930.0,929.43,637.24
2016,8,12,13,30,780.0,185.0,2.3,40.0,919.0,942.48,645.0
2016,8,12,13,45,775.0,183.5,2.3,40.0,900.0,949.59,649.69
2016,8,12,14,0,770.0,182.0,2.3,40.0,881.0,953.59,652.66
2016,8,12,14,15,762.5,180.0,2.2,40.0,854.5,951.51,651.15
2016,8,12,14,30,755.0,178.0,2.1,40.0,828.0,946.33,647.9
2016,8,12,14,45,724.0,187.0,2.05,40.0,790.5,932.75,640.16
2016,8,12,15,0,693.0,196.0,2.0,40.0,753.0,911.18,627.69
2016,8,12,15,15,678.0,191.5,1.95,39.5,713.5,888.06,615.69
2016,8,12,15,30,663.0,187.0,1.9,39.0,674.0,862.49,602.14
2016,8,12,15,45,531.5,221.0,1.85,39.0,595.0,762.68,538.24
2016,8,12,16,0,400.0,255.0,1.8,39.0,516.0,658.37,469.11
2016,8,12,16,15,411.0,229.0,1.75,38.5,478.5,645.98,464.06
2016,8,12,16,30,422.0,203.0,1.7,38.0,441.0,617.33,447.67
2016,8,12,16,45,417.0,181.0,1.65,38.0,396.0,577.31,422.06
2016,8,12,17,0,412.0,159.0,1.6,38.0,351.0,535.84,395.03
2016,8,12,17,15,368.5,147.5,1.4,37.5,303.0,476.19,353.84
2016,8,12,17,30,325.0,136.0,1.2,37.0,255.0,406.4,304.63
2016,8,12,17,45,325.0,114.5,1.05,36.5,215.5,369.57,278.64
2016,8,12,18,0,325.0,93.0,0.9,36.0,176.0,343.11,258.47
2016,8,12,18,15,250.5,75.0,0.9,35.0,129.5,253.79,190.84
2016,8,12,18,30,176.0,57.0,0.9,34.0,83.0,182.88,134.69
2016,8,12,18,45,88.0,35.0,0.95,33.5,48.0,105.5,68.87
2016,8,12,19,0,0.0,13.0,1.0,33.0,13.0,12.39,0.0
2016,8,12,19,15,0.0,6.5,1.1,32.5,6.5,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.2,32.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.3,32.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.4,32.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.6,31.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,2.35,30.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,2.85,29.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,2.65,28.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,2.25,27.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.35,27.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.05,26.5,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,6,15,0.0,0.5,0.6,26.0,0.5,0.46,0.0
2016,8,13,6,30,0.0,1.0,0.5,26.0,1.0,0.92,0.0
2016,8,13,6,45,0.0,3.0,0.45,26.5,3.0,2.77,0.0
2016,8,13,7,0,0.0,5.0,0.4,27.0,5.0,4.63,0.0
2016,8,13,7,15,0.0,7.0,0.45,27.0,7.0,6.48,0.0
2016,8,13,7,30,0.0,9.0,0.5,27.0,9.0,8.34,1.52
2016,8,13,7,45,0.0,36.5,0.55,27.5,36.5,33.89,23.32
2016,8,13,8,0,0.0,64.0,0.6,28.0,64.0,59.53,44.73
2016,8,13,8,15,12.0,129.0,0.65,28.0,135.5,116.79,87.23
2016,8,13,8,30,24.0,194.0,0.7,28.0,207.0,172.16,128.94
2016,8,13,8,45,17.5,198.0,0.75,28.0,208.0,178.08,133.11
2016,8,13,9,0,11.0,202.0,0.8,28.0,209.0,182.76,136.56
2016,8,13,9,15,30.5,249.5,0.85,28.0,270.5,221.61,164.95
2016,8,13,9,30,50.0,297.0,0.9,28.0,332.0,269.65,199.88
2016,8,13,9,45,237.0,302.5,0.95,28.5,485.0,340.91,249.38
2016,8,13,10,0,424.0,308.0,1.0,29.0,638.0,440.91,320.08
2016,8,13,10,15,502.0,290.5,1.0,29.0,699.0,492.55,357.42
2016,8,13,10,30,580.0,273.0,1.0,29.0,760.0,550.92,399.46
2016,8,13,10,45,487.5,327.5,1.05,29.0,747.0,572.55,414.32
2016,8,13,11,0,395.0,382.0,1.1,29.0,734.0,589.34,425.12
2016,8,13,11,15,308.0,423.5,1.0,29.0,702.0,586.84,421.42
2016,8,13,11,30,221.0,465.0,0.9,29.0,670.0,580.28,414.52
2016,8,13,11,45,218.0,473.0,0.85,29.5,678.5,599.15,425.85
2016,8,13,12,0,215.0,481.0,0.8,30.0,687.0,617.47,436.37
2016,8,13,12,15,301.5,453.0,0.7,30.0,743.0,678.38,477.11
2016,8,13,12,30,388.0,425.0,0.6,30.0,799.0,743.46,519.02
2016,8,13,12,45,399.5,419.5,0.5,30.0,803.5,765.25,531.01
2016,8,13,13,0,411.0,414.0,0.4,30.0,808.0,790.03,545.08
2016,8,13,13,15,235.5,424.5,0.4,29.5,650.0,645.73,451.25
2016,8,13,13,30,60.0,435.0,0.4,29.0,492.0,482.28,341.44
2016,8,13,13,45,186.0,432.0,0.4,29.0,602.0,615.14,435.26
2016,8,13,14,0,312.0,429.0,0.4,29.0,712.0,751.67,524.61
2016,8,13,14,15,427.0,368.0,0.5,29.0,742.5,817.9,569.93
2016,8,13,14,30,542.0,307.0,0.6,29.0,773.0,873.73,609.61
2016,8,13,14,45,536.5,296.5,0.75,29.0,742.5,860.24,604.16
2016,8,13,15,0,531.0,286.0,0.9,29.0,712.0,844.34,597.91
2016,8,13,15,15,338.0,315.5,1.0,28.5,581.5,675.72,488.19
2016,8,13,15,30,145.0,345.0,1.1,28.0,451.0,510.89,375.02
2016,8,13,15,45,320.0,281.5,1.25,28.0,495.5,618.16,458.03
2016,8,13,16,0,495.0,218.0,1.4,28.0,540.0,717.07,531.5
2016,8,13,16,15,273.5,223.5,1.45,28.0,399.0,502.74,379.15
2016,8,13,16,30,52.0,229.0,1.5,28.0,258.0,287.29,217.88
2016,8,13,16,45,136.5,209.5,1.6,28.0,275.0,350.21,269.61
2016,8,13,17,0,221.0,190.0,1.7,28.0,292.0,393.82,305.23
2016,8,13,17,15,181.0,174.5,1.7,27.5,250.5,341.3,266.0
2016,8,13,17,30,141.0,159.0,1.7,27.0,209.0,291.83,228.54
2016,8,13,17,45,120.5,132.5,1.75,27.0,170.0,243.75,191.31
2016,8,13,18,0,100.0,106.0,1.8,27.0,131.0,196.59,153.7
2016,8,13,18,15,67.5,79.5,1.75,26.5,94.5,134.09,102.99
2016,8,13,18,30,35.0,53.0,1.7,26.0,58.0,82.66,60.34
2016,8,13,18,45,17.5,30.0,1.7,26.0,32.5,44.89,26.63
2016,8,13,19,0,0.0,7.0,1.7,26.0,7.0,6.67,0.0
2016,8,13,19,15,0.0,3.5,1.65,26.0,3.5,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,13.5,3.3,25.0,13.5,12.53,0.0
2016,8,14,6,30,0.0,27.0,3.4,25.0,27.0,24.97,14.33
2016,8,14,6,45,7.5,50.5,3.5,25.0,52.0,45.26,32.48
2016,8,14,7,0,15.0,74.0,3.6,25.0,77.0,65.18,49.99
2016,8,14,7,15,28.5,97.0,3.75,25.0,105.0,81.42,64.14
2016,8,14,7,30,42.0,120.0,3.9,25.0,133.0,99.2,79.29
2016,8,14,7,45,21.0,84.5,4.1,25.5,91.0,74.86,58.37
2016,8,14,8,0,0.0,49.0,4.3,26.0,49.0,45.54,33.23
2016,8,14,8,15,0.0,63.5,4.35,26.0,63.5,59.07,42.38
2016,8,14,8,30,0.0,78.0,4.4,26.0,78.0,72.63,53.11
2016,8,14,8,45,3.0,132.0,4.5,26.0,134.0,121.07,91.34
2016,8,14,9,0,6.0,186.0,4.6,26.0,190.0,168.36,128.05
2016,8,14,9,15,112.5,254.5,4.5,26.0,334.0,241.92,181.7
2016,8,14,9,30,219.0,323.0,4.4,26.0,478.0,339.77,254.24
2016,8,14,9,45,212.0,346.5,4.3,26.0,504.0,371.36,278.66
2016,8,14,10,0,205.0,370.0,4.2,26.0,530.0,402.32,302.31
2016,8,14,10,15,188.5,391.0,4.1,26.0,543.0,425.94,320.06
2016,8,14,10,30,172.0,412.0,4.0,26.0,556.0,447.97,336.19
2016,8,14,10,45,144.5,425.0,3.9,26.0,549.5,455.4,341.25
2016,8,14,11,0,117.0,438.0,3.8,26.0,543.0,460.2,344.14
2016,8,14,11,15,136.5,453.0,3.75,26.0,578.0,496.75,370.72
2016,8,14,11,30,156.0,468.0,3.7,26.0,613.0,535.03,398.23
2016,8,14,11,45,78.0,256.5,3.65,26.0,329.0,297.95,224.84
2016,8,14,12,0,0.0,45.0,3.6,26.0,45.0,42.09,27.51
2016,8,14,12,15,4.5,123.0,3.5,26.0,128.0,118.78,87.6
2016,8,14,12,30,9.0,201.0,3.4,26.0,211.0,195.9,146.74
2016,8,14,12,45,4.5,123.0,3.35,26.0,128.0,119.24,87.78
2016,8,14,13,0,0.0,45.0,3.3,26.0,45.0,42.1,27.58
2016,8,14,13,15,5.0,127.5,3.15,26.0,132.0,124.3,91.94
2016,8,14,13,30,10.0,210.0,3.0,26.0,219.0,207.51,155.7
2016,8,14,13,45,15.0,265.5,2.95,26.0,279.0,266.16,199.93
2016,8,14,14,0,20.0,321.0,2.9,26.0,339.0,326.01,244.5
2016,8,14,14,15,13.0,252.0,2.75,26.0,264.0,252.56,189.67
2016,8,14,14,30,6.0,183.0,2.6,26.0,189.0,179.04,134.13
2016,8,14,14,45,3.0,127.5,2.5,26.0,130.5,122.76,91.03
2016,8,14,15,0,0.0,72.0,2.4,26.0,72.0,67.2,47.68
2016,8,14,15,15,3.0,133.0,2.3,26.0,135.5,128.11,95.7
2016,8,14,15,30,6.0,194.0,2.2,26.0,199.0,191.28,144.74
2016,8,14,15,45,9.5,204.5,2.1,26.0,211.5,205.89,156.28
2016,8,14,16,0,13.0,215.0,2.0,26.0,224.0,221.01,168.35
2016,8,14,16,15,6.5,155.5,1.85,25.5,160.0,154.67,117.56
2016,8,14,16,30,0.0,96.0,1.7,25.0,96.0,89.75,66.72
2016,8,14,16,45,0.0,86.0,1.6,25.0,86.0,80.1,59.33
2016,8,14,17,0,0.0,76.0,1.5,25.0,76.0,70.74,52.03
2016,8,14,17,15,0.0,65.5,1.35,24.5,65.5,60.93,44.36
2016,8,14,17,30,0.0,55.0,1.2,24.0,55.0,51.12,36.57
2016,8,14,17,45,0.0,45.0,1.1,24.0,45.0,41.8,28.96
2016,8,14,18,0,0.0,35.0,1.0,24.0,35.0,32.49,21.23
2016,8,14,18,15,0.0,25.5,0.9,23.5,25.5,23.65,13.82
2016,8,14,18,30,0.0,16.0,0.8,23.0,16.0,14.82,6.34
2016,8,14,18,45,0.0,9.0,0.75,23.0,9.0,8.33,0.27
2016,8,14,19,0,0.0,2.0,0.7,23.0,2.0,1.91,0.0
2016,8,14,19,15,0.0,1.0,0.7,23.0,1.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,9.0,1.7,23.0,9.0,8.34,0.0
2016,8,15,6,30,0.0,18.0,1.8,23.0,18.0,16.69,7.76
2016,8,15,6,45,0.0,34.0,1.95,23.0,34.0,31.58,21.2
2016,8,15,7,0,0.0,50.0,2.1,23.0,50.0,46.14,34.12
2016,8,15,7,15,0.0,68.0,2.1,23.0,68.0,62.0,48.02
2016,8,15,7,30,0.0,86.0,2.1,23.0,86.0,77.71,61.53
2016,8,15,7,45,0.0,65.0,2.1,23.5,65.0,60.46,46.53
2016,8,15,8,0,0.0,44.0,2.1,24.0,44.0,40.88,29.56
2016,8,15,8,15,2.5,105.0,2.1,24.0,106.5,96.3,72.82
2016,8,15,8,30,5.0,166.0,2.1,24.0,169.0,147.88,113.43
2016,8,15,8,45,2.5,154.0,2.1,24.0,155.5,139.5,106.42
2016,8,15,9,0,0.0,142.0,2.1,24.0,142.0,129.77,98.5
2016,8,15,9,15,1.0,153.5,2.05,24.0,154.0,140.61,106.69
2016,8,15,9,30,2.0,165.0,2.0,24.0,166.0,151.6,114.92
2016,8,15,9,45,4.0,178.5,2.0,24.5,181.5,164.88,124.68
2016,8,15,10,0,6.0,192.0,2.0,25.0,197.0,178.45,134.57
2016,8,15,10,15,9.0,218.0,1.95,25.0,225.5,203.82,153.69
2016,8,15,10,30,12.0,244.0,1.9,25.0,254.0,229.64,172.95
2016,8,15,10,45,10.0,218.5,1.9,25.5,227.5,207.03,155.26
2016,8,15,11,0,8.0,193.0,1.9,26.0,201.0,183.66,137.15
2016,8,15,11,15,9.5,210.5,1.9,26.0,220.0,201.37,150.52
2016,8,15,11,30,11.0,228.0,1.9,26.0,239.0,219.32,163.9
2016,8,15,11,45,10.5,219.5,1.95,26.0,230.0,212.07,158.35
2016,8,15,12,0,10.0,211.0,2.0,26.0,221.0,204.64,152.75
2016,8,15,12,15,13.0,256.5,2.05,26.0,269.5,250.23,186.97
2016,8,15,12,30,16.0,302.0,2.1,26.0,318.0,296.41,221.09
2016,8,15,12,45,16.5,305.0,2.15,26.0,321.0,301.03,224.42
2016,8,15,13,0,17.0,308.0,2.2,26.0,324.0,305.63,227.92
2016,8,15,13,15,14.5,274.5,2.2,26.0,288.5,272.56,203.56
2016,8,15,13,30,12.0,241.0,2.2,26.0,253.0,239.01,178.75
2016,8,15,13,45,35.0,326.0,2.25,26.0,358.5,352.71,263.91
2016,8,15,14,0,58.0,411.0,2.3,26.0,464.0,464.46,344.87
2016,8,15,14,15,153.5,412.0,2.3,26.0,545.5,574.36,425.6
2016,8,15,14,30,249.0,413.0,2.3,26.0,627.0,685.83,505.23
2016,8,15,14,45,189.5,398.0,2.35,26.0,557.0,603.53,447.24
2016,8,15,15,0,130.0,383.0,2.4,26.0,487.0,532.84,397.26
2016,8,15,15,15,124.5,361.0,2.4,26.0,456.5,506.5,379.73
2016,8,15,15,30,119.0,339.0,2.4,26.0,426.0,479.43,361.29
2016,8,15,15,45,126.0,316.5,2.4,26.0,403.0,462.78,350.72
2016,8,15,16,0,133.0,294.0,2.4,26.0,380.0,445.09,339.28
2016,8,15,16,15,345.5,225.0,2.35,25.5,423.0,567.59,437.02
2016,8,15,16,30,558.0,156.0,2.3,25.0,466.0,677.41,522.35
2016,8,15,16,45,355.5,174.0,2.25,25.0,364.0,501.73,391.45
2016,8,15,17,0,153.0,192.0,2.2,25.0,262.0,342.13,268.23
2016,8,15,17,15,136.0,169.0,2.05,24.5,225.0,300.13,237.26
2016,8,15,17,30,119.0,146.0,1.9,24.0,188.0,258.85,205.58
2016,8,15,17,45,100.0,121.0,1.75,24.0,152.5,214.31,170.09
2016,8,15,18,0,81.0,96.0,1.6,24.0,117.0,170.63,134.46
2016,8,15,18,15,55.0,72.0,1.55,24.0,84.5,116.11,89.32
2016,8,15,18,30,29.0,48.0,1.5,24.0,52.0,72.4,52.4
2016,8,15,18,45,14.5,27.0,1.45,24.0,29.0,38.88,20.98
2016,8,15,19,0,0.0,6.0,1.4,24.0,6.0,5.72,0.0
2016,8,15,19,15,0.0,3.0,1.5,23.5,3.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.95,22.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,10.5,2.3,22.0,10.5,9.73,0.0
2016,8,16,6,30,0.0,21.0,2.3,22.0,21.0,19.49,9.97
2016,8,16,6,45,0.0,38.5,2.35,22.5,38.5,35.52,24.56
2016,8,16,7,0,0.0,56.0,2.4,23.0,56.0,51.02,38.29
2016,8,16,7,15,0.0,76.5,2.35,23.0,76.5,68.77,53.81
2016,8,16,7,30,0.0,97.0,2.3,23.0,97.0,86.3,68.89
2016,8,16,7,45,0.0,114.0,2.3,23.5,114.0,100.98,81.08
2016,8,16,8,0,0.0,131.0,2.3,24.0,131.0,115.53,92.9
2016,8,16,8,15,22.0,169.0,2.2,24.0,180.5,148.28,113.7
2016,8,16,8,30,44.0,207.0,2.1,24.0,230.0,175.29,133.3
2016,8,16,8,45,76.0,240.5,2.05,24.5,285.5,211.18,159.08
2016,8,16,9,0,108.0,274.0,2.0,25.0,341.0,251.23,188.1
2016,8,16,9,15,204.0,290.0,1.9,25.0,428.5,293.55,217.6
2016,8,16,9,30,300.0,306.0,1.8,25.0,516.0,346.58,256.19
2016,8,16,9,45,155.0,265.0,1.7,25.5,374.0,285.63,213.48
2016,8,16,10,0,10.0,224.0,1.6,26.0,232.0,208.2,156.12
2016,8,16,10,15,30.5,295.5,1.45,26.0,321.0,275.49,206.4
2016,8,16,10,30,51.0,367.0,1.3,26.0,410.0,350.15,260.4
2016,8,16,10,45,124.0,404.0,1.15,26.5,513.0,425.66,313.74
2016,8,16,11,0,197.0,441.0,1.0,27.0,616.0,514.02,374.37
2016,8,16,11,15,112.5,402.5,0.85,27.0,503.0,437.12,318.57
2016,8,16,11,30,28.0,364.0,0.7,27.0,390.0,352.43,257.14
2016,8,16,11,45,14.0,223.0,0.55,27.5,236.0,217.96,159.83
2016,8,16,12,0,0.0,82.0,0.4,28.0,82.0,76.69,53.79
2016,8,16,12,15,5.5,156.5,0.4,28.0,162.5,150.85,110.58
2016,8,16,12,30,11.0,231.0,0.4,28.0,243.0,225.67,165.7
2016,8,16,12,45,12.0,241.5,0.45,28.0,254.0,237.22,173.85
2016,8,16,13,0,13.0,252.0,0.5,28.0,265.0,248.88,182.44
2016,8,16,13,15,11.5,236.0,0.5,28.0,247.5,233.08,170.94
2016,8,16,13,30,10.0,220.0,0.5,28.0,230.0,217.03,159.35
2016,8,16,13,45,5.0,127.0,0.5,28.0,132.0,124.06,90.2
2016,8,16,14,0,0.0,34.0,0.5,28.0,34.0,31.75,19.3
2016,8,16,14,15,0.0,63.0,0.45,27.5,63.0,58.86,40.7
2016,8,16,14,30,0.0,92.0,0.4,27.0,92.0,86.05,61.94
2016,8,16,14,45,0.0,65.0,0.35,27.0,65.0,60.68,42.24
2016,8,16,15,0,0.0,38.0,0.3,27.0,38.0,35.43,22.52
2016,8,16,15,15,0.0,95.0,0.55,27.0,95.5,88.72,64.47
2016,8,16,15,30,0.0,152.0,0.8,27.0,153.0,143.94,107.26
2016,8,16,15,45,5.5,181.0,1.05,27.0,185.5,178.4,134.14
2016,8,16,16,0,11.0,210.0,1.3,27.0,218.0,214.11,162.01
2016,8,16,16,15,5.5,143.5,1.4,26.5,147.5,141.65,106.84
2016,8,16,16,30,0.0,77.0,1.5,26.0,77.0,71.71,52.12
2016,8,16,16,45,0.0,43.5,1.65,26.0,43.5,40.43,27.22
2016,8,16,17,0,0.0,10.0,1.8,26.0,10.0,9.28,1.94
2016,8,16,17,15,0.0,8.5,1.75,25.5,8.5,7.88,0.83
2016,8,16,17,30,0.0,7.0,1.7,25.0,7.0,6.49,0.0
2016,8,16,17,45,0.0,5.5,1.7,25.0,5.5,5.09,0.0
2016,8,16,18,0,0.0,4.0,1.7,25.0,4.0,3.7,0.0
2016,8,16,18,15,0.0,3.0,1.65,24.5,3.0,2.77,0.0
2016,8,16,18,30,0.0,2.0,1.6,24.0,2.0,1.85,0.0
2016,8,16,18,45,0.0,1.0,1.6,24.0,1.0,0.92,0.0
2016,8,16,19,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,6,15,0.0,8.0,2.05,23.0,8.0,7.41,0.0
2016,8,17,6,30,0.0,16.0,2.1,23.0,16.0,14.83,6.12
2016,8,17,6,45,0.0,30.5,2.2,23.5,30.5,28.32,18.34
2016,8,17,7,0,0.0,45.0,2.3,24.0,45.0,41.82,30.26
2016,8,17,7,15,0.0,61.5,2.35,24.5,61.5,56.6,43.08
2016,8,17,7,30,0.0,78.0,2.4,25.0,78.0,71.17,55.47
2016,8,17,7,45,0.0,105.0,2.45,25.5,105.0,93.96,74.53
2016,8,17,8,0,0.0,132.0,2.5,26.0,132.0,116.24,92.78
2016,8,17,8,15,21.5,168.5,2.55,26.0,180.0,147.75,112.46
2016,8,17,8,30,43.0,205.0,2.6,26.0,228.0,173.6,131.12
2016,8,17,8,45,85.5,240.0,2.65,26.5,291.0,212.2,158.49
2016,8,17,9,0,128.0,275.0,2.7,27.0,354.0,248.54,184.3
2016,8,17,9,15,184.5,296.0,2.7,27.0,420.0,291.89,215.85
2016,8,17,9,30,241.0,317.0,2.7,27.0,486.0,341.64,252.7
2016,8,17,9,45,155.0,332.5,2.75,27.5,444.0,337.26,250.99
2016,8,17,10,0,69.0,348.0,2.8,28.0,402.0,330.14,246.06
2016,8,17,10,15,90.5,375.5,2.8,28.0,449.5,370.25,275.42
2016,8,17,10,30,112.0,403.0,2.8,28.0,497.0,412.9,306.3
2016,8,17,10,45,123.5,421.0,2.8,28.0,528.0,439.03,325.06
2016,8,17,11,0,135.0,439.0,2.8,28.0,559.0,472.21,348.77
2016,8,17,11,15,92.0,425.0,2.8,28.0,508.0,445.21,328.66
2016,8,17,11,30,49.0,411.0,2.8,28.0,457.0,409.23,302.02
2016,8,17,11,45,49.5,418.0,2.8,28.5,465.0,421.34,310.12
2016,8,17,12,0,50.0,425.0,2.8,29.0,473.0,433.51,318.04
2016,8,17,12,15,92.5,454.5,2.8,29.0,543.5,501.65,367.2
2016,8,17,12,30,135.0,484.0,2.8,29.0,614.0,575.72,419.45
2016,8,17,12,45,231.5,469.0,2.8,29.0,690.0,657.2,477.92
2016,8,17,13,0,328.0,454.0,2.8,29.0,766.0,747.22,540.96
2016,8,17,13,15,173.0,385.0,2.8,29.0,550.0,541.27,397.13
2016,8,17,13,30,18.0,316.0,2.8,29.0,334.0,316.73,233.42
2016,8,17,13,45,52.5,374.0,2.85,29.0,422.0,417.81,308.6
2016,8,17,14,0,87.0,432.0,2.9,29.0,510.0,514.34,377.89
2016,8,17,14,15,136.0,425.5,2.85,29.0,543.5,571.24,419.19
2016,8,17,14,30,185.0,419.0,2.8,29.0,577.0,617.2,452.77
2016,8,17,14,45,188.0,400.5,2.8,29.0,555.0,604.53,444.77
2016,8,17,15,0,191.0,382.0,2.8,29.0,533.0,590.73,436.35
2016,8,17,15,15,119.5,343.0,2.75,28.5,436.0,481.67,359.08
2016,8,17,15,30,48.0,304.0,2.7,28.0,339.0,359.16,269.83
2016,8,17,15,45,136.5,295.0,2.7,28.0,384.5,447.86,339.12
2016,8,17,16,0,225.0,286.0,2.7,28.0,430.0,519.07,393.94
2016,8,17,16,15,220.5,261.0,2.6,27.5,392.5,484.81,370.53
2016,8,17,16,30,216.0,236.0,2.5,27.0,355.0,449.69,346.68
2016,8,17,16,45,151.5,211.0,2.45,27.0,290.5,364.42,282.65
2016,8,17,17,0,87.0,186.0,2.4,27.0,226.0,270.12,210.27
2016,8,17,17,15,82.5,160.5,2.25,26.5,194.5,237.25,185.93
2016,8,17,17,30,78.0,135.0,2.1,26.0,163.0,204.14,160.6
2016,8,17,17,45,65.5,111.5,2.0,26.0,132.0,168.09,131.78
2016,8,17,18,0,53.0,88.0,1.9,26.0,101.0,132.52,102.7
2016,8,17,18,15,34.5,65.5,1.85,25.5,73.0,95.28,71.76
2016,8,17,18,30,16.0,43.0,1.8,25.0,45.0,58.51,40.83
2016,8,17,18,45,8.0,24.0,1.75,25.0,25.0,31.24,13.58
2016,8,17,19,0,0.0,5.0,1.7,25.0,5.0,4.77,0.0
2016,8,17,19,15,0.0,2.5,1.7,24.5,2.5,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,18,6,15,0.0,10.5,1.2,23.0,10.5,10.01,0.0
2016,8,18,6,30,0.0,21.0,1.3,23.0,21.0,19.49,9.71
2016,8,18,6,45,0.0,40.5,1.45,23.5,40.5,37.08,25.72
2016,8,18,7,0,0.0,60.0,1.6,24.0,60.0,54.13,40.74
2016,8,18,7,15,0.5,82.0,1.55,24.0,82.5,72.94,57.12
2016,8,18,7,30,1.0,104.0,1.5,24.0,105.0,91.53,73.0
2016,8,18,7,45,0.5,105.5,1.5,24.5,106.0,94.31,75.05
2016,8,18,8,0,0.0,107.0,1.5,25.0,107.0,96.66,76.64
2016,8,18,8,15,2.5,136.0,1.55,25.0,137.5,121.52,92.56
2016,8,18,8,30,5.0,165.0,1.6,25.0,168.0,146.88,112.06
2016,8,18,8,45,11.0,190.0,1.7,25.5,196.5,170.15,129.31
2016,8,18,9,0,17.0,215.0,1.8,26.0,225.0,194.3,147.07
2016,8,18,9,15,21.0,238.0,1.8,26.0,251.5,217.13,164.02
2016,8,18,9,30,25.0,261.0,1.8,26.0,278.0,240.57,181.34
2016,8,18,9,45,56.0,308.5,1.8,26.5,351.0,286.56,214.7
2016,8,18,10,0,87.0,356.0,1.8,27.0,424.0,344.27,256.3
2016,8,18,10,15,60.0,345.5,1.75,27.0,393.5,330.85,246.15
2016,8,18,10,30,33.0,335.0,1.7,27.0,363.0,313.68,233.26
2016,8,18,10,45,41.0,362.5,1.65,27.0,398.5,346.11,256.71
2016,8,18,11,0,49.0,390.0,1.6,27.0,434.0,379.75,280.6
2016,8,18,11,15,161.0,419.5,1.5,27.0,567.5,484.67,356.49
2016,8,18,11,30,273.0,449.0,1.4,27.0,701.0,600.59,437.21
2016,8,18,11,45,215.5,464.5,1.35,27.5,665.5,588.8,425.96
2016,8,18,12,0,158.0,480.0,1.3,28.0,630.0,569.95,410.78
2016,8,18,12,15,187.5,481.0,1.25,28.0,660.0,606.67,436.17
2016,8,18,12,30,217.0,482.0,1.2,28.0,690.0,644.67,461.69
2016,8,18,12,45,230.5,478.0,1.2,28.0,698.0,664.64,475.13
2016,8,18,13,0,244.0,474.0,1.2,28.0,706.0,684.28,488.53
2016,8,18,13,15,310.5,443.5,1.2,28.0,735.0,733.49,522.85
2016,8,18,13,30,377.0,413.0,1.2,28.0,764.0,777.54,553.33
2016,8,18,13,45,199.5,371.0,1.2,28.0,556.5,565.62,409.78
2016,8,18,14,0,22.0,329.0,1.2,28.0,349.0,335.83,245.91
2016,8,18,14,15,19.0,304.0,1.2,28.0,320.5,309.53,228.42
2016,8,18,14,30,16.0,279.0,1.2,28.0,292.0,282.9,209.44
2016,8,18,14,45,39.0,316.0,1.3,28.0,347.0,356.05,264.02
2016,8,18,15,0,62.0,353.0,1.4,28.0,402.0,420.82,311.38
2016,8,18,15,15,145.5,342.5,1.45,27.5,449.5,505.94,375.6
2016,8,18,15,30,229.0,332.0,1.5,27.0,497.0,575.16,427.87
2016,8,18,15,45,119.5,267.5,1.55,27.0,353.5,400.77,302.19
2016,8,18,16,0,10.0,203.0,1.6,27.0,210.0,206.04,155.43
2016,8,18,16,15,212.0,200.0,1.55,27.0,316.5,419.39,323.24
2016,8,18,16,30,414.0,197.0,1.5,27.0,423.0,599.49,456.64
2016,8,18,16,45,299.0,191.0,1.5,27.0,345.5,474.4,364.67
2016,8,18,17,0,184.0,185.0,1.5,27.0,268.0,357.7,277.6
2016,8,18,17,15,175.5,159.5,1.4,26.5,230.0,317.65,248.9
2016,8,18,17,30,167.0,134.0,1.3,26.0,192.0,277.33,218.74
2016,8,18,17,45,147.5,111.0,1.25,26.0,155.0,232.85,183.78
2016,8,18,18,0,128.0,88.0,1.2,26.0,118.0,189.3,148.53
2016,8,18,18,15,96.5,65.5,1.2,25.5,85.0,140.47,108.2
2016,8,18,18,30,65.0,43.0,1.2,25.0,52.0,93.29,68.26
2016,8,18,18,45,32.5,21.5,1.25,24.5,26.0,45.11,19.97
2016,8,18,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,19,6,15,60.5,17.5,1.4,24.0,23.0,16.68,0.0
2016,8,19,6,30,121.0,35.0,1.6,24.0,46.0,28.57,16.57
2016,8,19,6,45,221.0,51.5,1.8,24.5,89.5,39.46,27.55
2016,8,19,7,0,321.0,68.0,2.0,25.0,133.0,50.95,37.85
2016,8,19,7,15,308.5,88.0,2.1,25.0,167.0,64.3,49.54
2016,8,19,7,30,296.0,108.0,2.2,25.0,201.0,82.01,64.68
2016,8,19,7,45,429.0,107.5,2.35,25.5,271.5,74.31,57.91
2016,8,19,8,0,562.0,107.0,2.5,26.0,342.0,70.16,54.12
2016,8,19,8,15,418.0,159.0,2.65,26.5,347.5,131.39,87.91
2016,8,19,8,30,274.0,211.0,2.8,27.0,353.0,187.37,131.99
2016,8,19,8,45,273.5,236.5,3.0,27.5,391.0,225.39,160.42
2016,8,19,9,0,273.0,262.0,3.2,28.0,429.0,263.68,190.19
2016,8,19,9,15,502.5,198.5,3.25,28.0,536.5,293.04,207.75
2016,8,19,9,30,732.0,135.0,3.3,28.0,644.0,353.93,252.75
2016,8,19,9,45,474.5,250.0,3.35,28.5,588.0,384.64,282.33
2016,8,19,10,0,217.0,365.0,3.4,29.0,532.0,402.18,297.7
2016,8,19,10,15,505.0,253.0,3.35,29.0,666.5,459.96,341.52
2016,8,19,10,30,793.0,141.0,3.3,29.0,801.0,554.09,413.0
2016,8,19,10,45,803.5,141.5,3.3,29.5,830.5,601.25,447.7
2016,8,19,11,0,814.0,142.0,3.3,30.0,860.0,647.78,481.19
2016,8,19,11,15,819.5,143.0,3.25,30.0,881.5,690.81,512.18
2016,8,19,11,30,825.0,144.0,3.2,30.0,903.0,731.1,540.65
2016,8,19,11,45,811.0,156.5,3.2,30.0,912.5,766.8,564.41
2016,8,19,12,0,797.0,169.0,3.2,30.0,922.0,798.93,585.6
2016,8,19,12,15,798.5,169.5,3.15,30.0,927.0,830.0,605.74
2016,8,19,12,30,800.0,170.0,3.1,30.0,932.0,858.81,624.27
2016,8,19,12,45,796.5,171.5,3.05,30.0,928.5,881.72,638.88
2016,8,19,13,0,793.0,173.0,3.0,30.0,925.0,901.87,651.71
2016,8,19,13,15,790.0,172.5,2.95,30.0,913.5,917.66,661.75
2016,8,19,13,30,787.0,172.0,2.9,30.0,902.0,930.46,669.96
2016,8,19,13,45,779.0,172.0,2.9,30.0,882.0,935.92,673.9
2016,8,19,14,0,771.0,172.0,2.9,30.0,862.0,938.22,675.99
2016,8,19,14,15,498.5,292.5,2.9,30.0,733.5,807.33,586.83
2016,8,19,14,30,226.0,413.0,2.9,30.0,605.0,650.49,474.13
2016,8,19,14,45,494.5,279.0,2.9,30.0,675.5,796.79,583.81
2016,8,19,15,0,763.0,145.0,2.9,30.0,746.0,911.06,663.44
2016,8,19,15,15,749.0,142.0,2.85,30.0,706.0,889.04,649.01
2016,8,19,15,30,735.0,139.0,2.8,30.0,666.0,864.38,634.02
2016,8,19,15,45,438.5,214.0,2.8,30.0,522.5,663.37,495.61
2016,8,19,16,0,142.0,289.0,2.8,30.0,379.0,447.36,336.04
2016,8,19,16,15,74.5,232.0,2.65,29.5,279.5,308.67,234.6
2016,8,19,16,30,7.0,175.0,2.5,29.0,180.0,176.89,133.6
2016,8,19,16,45,33.5,176.5,2.45,29.0,193.0,213.21,163.36
2016,8,19,17,0,60.0,178.0,2.4,29.0,206.0,239.26,184.69
2016,8,19,17,15,53.5,154.0,2.25,28.5,176.0,207.65,160.81
2016,8,19,17,30,47.0,130.0,2.1,28.0,146.0,176.1,136.6
2016,8,19,17,45,35.5,106.5,2.0,28.0,117.5,141.95,109.36
2016,8,19,18,0,24.0,83.0,1.9,28.0,89.0,108.2,81.9
2016,8,19,18,15,12.0,60.0,2.0,27.5,63.0,69.28,50.04
2016,8,19,18,30,0.0,37.0,2.1,27.0,37.0,37.54,23.7
2016,8,19,18,45,0.0,18.5,2.25,26.5,18.5,17.18,2.88
2016,8,19,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,10.0,1.9,24.0,10.0,9.53,0.0
2016,8,20,6,30,0.0,20.0,2.0,24.0,20.0,18.56,8.66
2016,8,20,6,45,0.0,39.5,2.1,24.5,39.5,36.18,24.78
2016,8,20,7,0,0.0,59.0,2.2,25.0,59.0,53.24,39.77
2016,8,20,7,15,2.0,82.0,2.25,25.0,82.5,72.83,56.78
2016,8,20,7,30,4.0,105.0,2.3,25.0,106.0,92.16,73.28
2016,8,20,7,45,2.0,108.5,2.4,25.5,109.0,96.56,76.72
2016,8,20,8,0,0.0,112.0,2.5,26.0,112.0,100.59,79.71
2016,8,20,8,15,7.0,146.0,2.65,26.0,149.5,129.47,98.53
