Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,8,30,14.0,180.0,2.8,26.0,187.0,159.44,121.37
2016,8,20,8,45,12.0,188.5,3.0,26.5,195.0,168.96,128.18
2016,8,20,9,0,10.0,197.0,3.2,27.0,203.0,177.99,134.64
2016,8,20,9,15,7.5,192.5,3.3,27.0,197.0,175.59,132.52
2016,8,20,9,30,5.0,188.0,3.4,27.0,191.0,172.4,129.82
2016,8,20,9,45,5.5,191.0,3.55,27.0,195.5,176.28,132.53
2016,8,20,10,0,6.0,194.0,3.7,27.0,200.0,180.1,135.22
2016,8,20,10,15,9.0,219.0,3.7,27.0,227.0,204.57,153.68
2016,8,20,10,30,12.0,244.0,3.7,27.0,254.0,229.5,172.34
2016,8,20,10,45,19.5,293.0,3.7,27.5,310.0,278.74,208.75
2016,8,20,11,0,27.0,342.0,3.7,28.0,366.0,324.47,241.93
2016,8,20,11,15,28.5,355.5,3.7,28.0,381.5,341.18,253.92
2016,8,20,11,30,30.0,369.0,3.7,28.0,397.0,358.24,266.22
2016,8,20,11,45,25.0,351.0,3.7,28.5,374.5,342.32,253.83
2016,8,20,12,0,20.0,333.0,3.7,29.0,352.0,325.14,240.65
2016,8,20,12,15,19.5,331.0,3.65,29.0,350.0,324.73,240.33
2016,8,20,12,30,19.0,329.0,3.6,29.0,348.0,324.18,239.87
2016,8,20,12,45,20.5,337.0,3.55,29.0,357.0,334.68,247.58
2016,8,20,13,0,22.0,345.0,3.5,29.0,366.0,345.29,255.36
2016,8,20,13,15,24.0,352.0,3.4,29.0,375.0,355.53,262.87
2016,8,20,13,30,26.0,359.0,3.3,29.0,384.0,374.27,276.54
2016,8,20,13,45,35.0,373.0,3.2,29.0,405.5,400.03,295.48
2016,8,20,14,0,44.0,387.0,3.1,29.0,427.0,426.33,314.72
2016,8,20,14,15,27.5,313.0,2.95,28.5,338.0,337.15,250.53
2016,8,20,14,30,11.0,239.0,2.8,28.0,249.0,238.55,178.02
2016,8,20,14,45,7.0,200.5,2.65,28.0,207.0,197.37,147.35
2016,8,20,15,0,3.0,162.0,2.5,28.0,165.0,156.16,116.14
2016,8,20,15,15,1.5,92.0,2.35,27.5,93.5,87.29,63.3
2016,8,20,15,30,0.0,22.0,2.2,27.0,22.0,20.48,10.71
2016,8,20,15,45,0.0,32.5,2.05,27.0,32.5,30.25,18.59
2016,8,20,16,0,0.0,43.0,1.9,27.0,43.0,40.01,26.48
2016,8,20,16,15,0.0,39.5,1.75,27.0,39.5,36.74,23.95
2016,8,20,16,30,0.0,36.0,1.6,27.0,36.0,33.46,21.42
2016,8,20,16,45,0.0,21.5,1.5,27.0,21.5,19.96,10.58
2016,8,20,17,0,0.0,7.0,1.4,27.0,7.0,6.49,0.0
2016,8,20,17,15,0.0,6.0,1.3,26.5,6.0,5.56,0.0
2016,8,20,17,30,0.0,5.0,1.2,26.0,5.0,4.63,0.0
2016,8,20,17,45,0.0,4.0,1.15,26.0,4.0,3.7,0.0
2016,8,20,18,0,0.0,3.0,1.1,26.0,3.0,2.78,0.0
2016,8,20,18,15,0.0,2.0,1.0,25.5,2.0,1.85,0.0
2016,8,20,18,30,0.0,1.0,0.9,25.0,1.0,0.92,0.0
2016,8,20,18,45,0.0,0.5,0.85,25.0,0.5,0.46,0.0
2016,8,20,19,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,21,6,15,11.5,15.0,1.1,23.0,16.0,14.3,0.0
2016,8,21,6,30,23.0,30.0,1.2,23.0,32.0,26.68,14.79
2016,8,21,6,45,62.5,52.0,1.3,23.0,63.0,43.38,30.99
2016,8,21,7,0,102.0,74.0,1.4,23.0,94.0,60.5,46.29
2016,8,21,7,15,130.0,96.0,1.45,23.0,130.5,77.13,60.91
2016,8,21,7,30,158.0,118.0,1.5,23.0,167.0,93.27,74.78
2016,8,21,7,45,238.0,135.0,1.55,23.0,225.5,99.61,80.04
2016,8,21,8,0,318.0,152.0,1.6,23.0,284.0,110.26,88.79
2016,8,21,8,15,159.0,144.0,1.6,23.0,210.0,122.87,90.01
2016,8,21,8,30,0.0,136.0,1.6,23.0,136.0,122.75,94.01
2016,8,21,8,45,6.5,170.0,1.6,23.5,174.0,153.07,117.19
2016,8,21,9,0,13.0,204.0,1.6,24.0,212.0,184.28,140.61
2016,8,21,9,15,7.0,181.0,1.45,24.0,185.5,165.71,125.88
2016,8,21,9,30,1.0,158.0,1.3,24.0,159.0,145.05,109.64
2016,8,21,9,45,64.0,261.5,1.2,24.5,310.5,252.23,190.34
2016,8,21,10,0,127.0,365.0,1.1,25.0,462.0,361.63,269.64
2016,8,21,10,15,84.0,357.5,0.95,25.0,423.0,351.99,261.7
2016,8,21,10,30,41.0,350.0,0.8,25.0,384.0,330.24,245.18
2016,8,21,10,45,66.0,386.5,0.7,25.5,444.0,380.8,280.76
2016,8,21,11,0,91.0,423.0,0.6,26.0,504.0,434.34,317.08
2016,8,21,11,15,100.5,438.5,0.65,26.0,530.0,462.19,336.3
2016,8,21,11,30,110.0,454.0,0.7,26.0,556.0,490.95,356.26
2016,8,21,11,45,63.0,374.5,0.75,26.5,433.0,392.47,286.68
2016,8,21,12,0,16.0,295.0,0.8,27.0,310.0,286.95,210.71
2016,8,21,12,15,14.5,273.0,0.85,27.0,287.0,266.72,196.68
2016,8,21,12,30,13.0,251.0,0.9,27.0,264.0,246.03,181.74
2016,8,21,12,45,12.0,236.0,1.0,27.0,248.0,231.98,171.66
2016,8,21,13,0,11.0,221.0,1.1,27.0,232.0,217.67,161.28
2016,8,21,13,15,17.0,282.5,1.15,27.0,299.0,282.46,209.33
2016,8,21,13,30,23.0,344.0,1.2,27.0,366.0,348.51,257.14
2016,8,21,13,45,29.0,355.5,1.25,27.0,382.5,376.65,277.43
2016,8,21,14,0,35.0,367.0,1.3,27.0,399.0,397.15,292.49
2016,8,21,14,15,34.5,355.5,1.3,27.0,386.5,387.86,286.13
2016,8,21,14,30,34.0,344.0,1.3,27.0,374.0,378.26,279.76
2016,8,21,14,45,24.0,299.0,1.35,27.0,320.0,311.86,232.15
2016,8,21,15,0,14.0,254.0,1.4,27.0,266.0,257.93,192.92
2016,8,21,15,15,13.5,243.5,1.45,26.5,254.5,247.8,186.43
2016,8,21,15,30,13.0,233.0,1.5,26.0,243.0,237.66,179.7
2016,8,21,15,45,10.0,212.0,1.55,26.0,219.5,214.38,162.5
2016,8,21,16,0,7.0,191.0,1.6,26.0,196.0,191.07,145.14
2016,8,21,16,15,15.5,194.5,1.6,26.0,203.5,203.57,155.66
2016,8,21,16,30,24.0,198.0,1.6,26.0,211.0,216.42,166.37
2016,8,21,16,45,78.0,190.5,1.65,26.0,226.0,266.58,207.45
2016,8,21,17,0,132.0,183.0,1.7,26.0,241.0,314.42,246.09
2016,8,21,17,15,124.5,157.5,1.65,25.5,206.0,277.1,218.12
2016,8,21,17,30,117.0,132.0,1.6,25.0,171.0,239.59,189.6
2016,8,21,17,45,99.5,108.0,1.6,25.0,137.0,197.37,155.91
2016,8,21,18,0,82.0,84.0,1.6,25.0,103.0,155.9,121.9
2016,8,21,18,15,56.5,61.0,1.65,24.5,72.5,112.0,85.25
2016,8,21,18,30,31.0,38.0,1.7,24.0,42.0,60.81,42.17
2016,8,21,18,45,15.5,19.0,1.75,24.0,21.0,27.89,2.6
2016,8,21,19,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,22,6,15,53.0,16.5,1.55,23.0,21.0,15.73,0.0
2016,8,22,6,30,106.0,33.0,1.8,23.0,42.0,26.99,14.77
2016,8,22,6,45,203.5,50.5,2.05,23.5,85.0,38.8,27.02
2016,8,22,7,0,301.0,68.0,2.3,24.0,128.0,51.1,38.09
2016,8,22,7,15,150.5,62.0,2.35,24.5,92.0,49.11,36.64
2016,8,22,7,30,0.0,56.0,2.4,25.0,56.0,52.06,39.17
2016,8,22,7,45,0.0,49.5,2.45,25.5,49.5,45.99,33.85
2016,8,22,8,0,0.0,43.0,2.5,26.0,43.0,39.95,28.52
2016,8,22,8,15,0.0,72.5,2.55,26.0,72.5,67.47,49.21
2016,8,22,8,30,0.0,102.0,2.6,26.0,102.0,94.08,70.3
2016,8,22,8,45,28.0,178.0,2.7,26.5,195.0,156.76,118.06
2016,8,22,9,0,56.0,254.0,2.8,27.0,288.0,223.82,168.19
2016,8,22,9,15,102.5,287.5,2.8,27.0,356.5,268.62,200.64
2016,8,22,9,30,149.0,321.0,2.8,27.0,425.0,311.74,232.24
2016,8,22,9,45,169.5,343.0,2.85,27.5,467.5,349.31,259.87
2016,8,22,10,0,190.0,365.0,2.9,28.0,510.0,389.21,289.01
2016,8,22,10,15,323.0,343.5,2.95,28.0,604.5,446.31,331.39
2016,8,22,10,30,456.0,322.0,3.0,28.0,699.0,517.4,384.29
2016,8,22,10,45,633.5,233.0,3.05,28.5,778.0,573.29,426.79
2016,8,22,11,0,811.0,144.0,3.1,29.0,857.0,644.81,480.41
2016,8,22,11,15,426.5,269.5,3.15,29.0,645.0,530.69,395.52
2016,8,22,11,30,42.0,395.0,3.2,29.0,433.0,389.85,287.15
2016,8,22,11,45,170.5,424.5,3.3,29.0,584.0,518.49,382.59
2016,8,22,12,0,299.0,454.0,3.4,29.0,735.0,658.4,482.37
2016,8,22,12,15,200.0,462.0,3.4,29.0,650.0,599.1,438.49
2016,8,22,12,30,101.0,470.0,3.4,29.0,565.0,530.12,388.01
2016,8,22,12,45,475.5,302.5,3.45,29.5,750.5,722.54,532.69
2016,8,22,13,0,850.0,135.0,3.5,30.0,936.0,908.19,660.35
2016,8,22,13,15,540.0,297.5,3.45,30.0,804.0,808.71,589.4
2016,8,22,13,30,230.0,460.0,3.4,30.0,672.0,676.19,490.88
2016,8,22,13,45,349.5,407.5,3.4,30.0,722.0,754.44,549.0
2016,8,22,14,0,469.0,355.0,3.4,30.0,772.0,833.43,605.53
2016,8,22,14,15,307.0,384.0,3.4,30.0,653.0,704.28,514.63
2016,8,22,14,30,145.0,413.0,3.4,30.0,534.0,571.38,419.33
2016,8,22,14,45,471.5,270.0,3.4,30.0,642.0,762.77,563.73
2016,8,22,15,0,798.0,127.0,3.4,30.0,750.0,921.06,673.87
2016,8,22,15,15,785.0,124.5,3.35,30.0,709.0,899.92,659.74
2016,8,22,15,30,772.0,122.0,3.3,30.0,668.0,876.03,645.23
2016,8,22,15,45,751.0,120.0,3.25,30.0,621.5,842.81,624.46
2016,8,22,16,0,730.0,118.0,3.2,30.0,575.0,807.54,602.25
2016,8,22,16,15,706.5,113.5,3.1,29.5,524.5,769.83,579.11
2016,8,22,16,30,683.0,109.0,3.0,29.0,474.0,726.7,551.87
2016,8,22,16,45,651.0,103.5,2.9,29.0,421.0,674.46,516.64
2016,8,22,17,0,619.0,98.0,2.8,29.0,368.0,622.13,480.71
2016,8,22,17,15,574.5,91.0,2.6,28.5,314.0,558.98,436.2
2016,8,22,17,30,530.0,84.0,2.4,28.0,260.0,497.41,390.67
2016,8,22,17,45,463.0,75.0,2.25,27.5,207.5,420.67,331.85
2016,8,22,18,0,396.0,66.0,2.1,27.0,155.0,345.39,271.93
2016,8,22,18,15,299.0,52.5,2.15,26.5,108.5,257.76,200.2
2016,8,22,18,30,202.0,39.0,2.2,26.0,62.0,179.89,132.68
2016,8,22,18,45,101.0,19.5,2.3,26.0,31.0,87.71,5.8
2016,8,22,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,23,6,15,58.5,16.5,2.5,24.0,21.5,15.73,0.0
2016,8,23,6,30,117.0,33.0,2.6,24.0,43.0,26.98,14.39
2016,8,23,6,45,221.5,49.5,2.75,24.5,87.0,38.07,26.25
2016,8,23,7,0,326.0,66.0,2.9,25.0,131.0,49.64,36.66
2016,8,23,7,15,400.0,77.5,3.1,25.5,182.5,56.78,43.01
2016,8,23,7,30,474.0,89.0,3.3,26.0,234.0,63.57,48.8
2016,8,23,7,45,535.5,94.5,3.5,26.5,289.5,64.71,49.6
2016,8,23,8,0,597.0,100.0,3.7,27.0,345.0,65.33,49.86
2016,8,23,8,15,632.0,106.0,3.8,27.0,399.5,97.73,56.53
2016,8,23,8,30,667.0,112.0,3.9,27.0,454.0,144.52,83.0
2016,8,23,8,45,703.0,112.5,4.05,27.5,507.0,191.37,116.78
2016,8,23,9,0,739.0,113.0,4.2,28.0,560.0,247.33,161.53
2016,8,23,9,15,460.0,216.5,4.2,28.0,502.5,292.01,208.3
2016,8,23,9,30,181.0,320.0,4.2,28.0,445.0,321.32,238.73
2016,8,23,9,45,501.0,219.0,4.25,28.5,595.0,367.8,270.39
2016,8,23,10,0,821.0,118.0,4.3,29.0,745.0,457.92,337.87
2016,8,23,10,15,831.5,120.0,4.3,29.0,781.5,513.52,382.22
2016,8,23,10,30,842.0,122.0,4.3,29.0,818.0,564.01,421.93
2016,8,23,10,45,852.5,122.0,4.3,29.5,848.0,612.24,458.15
2016,8,23,11,0,863.0,122.0,4.3,30.0,878.0,659.63,492.76
2016,8,23,11,15,868.0,123.0,4.3,30.0,900.0,703.09,524.71
2016,8,23,11,30,873.0,124.0,4.3,30.0,922.0,744.83,554.3
2016,8,23,11,45,874.0,126.0,4.3,30.5,935.0,782.55,578.52
2016,8,23,12,0,875.0,128.0,4.3,31.0,948.0,817.97,600.96
2016,8,23,12,15,876.0,128.5,4.25,31.0,953.0,849.63,621.71
2016,8,23,12,30,877.0,129.0,4.2,31.0,958.0,878.72,640.69
2016,8,23,12,45,876.0,129.0,4.2,31.0,954.5,902.88,656.61
2016,8,23,13,0,875.0,129.0,4.2,31.0,951.0,924.12,670.65
2016,8,23,13,15,872.0,128.5,4.2,31.0,939.5,939.99,681.24
2016,8,23,13,30,869.0,128.0,4.2,31.0,928.0,952.66,689.87
2016,8,23,13,45,863.5,127.5,4.2,31.5,907.5,959.68,693.53
2016,8,23,14,0,858.0,127.0,4.2,32.0,887.0,963.37,695.17
2016,8,23,14,15,851.0,125.5,4.15,31.5,859.0,961.26,695.73
2016,8,23,14,30,844.0,124.0,4.1,31.0,831.0,955.84,694.3
2016,8,23,14,45,821.5,129.0,4.05,31.0,793.5,947.5,689.71
2016,8,23,15,0,799.0,134.0,4.0,31.0,756.0,928.39,678.15
2016,8,23,15,15,785.5,131.5,3.9,31.0,714.5,906.78,664.83
2016,8,23,15,30,772.0,129.0,3.8,31.0,673.0,882.42,649.74
2016,8,23,15,45,749.0,127.5,3.75,31.0,625.5,847.91,628.09
2016,8,23,16,0,726.0,126.0,3.7,31.0,578.0,816.19,608.3
2016,8,23,16,15,701.5,121.0,3.45,30.5,527.0,773.02,580.74
2016,8,23,16,30,677.0,116.0,3.2,30.0,476.0,728.59,552.02
2016,8,23,16,45,640.5,111.5,3.0,30.0,422.0,674.09,514.85
2016,8,23,17,0,604.0,107.0,2.8,30.0,368.0,619.73,477.17
2016,8,23,17,15,557.5,99.0,2.65,29.5,313.5,554.4,430.85
2016,8,23,17,30,511.0,91.0,2.5,29.0,259.0,490.75,384.01
2016,8,23,17,45,444.0,80.5,2.35,28.5,206.0,409.55,322.0
2016,8,23,18,0,377.0,70.0,2.2,28.0,153.0,338.39,265.18
2016,8,23,18,15,277.0,55.5,2.25,27.5,106.5,249.17,192.31
2016,8,23,18,30,177.0,41.0,2.3,27.0,60.0,170.15,123.7
2016,8,23,18,45,88.5,20.5,2.4,26.5,30.0,75.63,0.0
2016,8,23,19,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,24,6,15,103.0,14.5,2.25,23.5,23.0,13.82,0.0
2016,8,24,6,30,206.0,29.0,2.5,24.0,46.0,22.76,11.0
2016,8,24,6,45,322.5,41.0,2.75,24.5,92.5,32.06,21.2
2016,8,24,7,0,439.0,53.0,3.0,25.0,139.0,39.99,28.46
2016,8,24,7,15,509.0,61.5,3.1,25.0,192.5,44.37,32.5
2016,8,24,7,30,579.0,70.0,3.2,25.0,246.0,48.52,36.14
2016,8,24,7,45,634.0,73.5,3.35,25.5,302.5,48.54,36.03
2016,8,24,8,0,689.0,77.0,3.5,26.0,359.0,48.65,35.93
2016,8,24,8,15,720.0,81.5,3.5,26.5,414.0,87.56,46.71
2016,8,24,8,30,751.0,86.0,3.5,27.0,469.0,137.45,74.16
2016,8,24,8,45,779.5,87.5,3.5,27.5,522.0,188.12,111.0
2016,8,24,9,0,808.0,89.0,3.5,28.0,575.0,241.84,154.55
2016,8,24,9,15,824.0,91.5,3.45,28.0,623.0,302.23,205.58
2016,8,24,9,30,840.0,94.0,3.4,28.0,671.0,356.88,252.31
2016,8,24,9,45,853.5,95.5,3.4,28.5,714.0,410.58,297.2
2016,8,24,10,0,867.0,97.0,3.4,29.0,757.0,464.61,341.1
2016,8,24,10,15,607.0,233.0,3.35,29.0,706.0,488.96,362.03
2016,8,24,10,30,347.0,369.0,3.3,29.0,655.0,500.11,369.81
2016,8,24,10,45,622.0,235.5,3.3,29.5,771.0,567.16,421.35
2016,8,24,11,0,897.0,102.0,3.3,30.0,887.0,663.03,493.08
2016,8,24,11,15,901.0,103.0,3.3,30.0,908.0,707.08,524.83
2016,8,24,11,30,905.0,104.0,3.3,30.0,929.0,749.26,553.69
2016,8,24,11,45,899.5,110.0,3.3,30.5,940.0,786.65,577.3
2016,8,24,12,0,894.0,116.0,3.3,31.0,951.0,821.26,598.81
2016,8,24,12,15,894.5,116.0,3.3,31.0,956.0,852.49,619.15
2016,8,24,12,30,895.0,116.0,3.3,31.0,961.0,881.03,637.69
2016,8,24,12,45,891.5,117.5,3.3,31.0,956.5,904.65,653.0
2016,8,24,13,0,888.0,119.0,3.3,31.0,952.0,925.2,666.38
2016,8,24,13,15,885.5,118.5,3.25,31.0,939.5,941.58,676.81
2016,8,24,13,30,883.0,118.0,3.2,31.0,927.0,954.71,685.23
2016,8,24,13,45,874.5,119.0,3.2,31.0,906.0,960.35,689.31
2016,8,24,14,0,866.0,120.0,3.2,31.0,885.0,962.6,691.4
2016,8,24,14,15,859.0,118.5,3.15,31.0,857.0,960.36,690.41
2016,8,24,14,30,852.0,117.0,3.1,31.0,829.0,954.77,687.43
2016,8,24,14,45,829.0,122.5,3.05,31.0,791.0,938.05,677.41
2016,8,24,15,0,806.0,128.0,3.0,31.0,753.0,926.98,671.26
2016,8,24,15,15,793.0,125.5,2.95,31.0,711.5,905.68,658.48
2016,8,24,15,30,780.0,123.0,2.9,31.0,670.0,881.6,644.02
2016,8,24,15,45,759.0,120.5,2.85,31.0,623.0,847.62,623.0
2016,8,24,16,0,738.0,118.0,2.8,31.0,576.0,811.56,600.54
2016,8,24,16,15,714.5,113.5,2.65,30.5,525.0,773.69,577.25
2016,8,24,16,30,691.0,109.0,2.5,30.0,474.0,730.31,549.86
2016,8,24,16,45,656.5,104.0,2.35,30.0,420.0,676.44,513.62
2016,8,24,17,0,622.0,99.0,2.2,30.0,366.0,622.61,476.79
2016,8,24,17,15,576.5,92.0,2.0,29.5,311.5,558.7,431.96
2016,8,24,17,30,531.0,85.0,1.8,29.0,257.0,496.39,386.22
2016,8,24,17,45,464.5,75.0,1.65,28.5,204.0,418.98,327.41
2016,8,24,18,0,398.0,65.0,1.5,28.0,151.0,343.51,267.77
2016,8,24,18,15,300.0,51.0,1.5,27.5,104.5,255.19,195.99
2016,8,24,18,30,202.0,37.0,1.5,27.0,58.0,176.9,127.19
2016,8,24,18,45,101.0,18.5,1.5,26.5,29.0,84.09,0.0
2016,8,24,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.9,25.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,25,6,15,98.5,14.0,0.7,23.5,22.0,13.34,0.0
2016,8,25,6,30,197.0,28.0,0.8,24.0,44.0,21.97,10.16
2016,8,25,6,45,301.5,42.0,0.95,24.5,89.0,32.25,21.36
2016,8,25,7,0,406.0,56.0,1.1,25.0,134.0,42.79,30.84
2016,8,25,7,15,477.0,65.0,1.2,25.0,187.0,47.41,35.11
2016,8,25,7,30,548.0,74.0,1.3,25.0,240.0,51.81,38.96
2016,8,25,7,45,332.0,120.5,1.4,25.5,227.0,83.91,66.07
2016,8,25,8,0,116.0,167.0,1.5,26.0,214.0,126.53,101.31
2016,8,25,8,15,97.0,190.0,1.5,26.0,233.0,156.5,117.42
2016,8,25,8,30,78.0,213.0,1.5,26.0,252.0,180.78,135.1
2016,8,25,8,45,89.5,239.5,1.55,26.5,289.5,210.28,156.38
2016,8,25,9,0,101.0,266.0,1.6,27.0,327.0,241.42,179.13
2016,8,25,9,15,447.0,189.5,1.55,27.0,492.0,266.37,188.29
2016,8,25,9,30,793.0,113.0,1.5,27.0,657.0,349.6,246.45
2016,8,25,9,45,809.0,114.0,1.5,27.5,699.5,401.92,289.17
2016,8,25,10,0,825.0,115.0,1.5,28.0,742.0,459.8,334.72
2016,8,25,10,15,834.5,117.0,1.45,28.0,778.0,510.38,374.22
2016,8,25,10,30,844.0,119.0,1.4,28.0,814.0,560.48,412.11
2016,8,25,10,45,851.0,120.5,1.4,28.5,842.5,608.0,446.44
2016,8,25,11,0,858.0,122.0,1.4,29.0,871.0,654.36,478.88
2016,8,25,11,15,862.5,123.0,1.3,29.0,892.0,697.27,508.17
2016,8,25,11,30,867.0,124.0,1.2,29.0,913.0,738.43,534.99
2016,8,25,11,45,873.5,122.0,1.15,29.5,927.0,776.55,557.45
2016,8,25,12,0,880.0,120.0,1.1,30.0,941.0,812.67,578.24
2016,8,25,12,15,880.5,120.0,1.05,30.0,945.5,843.49,596.54
2016,8,25,12,30,881.0,120.0,1.0,30.0,950.0,871.65,613.06
2016,8,25,12,45,879.0,120.5,1.0,30.0,946.0,895.32,627.47
2016,8,25,13,0,877.0,121.0,1.0,30.0,942.0,916.0,640.1
2016,8,25,13,15,874.0,120.0,1.0,30.0,929.5,931.21,649.46
2016,8,25,13,30,871.0,119.0,1.0,30.0,917.0,943.17,656.99
2016,8,25,13,45,865.0,119.0,1.0,30.0,896.0,950.01,661.54
2016,8,25,14,0,859.0,119.0,1.0,30.0,875.0,953.51,664.26
2016,8,25,14,15,600.0,247.5,1.05,30.0,767.5,857.41,605.11
2016,8,25,14,30,341.0,376.0,1.1,30.0,660.0,732.67,520.33
2016,8,25,14,45,315.5,364.5,1.2,30.0,618.5,699.63,501.49
2016,8,25,15,0,290.0,353.0,1.3,30.0,577.0,665.34,480.46
2016,8,25,15,15,373.5,305.5,1.35,29.5,577.0,692.82,504.39
2016,8,25,15,30,457.0,258.0,1.4,29.0,577.0,729.4,533.64
2016,8,25,15,45,493.5,225.0,1.45,29.0,547.5,720.95,530.83
2016,8,25,16,0,530.0,192.0,1.5,29.0,518.0,708.13,525.51
2016,8,25,16,15,586.5,156.0,1.45,29.0,487.5,710.72,530.05
2016,8,25,16,30,643.0,120.0,1.4,29.0,457.0,701.77,525.31
2016,8,25,16,45,622.5,110.0,1.4,29.0,406.5,654.72,494.7
2016,8,25,17,0,602.0,100.0,1.4,29.0,356.0,606.84,463.12
2016,8,25,17,15,556.5,92.5,1.3,28.5,302.0,543.12,418.71
2016,8,25,17,30,511.0,85.0,1.2,28.0,248.0,481.08,373.65
2016,8,25,17,45,441.5,75.0,1.1,27.5,196.0,398.53,311.3
2016,8,25,18,0,372.0,65.0,1.0,27.0,144.0,326.95,254.61
2016,8,25,18,15,276.0,50.0,1.05,26.5,98.5,239.93,184.01
2016,8,25,18,30,180.0,35.0,1.1,26.0,53.0,162.71,115.49
2016,8,25,18,45,90.0,17.5,1.15,26.0,26.5,76.48,0.0
2016,8,25,19,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,26,6,15,61.5,14.5,0.4,23.0,19.5,13.82,0.0
2016,8,26,6,30,123.0,29.0,0.5,23.0,39.0,22.77,10.47
2016,8,26,6,45,222.5,46.5,0.65,23.5,82.0,35.81,24.42
2016,8,26,7,0,322.0,64.0,0.8,24.0,125.0,48.24,35.61
2016,8,26,7,15,392.5,76.0,0.7,24.5,176.0,55.81,42.35
2016,8,26,7,30,463.0,88.0,0.6,25.0,227.0,63.0,48.5
2016,8,26,7,45,514.5,96.5,0.5,25.5,281.0,66.72,51.47
2016,8,26,8,0,566.0,105.0,0.4,26.0,335.0,69.55,53.58
2016,8,26,8,15,442.0,151.5,0.45,26.0,347.0,121.38,81.32
2016,8,26,8,30,318.0,198.0,0.5,26.0,359.0,178.86,123.58
2016,8,26,8,45,508.5,162.0,0.55,26.5,452.0,197.15,128.18
2016,8,26,9,0,699.0,126.0,0.6,27.0,545.0,240.14,155.49
2016,8,26,9,15,535.0,203.5,0.7,27.0,540.0,300.28,209.48
2016,8,26,9,30,371.0,281.0,0.8,27.0,535.0,346.22,249.84
2016,8,26,9,45,570.0,211.0,0.9,27.5,629.5,384.46,277.16
2016,8,26,10,0,769.0,141.0,1.0,28.0,724.0,451.24,326.89
2016,8,26,10,15,573.0,249.0,1.05,28.0,695.5,485.39,353.86
2016,8,26,10,30,377.0,357.0,1.1,28.0,667.0,505.69,368.43
2016,8,26,10,45,374.0,372.0,1.2,28.5,688.5,539.51,392.31
2016,8,26,11,0,371.0,387.0,1.3,29.0,710.0,572.67,415.11
2016,8,26,11,15,593.0,271.0,1.35,29.0,802.5,641.09,466.57
2016,8,26,11,30,815.0,155.0,1.4,29.0,895.0,727.75,529.66
2016,8,26,11,45,823.0,152.5,1.5,29.0,909.5,765.8,555.31
2016,8,26,12,0,831.0,150.0,1.6,29.0,924.0,799.42,577.65
2016,8,26,12,15,832.0,150.5,1.65,29.0,928.5,829.9,597.47
2016,8,26,12,30,833.0,151.0,1.7,29.0,933.0,857.94,615.73
2016,8,26,12,45,830.5,151.5,1.8,29.5,929.0,880.35,629.67
2016,8,26,13,0,828.0,152.0,1.9,30.0,925.0,906.12,645.81
2016,8,26,13,15,825.0,151.5,1.95,30.0,913.0,922.02,656.46
2016,8,26,13,30,822.0,151.0,2.0,30.0,901.0,934.78,665.33
2016,8,26,13,45,816.0,150.5,2.1,30.0,880.5,941.52,671.05
2016,8,26,14,0,810.0,150.0,2.2,30.0,860.0,944.99,674.87
2016,8,26,14,15,641.0,234.5,2.25,29.5,785.5,882.6,637.07
2016,8,26,14,30,472.0,319.0,2.3,29.0,711.0,809.03,586.82
2016,8,26,14,45,389.0,333.5,2.35,29.0,647.5,736.07,538.17
2016,8,26,15,0,306.0,348.0,2.4,29.0,584.0,674.66,495.95
2016,8,26,15,15,198.5,332.5,2.4,29.0,482.5,543.99,404.23
2016,8,26,15,30,91.0,317.0,2.4,29.0,381.0,414.72,310.36
2016,8,26,15,45,138.0,296.5,2.45,29.0,385.5,450.5,339.44
2016,8,26,16,0,185.0,276.0,2.5,29.0,390.0,469.94,356.04
2016,8,26,16,15,377.0,208.5,2.4,28.5,414.0,569.13,434.81
2016,8,26,16,30,569.0,141.0,2.3,28.0,438.0,662.64,507.12
2016,8,26,16,45,458.0,146.0,2.25,28.0,367.5,557.68,430.48
2016,8,26,17,0,347.0,151.0,2.2,28.0,297.0,451.52,352.02
2016,8,26,17,15,321.5,132.0,2.05,27.5,252.0,400.0,314.53
2016,8,26,17,30,296.0,113.0,1.9,27.0,207.0,349.42,276.25
2016,8,26,17,45,259.0,93.0,1.75,26.5,163.0,291.3,230.58
2016,8,26,18,0,222.0,73.0,1.6,26.0,119.0,235.63,185.21
2016,8,26,18,15,162.5,53.0,1.6,25.5,81.0,170.24,130.61
2016,8,26,18,30,103.0,33.0,1.6,25.0,43.0,109.74,75.76
2016,8,26,18,45,51.5,16.5,1.6,25.0,21.5,39.03,0.0
2016,8,26,19,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.15,22.5,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,27,6,15,72.0,14.0,0.6,23.0,19.5,13.34,0.0
2016,8,27,6,30,144.0,28.0,0.7,23.0,39.0,22.0,9.54
2016,8,27,6,45,244.5,44.0,0.85,23.5,82.0,33.87,22.75
2016,8,27,7,0,345.0,60.0,1.0,24.0,125.0,45.2,33.0
2016,8,27,7,15,415.0,71.0,1.0,24.5,176.0,52.12,39.2
2016,8,27,7,30,485.0,82.0,1.0,25.0,227.0,58.65,44.79
2016,8,27,7,45,534.5,90.5,1.0,25.5,281.0,61.94,47.45
2016,8,27,8,0,584.0,99.0,1.0,26.0,335.0,65.01,49.79
2016,8,27,8,15,619.0,105.5,1.0,26.0,388.5,92.34,54.57
2016,8,27,8,30,654.0,112.0,1.0,26.0,442.0,138.72,79.49
2016,8,27,8,45,680.5,117.0,1.05,26.5,493.0,186.73,113.64
2016,8,27,9,0,707.0,122.0,1.1,27.0,544.0,237.66,153.94
2016,8,27,9,15,726.0,126.0,1.1,27.0,591.0,288.49,196.21
2016,8,27,9,30,745.0,130.0,1.1,27.0,638.0,345.74,243.28
2016,8,27,9,45,758.5,134.0,1.15,27.5,680.0,397.07,284.97
2016,8,27,10,0,772.0,138.0,1.2,28.0,722.0,448.99,325.97
2016,8,27,10,15,448.5,268.0,1.2,28.0,611.5,439.45,322.23
2016,8,27,10,30,125.0,398.0,1.2,28.0,501.0,408.39,299.31
2016,8,27,10,45,189.0,410.5,1.3,28.5,572.5,467.21,341.37
2016,8,27,11,0,253.0,423.0,1.4,29.0,644.0,527.73,383.68
2016,8,27,11,15,535.0,287.5,1.4,29.0,768.0,617.16,450.24
2016,8,27,11,30,817.0,152.0,1.4,29.0,892.0,725.49,528.49
2016,8,27,11,45,823.5,150.5,1.45,29.5,906.0,763.34,552.19
2016,8,27,12,0,830.0,149.0,1.5,30.0,920.0,796.72,572.71
2016,8,27,12,15,831.0,149.0,1.55,30.0,925.0,826.69,592.1
2016,8,27,12,30,832.0,149.0,1.6,30.0,930.0,854.21,609.93
2016,8,27,12,45,828.0,151.0,1.65,30.0,925.5,876.6,624.54
2016,8,27,13,0,824.0,153.0,1.7,30.0,921.0,902.35,641.38
2016,8,27,13,15,821.0,152.0,1.7,30.0,908.5,917.64,651.06
2016,8,27,13,30,818.0,151.0,1.7,30.0,896.0,929.8,658.97
2016,8,27,13,45,809.5,152.0,1.75,30.0,875.0,935.62,663.64
2016,8,27,14,0,801.0,153.0,1.8,30.0,854.0,938.19,666.45
2016,8,27,14,15,548.0,269.5,1.8,30.0,742.5,824.92,592.18
2016,8,27,14,30,295.0,386.0,1.8,30.0,631.0,698.19,503.0
2016,8,27,14,45,526.0,267.0,1.85,30.0,679.0,807.73,585.07
2016,8,27,15,0,757.0,148.0,1.9,30.0,727.0,897.75,647.2
2016,8,27,15,15,742.5,144.5,1.85,29.5,686.0,874.49,633.42
2016,8,27,15,30,728.0,141.0,1.8,29.0,645.0,853.55,622.27
2016,8,27,15,45,706.0,137.5,1.8,29.0,598.0,818.73,601.19
2016,8,27,16,0,684.0,134.0,1.8,29.0,551.0,782.08,578.82
2016,8,27,16,15,658.5,128.5,1.75,28.5,501.0,738.5,552.17
2016,8,27,16,30,633.0,123.0,1.7,28.0,451.0,693.82,524.33
2016,8,27,16,45,600.5,115.5,1.7,28.0,398.0,640.43,489.07
2016,8,27,17,0,568.0,108.0,1.7,28.0,345.0,587.04,452.56
2016,8,27,17,15,521.0,99.0,1.55,27.5,291.5,521.75,405.75
2016,8,27,17,30,474.0,90.0,1.4,27.0,238.0,454.11,355.71
2016,8,27,17,45,409.0,78.0,1.3,27.0,187.0,379.49,297.74
2016,8,27,18,0,344.0,66.0,1.2,27.0,136.0,309.94,241.49
2016,8,27,18,15,250.5,49.5,1.2,26.5,91.5,224.39,171.38
2016,8,27,18,30,157.0,33.0,1.2,26.0,47.0,148.47,101.12
2016,8,27,18,45,78.5,16.5,1.25,25.5,23.5,51.0,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,28,6,15,58.5,13.5,1.85,22.5,18.0,12.87,0.0
2016,8,28,6,30,117.0,27.0,2.0,23.0,36.0,21.2,8.54
2016,8,28,6,45,210.0,45.5,2.2,23.5,78.0,35.09,23.69
2016,8,28,7,0,303.0,64.0,2.4,24.0,120.0,48.33,35.62
2016,8,28,7,15,372.5,77.0,2.4,24.5,170.5,56.66,43.06
2016,8,28,7,30,442.0,90.0,2.4,25.0,221.0,64.57,49.85
2016,8,28,7,45,315.0,126.0,2.45,25.5,229.5,93.99,74.62
2016,8,28,8,0,188.0,162.0,2.5,26.0,238.0,123.62,99.05
2016,8,28,8,15,185.0,188.5,2.55,26.0,272.5,150.41,111.16
2016,8,28,8,30,182.0,215.0,2.6,26.0,307.0,183.68,133.79
2016,8,28,8,45,428.5,174.5,2.7,26.5,421.5,192.35,128.97
2016,8,28,9,0,675.0,134.0,2.8,27.0,536.0,239.13,157.19
2016,8,28,9,15,475.0,218.5,2.85,27.0,513.5,294.01,209.11
2016,8,28,9,30,275.0,303.0,2.9,27.0,491.0,330.37,243.56
2016,8,28,9,45,516.0,223.5,2.95,27.5,603.5,373.51,273.89
2016,8,28,10,0,757.0,144.0,3.0,28.0,716.0,446.5,328.79
2016,8,28,10,15,768.0,147.0,3.05,28.0,751.5,495.99,368.42
2016,8,28,10,30,779.0,150.0,3.1,28.0,787.0,545.39,407.08
2016,8,28,10,45,792.0,149.0,3.2,28.5,816.5,592.19,442.29
2016,8,28,11,0,805.0,148.0,3.3,29.0,846.0,638.58,476.32
2016,8,28,11,15,810.5,149.5,3.35,29.0,867.0,681.45,507.82
2016,8,28,11,30,816.0,151.0,3.4,29.0,888.0,722.85,537.72
2016,8,28,11,45,493.5,311.0,3.5,29.0,758.5,659.0,487.53
2016,8,28,12,0,171.0,471.0,3.6,29.0,629.0,570.86,418.53
2016,8,28,12,15,493.5,315.0,3.65,29.0,775.5,707.72,523.44
2016,8,28,12,30,816.0,159.0,3.7,29.0,922.0,853.43,627.82
2016,8,28,12,45,820.5,155.0,3.75,29.5,919.5,878.11,642.37
2016,8,28,13,0,825.0,151.0,3.8,30.0,917.0,900.09,655.94
2016,8,28,13,15,822.0,150.0,3.8,29.5,905.0,915.33,667.49
2016,8,28,13,30,819.0,149.0,3.8,29.0,893.0,927.42,677.16
2016,8,28,13,45,820.0,143.5,3.85,29.0,874.0,935.43,683.21
2016,8,28,14,0,821.0,138.0,3.9,29.0,855.0,932.44,682.15
2016,8,28,14,15,813.5,136.5,3.9,29.0,827.0,937.65,686.47
2016,8,28,14,30,806.0,135.0,3.9,29.0,799.0,931.9,683.62
2016,8,28,14,45,776.5,143.5,3.9,29.0,760.0,912.87,672.11
2016,8,28,15,0,747.0,152.0,3.9,29.0,721.0,891.04,658.88
2016,8,28,15,15,732.0,148.0,3.8,29.0,680.0,871.83,646.98
2016,8,28,15,30,717.0,144.0,3.7,29.0,639.0,845.3,630.15
2016,8,28,15,45,485.5,204.0,3.65,29.0,528.5,686.95,519.39
2016,8,28,16,0,254.0,264.0,3.6,29.0,418.0,530.17,402.99
2016,8,28,16,15,442.0,193.5,3.4,28.5,432.0,620.13,475.72
2016,8,28,16,30,630.0,123.0,3.2,28.0,446.0,689.71,530.47
2016,8,28,16,45,595.0,115.5,3.05,28.0,393.0,634.45,491.44
2016,8,28,17,0,560.0,108.0,2.9,28.0,340.0,579.36,452.01
2016,8,28,17,15,512.5,99.0,2.55,27.5,286.5,514.06,403.8
2016,8,28,17,30,465.0,90.0,2.2,27.0,233.0,446.75,352.69
2016,8,28,17,45,396.0,78.0,1.9,26.5,182.0,370.17,292.52
2016,8,28,18,0,327.0,66.0,1.6,26.0,131.0,299.09,234.49
2016,8,28,18,15,234.5,48.5,1.5,25.5,87.5,213.88,163.79
2016,8,28,18,30,142.0,31.0,1.4,25.0,44.0,137.51,91.12
2016,8,28,18,45,71.0,15.5,1.35,25.0,22.0,46.45,0.0
2016,8,28,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,29,6,15,57.0,13.5,3.25,23.0,17.5,12.87,0.0
2016,8,29,6,30,114.0,27.0,3.4,23.0,35.0,22.29,8.75
2016,8,29,6,45,217.5,43.5,3.6,23.5,77.5,33.53,22.34
2016,8,29,7,0,321.0,60.0,3.8,24.0,120.0,45.27,32.99
2016,8,29,7,15,224.0,86.5,3.9,24.0,135.5,67.09,52.06
2016,8,29,7,30,127.0,113.0,4.0,24.0,151.0,89.52,71.39
2016,8,29,7,45,63.5,112.5,4.15,24.5,131.5,95.25,76.04
2016,8,29,8,0,0.0,112.0,4.3,25.0,112.0,100.24,79.91
2016,8,29,8,15,32.5,159.5,4.3,25.5,175.5,132.91,101.19
2016,8,29,8,30,65.0,207.0,4.3,26.0,239.0,174.43,131.53
2016,8,29,8,45,32.5,157.0,4.35,26.5,173.0,140.66,105.42
2016,8,29,9,0,0.0,107.0,4.4,27.0,107.0,99.08,73.51
2016,8,29,9,15,12.0,180.0,4.4,27.0,188.0,165.88,125.27
2016,8,29,9,30,24.0,253.0,4.4,27.0,269.0,232.69,176.09
2016,8,29,9,45,20.5,256.0,4.45,27.5,270.5,237.1,178.78
2016,8,29,10,0,17.0,259.0,4.5,28.0,272.0,240.82,181.02
2016,8,29,10,15,11.0,216.5,4.5,28.0,225.0,203.1,152.18
2016,8,29,10,30,5.0,174.0,4.5,28.0,178.0,163.2,121.53
2016,8,29,10,45,39.5,290.5,4.5,28.5,324.5,283.46,212.41
2016,8,29,11,0,74.0,407.0,4.5,29.0,471.0,409.13,304.26
2016,8,29,11,15,137.5,430.0,4.45,29.0,553.0,475.83,353.04
2016,8,29,11,30,201.0,453.0,4.4,29.0,635.0,552.0,408.23
2016,8,29,11,45,284.0,436.0,4.4,29.0,697.0,611.78,452.16
2016,8,29,12,0,367.0,419.0,4.4,29.0,759.0,678.54,500.64
2016,8,29,12,15,211.0,423.0,4.4,29.0,618.5,571.02,421.99
2016,8,29,12,30,55.0,427.0,4.4,29.0,478.0,450.0,331.99
2016,8,29,12,45,463.0,272.0,4.4,29.0,701.0,678.31,507.11
2016,8,29,13,0,871.0,117.0,4.4,29.0,924.0,901.75,663.98
2016,8,29,13,15,447.0,226.0,4.4,29.0,639.5,649.57,486.31
2016,8,29,13,30,23.0,335.0,4.4,29.0,355.0,339.75,251.77
2016,8,29,13,45,28.0,345.5,4.4,29.0,370.0,365.82,272.05
2016,8,29,14,0,33.0,356.0,4.4,29.0,385.0,384.24,285.88
2016,8,29,14,15,126.0,377.5,4.4,29.0,482.0,510.23,380.58
2016,8,29,14,30,219.0,399.0,4.4,29.0,579.0,626.46,465.84
2016,8,29,14,45,508.0,260.0,4.45,29.0,653.0,781.1,583.57
2016,8,29,15,0,797.0,121.0,4.5,29.0,727.0,902.71,670.62
2016,8,29,15,15,783.5,118.0,4.45,28.5,685.5,880.19,657.07
2016,8,29,15,30,770.0,115.0,4.4,28.0,644.0,854.95,642.57
2016,8,29,15,45,742.0,116.0,4.35,28.0,595.5,818.7,619.12
2016,8,29,16,0,714.0,117.0,4.3,28.0,547.0,784.98,597.37
2016,8,29,16,15,363.5,146.5,4.15,27.5,365.0,497.16,387.85
2016,8,29,16,30,13.0,176.0,4.0,27.0,183.0,184.24,141.11
2016,8,29,16,45,6.5,122.5,3.9,27.0,126.0,123.07,93.59
2016,8,29,17,0,0.0,69.0,3.8,27.0,69.0,64.2,46.51
2016,8,29,17,15,0.0,58.0,3.55,26.5,58.0,53.92,38.44
2016,8,29,17,30,0.0,47.0,3.3,26.0,47.0,43.66,30.2
2016,8,29,17,45,0.0,36.5,3.05,26.0,36.5,33.88,22.13
2016,8,29,18,0,0.0,26.0,2.8,26.0,26.0,24.11,13.97
2016,8,29,18,15,0.0,17.0,2.75,25.5,17.0,15.75,6.92
2016,8,29,18,30,0.0,8.0,2.7,25.0,8.0,7.4,0.0
2016,8,29,18,45,0.0,4.0,2.65,24.5,4.0,3.81,0.0
2016,8,29,19,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,30,6,15,70.5,12.5,2.55,23.0,17.5,11.91,0.0
2016,8,30,6,30,141.0,25.0,2.7,23.0,35.0,19.64,6.54
2016,8,30,6,45,246.0,40.5,2.9,23.5,77.5,31.2,20.36
2016,8,30,7,0,351.0,56.0,3.1,24.0,120.0,42.24,30.4
2016,8,30,7,15,221.5,84.5,3.15,24.0,130.0,65.67,50.84
2016,8,30,7,30,92.0,113.0,3.2,24.0,140.0,89.38,71.24
2016,8,30,7,45,149.5,136.0,3.25,24.5,191.0,105.83,84.98
