Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,8,0,207.0,159.0,3.3,25.0,242.0,121.76,97.97
2016,8,30,8,15,161.0,186.5,3.35,25.5,257.0,147.34,109.9
2016,8,30,8,30,115.0,214.0,3.4,26.0,272.0,175.88,130.58
2016,8,30,8,45,143.5,240.0,3.45,26.5,320.0,209.76,154.59
2016,8,30,9,0,172.0,266.0,3.5,27.0,368.0,247.26,182.04
2016,8,30,9,15,286.5,268.0,3.5,27.0,454.5,286.39,209.03
2016,8,30,9,30,401.0,270.0,3.5,27.0,541.0,345.23,252.55
2016,8,30,9,45,410.0,285.5,3.55,27.5,578.5,380.95,280.92
2016,8,30,10,0,419.0,301.0,3.6,28.0,616.0,423.61,313.9
2016,8,30,10,15,439.5,308.0,3.6,28.0,653.0,465.67,346.38
2016,8,30,10,30,460.0,315.0,3.6,28.0,690.0,509.31,379.51
2016,8,30,10,45,452.5,332.0,3.65,28.5,712.0,546.35,406.38
2016,8,30,11,0,445.0,349.0,3.7,29.0,734.0,582.2,431.74
2016,8,30,11,15,394.5,384.0,3.7,29.0,732.0,605.87,447.92
2016,8,30,11,30,344.0,419.0,3.7,29.0,730.0,622.11,458.46
2016,8,30,11,45,290.0,440.5,3.75,29.5,704.5,619.96,455.22
2016,8,30,12,0,236.0,462.0,3.8,30.0,679.0,613.57,448.86
2016,8,30,12,15,287.0,451.0,3.8,30.0,717.0,660.18,482.58
2016,8,30,12,30,338.0,440.0,3.8,30.0,755.0,708.5,516.97
2016,8,30,12,45,366.5,422.0,3.8,30.0,762.0,731.77,533.79
2016,8,30,13,0,395.0,404.0,3.8,30.0,769.0,754.44,550.35
2016,8,30,13,15,432.0,386.0,3.8,30.0,780.5,789.93,575.61
2016,8,30,13,30,469.0,368.0,3.8,30.0,792.0,819.91,597.12
2016,8,30,13,45,428.5,372.0,3.8,30.0,752.5,797.09,581.26
2016,8,30,14,0,388.0,376.0,3.8,30.0,713.0,763.1,558.27
2016,8,30,14,15,379.5,368.0,3.7,30.0,688.5,753.24,552.06
2016,8,30,14,30,371.0,360.0,3.6,30.0,664.0,741.6,544.55
2016,8,30,14,45,374.5,340.5,3.55,30.0,635.5,727.26,535.99
2016,8,30,15,0,378.0,321.0,3.5,30.0,607.0,710.89,526.1
2016,8,30,15,15,347.5,308.5,3.4,29.5,559.5,668.66,498.2
2016,8,30,15,30,317.0,296.0,3.3,29.0,512.0,625.7,469.55
2016,8,30,15,45,389.5,253.5,3.2,29.0,500.0,640.4,483.58
2016,8,30,16,0,462.0,211.0,3.1,29.0,488.0,664.1,503.27
2016,8,30,16,15,481.0,184.5,2.85,28.5,449.5,640.85,489.0
2016,8,30,16,30,500.0,158.0,2.6,28.0,411.0,614.15,472.3
2016,8,30,16,45,470.5,145.0,2.35,28.0,361.0,561.79,434.6
2016,8,30,17,0,441.0,132.0,2.1,28.0,311.0,509.79,396.59
2016,8,30,17,15,398.5,117.5,1.85,27.5,260.5,447.37,350.49
2016,8,30,17,30,356.0,103.0,1.6,27.0,210.0,387.13,304.59
2016,8,30,17,45,293.5,86.5,1.4,27.0,162.0,314.38,246.88
2016,8,30,18,0,231.0,70.0,1.2,27.0,114.0,236.05,183.39
2016,8,30,18,15,153.0,49.0,1.15,26.5,74.0,159.76,120.2
2016,8,30,18,30,75.0,28.0,1.1,26.0,34.0,86.56,50.09
2016,8,30,18,45,37.5,14.0,1.05,26.0,17.0,29.83,0.0
2016,8,30,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,31,6,15,44.5,12.5,2.15,23.0,15.5,11.91,0.0
2016,8,31,6,30,89.0,25.0,2.3,23.0,31.0,20.7,6.58
2016,8,31,6,45,188.5,44.0,2.5,23.5,73.0,34.0,22.65
2016,8,31,7,0,288.0,63.0,2.7,24.0,115.0,47.71,35.02
2016,8,31,7,15,359.0,76.5,2.6,24.5,165.0,56.45,42.85
2016,8,31,7,30,430.0,90.0,2.5,25.0,215.0,64.75,50.0
2016,8,31,7,45,492.0,97.5,2.45,25.5,270.0,68.24,52.83
2016,8,31,8,0,554.0,105.0,2.4,26.0,325.0,70.23,54.25
2016,8,31,8,15,590.0,112.0,2.45,26.5,378.0,92.07,56.99
2016,8,31,8,30,626.0,119.0,2.5,27.0,431.0,137.17,79.94
2016,8,31,8,45,661.0,121.5,2.6,28.0,483.5,182.88,111.26
2016,8,31,9,0,696.0,124.0,2.7,29.0,536.0,232.51,149.81
2016,8,31,9,15,716.0,128.5,2.7,29.0,583.0,283.43,192.25
2016,8,31,9,30,736.0,133.0,2.7,29.0,630.0,336.11,236.38
2016,8,31,9,45,753.0,135.0,2.75,29.5,672.0,391.58,281.63
2016,8,31,10,0,770.0,137.0,2.8,30.0,714.0,443.06,322.94
2016,8,31,10,15,781.0,140.0,2.8,30.0,750.0,493.2,362.8
2016,8,31,10,30,792.0,143.0,2.8,30.0,786.0,543.21,401.48
2016,8,31,10,45,557.5,272.0,2.8,30.5,733.0,556.74,409.69
2016,8,31,11,0,323.0,401.0,2.8,31.0,680.0,552.08,402.99
2016,8,31,11,15,571.5,275.0,2.85,31.0,783.0,626.66,460.28
2016,8,31,11,30,820.0,149.0,2.9,31.0,886.0,720.68,530.31
2016,8,31,11,45,808.5,159.5,2.95,31.0,895.0,755.96,554.35
2016,8,31,12,0,797.0,170.0,3.0,31.0,904.0,788.37,575.91
2016,8,31,12,15,798.0,170.5,3.0,31.0,908.5,818.86,595.87
2016,8,31,12,30,799.0,171.0,3.0,31.0,913.0,846.96,614.21
2016,8,31,12,45,798.0,170.5,3.05,31.5,909.0,869.83,628.14
2016,8,31,13,0,797.0,170.0,3.1,32.0,905.0,889.92,640.3
2016,8,31,13,15,794.0,169.0,3.1,32.0,892.5,904.79,650.12
2016,8,31,13,30,791.0,168.0,3.1,32.0,880.0,916.59,658.09
2016,8,31,13,45,784.5,167.0,3.1,32.0,859.0,921.99,662.05
2016,8,31,14,0,778.0,166.0,3.1,32.0,838.0,924.18,664.12
2016,8,31,14,15,770.0,163.5,3.05,31.5,810.0,920.2,663.36
2016,8,31,14,30,762.0,161.0,3.0,31.0,782.0,913.05,660.72
2016,8,31,14,45,752.5,156.5,2.95,31.0,747.0,899.27,652.55
2016,8,31,15,0,743.0,152.0,2.9,31.0,712.0,882.49,642.57
2016,8,31,15,15,728.0,148.5,2.85,31.0,670.5,863.85,631.47
2016,8,31,15,30,713.0,145.0,2.8,31.0,629.0,837.86,615.56
2016,8,31,15,45,693.5,140.0,2.75,31.0,582.5,803.79,594.25
2016,8,31,16,0,674.0,135.0,2.7,31.0,536.0,767.79,571.55
2016,8,31,16,15,647.0,129.0,2.5,30.5,485.5,722.6,542.58
2016,8,31,16,30,620.0,123.0,2.3,30.0,435.0,676.43,512.53
2016,8,31,16,45,586.0,115.0,2.15,30.0,382.0,621.77,475.16
2016,8,31,17,0,552.0,107.0,2.0,30.0,329.0,567.26,436.4
2016,8,31,17,15,502.0,97.5,1.8,29.5,275.5,495.09,384.21
2016,8,31,17,30,452.0,88.0,1.6,29.0,222.0,431.68,336.62
2016,8,31,17,45,385.0,75.0,1.4,28.5,171.5,356.24,277.93
2016,8,31,18,0,318.0,62.0,1.2,28.0,121.0,286.19,221.18
2016,8,31,18,15,220.5,44.5,1.15,27.5,78.5,199.75,149.79
2016,8,31,18,30,123.0,27.0,1.1,27.0,36.0,116.95,63.6
2016,8,31,18,45,61.5,13.5,1.05,27.0,18.0,39.71,0.0
2016,8,31,19,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.95,26.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,1,6,15,60.5,12.0,2.05,23.0,16.0,11.44,0.0
2016,9,1,6,30,121.0,24.0,2.3,23.0,32.0,18.88,4.86
2016,9,1,6,45,216.5,42.0,2.55,23.5,74.0,32.47,21.33
2016,9,1,7,0,312.0,60.0,2.8,24.0,116.0,45.43,33.07
2016,9,1,7,15,382.5,73.0,2.65,24.5,167.0,53.88,40.64
2016,9,1,7,30,453.0,86.0,2.5,25.0,218.0,61.9,47.57
2016,9,1,7,45,504.0,95.5,2.45,26.0,271.5,66.72,51.43
2016,9,1,8,0,555.0,105.0,2.4,27.0,325.0,70.38,54.16
2016,9,1,8,15,591.5,112.5,2.45,27.5,378.5,91.49,56.79
2016,9,1,8,30,628.0,120.0,2.5,28.0,432.0,137.08,79.65
2016,9,1,8,45,649.5,128.0,2.55,29.0,482.0,185.18,113.04
2016,9,1,9,0,671.0,136.0,2.6,30.0,532.0,235.68,152.37
2016,9,1,9,15,691.5,141.0,2.6,30.0,579.0,285.77,193.72
2016,9,1,9,30,712.0,146.0,2.6,30.0,626.0,337.72,236.85
2016,9,1,9,45,729.5,148.5,2.65,30.5,668.0,388.19,278.04
2016,9,1,10,0,747.0,151.0,2.7,31.0,710.0,443.98,322.08
2016,9,1,10,15,511.0,266.5,2.7,31.0,657.5,465.24,340.5
2016,9,1,10,30,275.0,382.0,2.7,31.0,605.0,468.79,343.11
2016,9,1,10,45,288.5,394.0,2.7,31.0,635.5,505.27,369.56
2016,9,1,11,0,302.0,406.0,2.7,31.0,666.0,542.74,396.21
2016,9,1,11,15,551.0,284.5,2.7,31.0,773.5,621.93,456.16
2016,9,1,11,30,800.0,163.0,2.7,31.0,881.0,717.92,527.05
2016,9,1,11,45,800.5,166.0,2.75,31.5,893.0,754.75,551.33
2016,9,1,12,0,801.0,169.0,2.8,32.0,905.0,789.48,573.33
2016,9,1,12,15,802.0,169.5,2.8,32.0,909.0,820.05,593.16
2016,9,1,12,30,803.0,170.0,2.8,32.0,913.0,848.21,611.39
2016,9,1,12,45,800.0,170.5,2.8,32.0,908.5,870.35,625.68
2016,9,1,13,0,797.0,171.0,2.8,32.0,904.0,889.62,638.2
2016,9,1,13,15,794.0,170.0,2.8,32.0,891.5,904.46,647.95
2016,9,1,13,30,791.0,169.0,2.8,32.0,879.0,916.22,655.84
2016,9,1,13,45,782.5,169.0,2.85,32.0,857.5,920.72,659.57
2016,9,1,14,0,774.0,169.0,2.9,32.0,836.0,922.0,661.43
2016,9,1,14,15,554.5,268.5,2.85,32.0,738.0,825.05,596.07
2016,9,1,14,30,335.0,368.0,2.8,32.0,640.0,714.68,517.33
2016,9,1,14,45,475.0,296.5,2.8,32.0,663.0,785.59,570.76
2016,9,1,15,0,615.0,225.0,2.8,32.0,686.0,844.68,614.69
2016,9,1,15,15,471.5,257.5,2.75,31.5,599.0,739.03,542.44
2016,9,1,15,30,328.0,290.0,2.7,31.0,512.0,627.73,465.27
2016,9,1,15,45,431.5,242.5,2.65,31.0,511.5,677.17,504.18
2016,9,1,16,0,535.0,195.0,2.6,31.0,511.0,707.25,528.73
2016,9,1,16,15,491.5,181.5,2.45,30.5,451.0,643.82,485.67
2016,9,1,16,30,448.0,168.0,2.3,30.0,391.0,580.82,442.61
2016,9,1,16,45,397.0,162.0,2.15,30.0,342.5,521.72,400.15
2016,9,1,17,0,346.0,156.0,2.0,30.0,294.0,452.82,349.79
2016,9,1,17,15,306.0,136.5,1.8,29.5,244.5,391.17,304.35
2016,9,1,17,30,266.0,117.0,1.6,29.0,195.0,331.84,259.16
2016,9,1,17,45,216.5,94.5,1.4,28.5,149.0,265.08,206.64
2016,9,1,18,0,167.0,72.0,1.2,28.0,103.0,202.0,155.37
2016,9,1,18,15,103.0,47.5,1.15,27.5,64.5,131.58,96.96
2016,9,1,18,30,39.0,23.0,1.1,27.0,26.0,51.44,21.73
2016,9,1,18,45,19.5,11.5,1.05,26.5,13.0,19.41,0.0
2016,9,1,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,6,15,25.0,10.5,2.3,23.0,12.0,10.01,0.0
2016,9,2,6,30,50.0,21.0,2.4,23.0,24.0,17.54,3.42
2016,9,2,6,45,121.0,45.5,2.5,23.5,64.0,36.69,24.76
2016,9,2,7,0,192.0,70.0,2.6,24.0,104.0,55.08,41.22
2016,9,2,7,15,181.0,89.5,2.6,24.0,131.0,69.11,53.71
2016,9,2,7,30,170.0,109.0,2.6,24.0,158.0,86.81,69.03
2016,9,2,7,45,235.5,127.5,2.6,24.5,211.0,94.84,75.66
2016,9,2,8,0,301.0,146.0,2.6,25.0,264.0,106.64,85.25
2016,9,2,8,15,173.5,171.5,2.55,25.5,242.0,136.94,101.81
2016,9,2,8,30,46.0,197.0,2.5,26.0,220.0,165.05,124.71
2016,9,2,8,45,26.0,189.5,2.45,26.5,202.5,163.64,123.49
2016,9,2,9,0,6.0,182.0,2.4,27.0,185.0,164.06,124.01
2016,9,2,9,15,87.0,247.0,2.25,27.5,305.0,231.95,172.85
2016,9,2,9,30,168.0,312.0,2.1,28.0,425.0,307.8,227.39
2016,9,2,9,45,261.0,317.5,2.0,28.5,506.0,353.97,259.99
2016,9,2,10,0,354.0,323.0,1.9,29.0,587.0,416.77,305.18
2016,9,2,10,15,519.5,263.5,1.8,29.0,672.5,466.17,341.78
2016,9,2,10,30,685.0,204.0,1.7,29.0,758.0,532.96,391.35
2016,9,2,10,45,691.0,209.5,1.65,29.5,785.5,577.91,423.33
2016,9,2,11,0,697.0,215.0,1.6,30.0,813.0,622.16,453.93
2016,9,2,11,15,703.5,217.0,1.6,30.0,833.5,662.84,482.55
2016,9,2,11,30,710.0,219.0,1.6,30.0,854.0,702.47,509.88
2016,9,2,11,45,555.5,308.0,1.6,30.0,809.5,699.54,504.86
2016,9,2,12,0,401.0,397.0,1.6,30.0,765.0,683.48,490.82
2016,9,2,12,15,549.5,317.5,1.65,30.0,824.0,752.4,541.06
2016,9,2,12,30,698.0,238.0,1.7,30.0,883.0,825.04,592.48
2016,9,2,12,45,495.0,341.5,1.75,30.5,798.0,769.76,550.29
2016,9,2,13,0,292.0,445.0,1.8,31.0,713.0,700.74,499.3
2016,9,2,13,15,278.5,441.5,1.85,31.0,694.0,697.13,497.91
2016,9,2,13,30,265.0,438.0,1.9,31.0,675.0,691.82,494.87
2016,9,2,13,45,246.5,430.0,1.95,31.0,647.0,675.67,484.61
2016,9,2,14,0,228.0,422.0,2.0,31.0,619.0,647.46,466.46
2016,9,2,14,15,242.5,404.0,2.05,30.5,606.5,648.08,469.58
2016,9,2,14,30,257.0,386.0,2.1,30.0,594.0,659.45,479.65
2016,9,2,14,45,227.5,371.0,2.15,30.0,549.0,606.94,444.44
2016,9,2,15,0,198.0,356.0,2.2,30.0,504.0,565.75,416.74
2016,9,2,15,15,428.0,262.5,2.2,30.0,558.0,703.15,519.55
2016,9,2,15,30,658.0,169.0,2.2,30.0,612.0,811.47,597.85
2016,9,2,15,45,606.0,171.5,2.25,30.0,555.5,757.76,562.69
2016,9,2,16,0,554.0,174.0,2.3,30.0,499.0,698.19,523.46
2016,9,2,16,15,558.0,157.5,2.2,29.5,459.0,670.51,506.99
2016,9,2,16,30,562.0,141.0,2.1,29.0,419.0,640.34,488.21
2016,9,2,16,45,528.5,130.5,2.05,29.0,367.0,585.78,450.17
2016,9,2,17,0,495.0,120.0,2.0,29.0,315.0,531.77,411.71
2016,9,2,17,15,444.5,108.0,1.85,28.5,262.5,464.87,362.73
2016,9,2,17,30,394.0,96.0,1.7,28.0,210.0,400.78,314.15
2016,9,2,17,45,327.0,80.0,1.55,27.5,160.0,324.69,254.39
2016,9,2,18,0,260.0,64.0,1.4,27.0,110.0,254.04,196.71
2016,9,2,18,15,172.5,43.5,1.35,26.5,69.5,161.91,120.44
2016,9,2,18,30,85.0,23.0,1.3,26.0,29.0,80.55,30.14
2016,9,2,18,45,42.5,11.5,1.3,25.5,14.5,29.23,0.0
2016,9,2,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,3,6,15,40.0,11.5,2.05,22.5,14.0,10.96,0.0
2016,9,3,6,30,80.0,23.0,2.2,23.0,28.0,19.1,3.36
2016,9,3,6,45,170.0,43.5,2.35,23.5,68.5,35.24,23.51
2016,9,3,7,0,260.0,64.0,2.5,24.0,109.0,48.65,35.76
2016,9,3,7,15,330.0,79.5,2.5,24.5,159.0,58.92,44.92
2016,9,3,7,30,400.0,95.0,2.5,25.0,209.0,68.66,53.32
2016,9,3,7,45,454.0,105.5,2.55,25.5,262.0,74.16,57.86
2016,9,3,8,0,508.0,116.0,2.6,26.0,315.0,79.35,61.98
2016,9,3,8,15,545.5,125.0,2.55,26.5,368.0,98.94,64.9
2016,9,3,8,30,583.0,134.0,2.5,27.0,421.0,142.25,86.14
2016,9,3,8,45,615.0,139.0,2.45,27.5,472.0,186.82,116.42
2016,9,3,9,0,647.0,144.0,2.4,28.0,523.0,235.08,153.79
2016,9,3,9,15,668.0,149.5,2.3,28.0,570.0,284.35,194.45
2016,9,3,9,30,689.0,155.0,2.2,28.0,617.0,335.59,236.95
2016,9,3,9,45,705.0,159.0,2.15,28.5,658.5,385.5,277.62
2016,9,3,10,0,721.0,163.0,2.1,29.0,700.0,436.37,317.94
2016,9,3,10,15,481.0,275.0,2.0,29.0,641.0,456.42,335.24
2016,9,3,10,30,241.0,387.0,1.9,29.0,582.0,459.43,337.07
2016,9,3,10,45,144.0,380.5,1.85,29.5,498.5,414.97,304.55
2016,9,3,11,0,47.0,374.0,1.8,30.0,415.0,363.79,266.33
2016,9,3,11,15,167.0,402.5,1.8,30.0,551.0,471.28,344.57
2016,9,3,11,30,287.0,431.0,1.8,30.0,687.0,590.6,428.23
2016,9,3,11,45,264.0,443.5,1.8,30.5,681.5,601.95,433.93
2016,9,3,12,0,241.0,456.0,1.8,31.0,676.0,610.94,438.64
2016,9,3,12,15,208.0,462.0,1.8,31.0,653.0,603.12,432.72
2016,9,3,12,30,175.0,468.0,1.8,31.0,630.0,592.79,425.12
2016,9,3,12,45,188.0,465.0,1.85,31.0,638.0,611.57,438.66
2016,9,3,13,0,201.0,462.0,1.9,31.0,646.0,630.17,451.89
2016,9,3,13,15,194.0,455.0,1.95,31.0,630.5,626.31,449.65
2016,9,3,13,30,187.0,448.0,2.0,31.0,615.0,621.24,446.78
2016,9,3,13,45,251.0,424.0,2.05,31.0,642.5,673.4,484.48
2016,9,3,14,0,315.0,400.0,2.1,31.0,670.0,716.65,515.74
2016,9,3,14,15,492.0,307.0,2.15,31.0,711.5,803.83,579.52
2016,9,3,14,30,669.0,214.0,2.2,31.0,753.0,881.94,635.69
2016,9,3,14,45,659.0,208.0,2.3,31.0,718.5,867.06,627.26
2016,9,3,15,0,649.0,202.0,2.4,31.0,684.0,849.41,617.86
2016,9,3,15,15,631.5,196.0,2.45,30.5,642.5,822.2,602.97
2016,9,3,15,30,614.0,190.0,2.5,30.0,601.0,792.71,586.35
2016,9,3,15,45,424.5,223.0,2.55,30.0,497.0,647.22,484.4
2016,9,3,16,0,235.0,256.0,2.6,30.0,393.0,488.06,369.19
2016,9,3,16,15,165.5,232.0,2.55,29.5,324.5,399.81,305.54
2016,9,3,16,30,96.0,208.0,2.5,29.0,256.0,301.82,232.25
2016,9,3,16,45,86.0,184.5,2.45,29.0,223.5,267.58,206.97
2016,9,3,17,0,76.0,161.0,2.4,29.0,191.0,233.59,181.21
2016,9,3,17,15,214.5,131.5,2.2,28.5,197.0,319.04,250.94
2016,9,3,17,30,353.0,102.0,2.0,28.0,203.0,380.01,299.13
2016,9,3,17,45,286.5,84.0,1.8,27.5,153.5,303.92,238.25
2016,9,3,18,0,220.0,66.0,1.6,27.0,104.0,223.39,172.8
2016,9,3,18,15,140.5,43.5,1.55,26.5,64.5,145.62,107.31
2016,9,3,18,30,61.0,21.0,1.5,26.0,25.0,64.97,15.18
2016,9,3,18,45,30.5,10.5,1.5,26.0,12.5,23.02,0.0
2016,9,3,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,6,15,30.5,10.5,1.0,22.5,12.5,10.01,0.0
2016,9,4,6,30,61.0,21.0,1.2,23.0,25.0,17.52,1.69
2016,9,4,6,45,139.0,44.0,1.4,23.5,65.0,35.56,23.72
2016,9,4,7,0,217.0,67.0,1.6,24.0,105.0,52.95,39.37
2016,9,4,7,15,283.5,85.5,1.75,24.5,154.0,66.51,51.36
2016,9,4,7,30,350.0,104.0,1.9,25.0,203.0,75.44,59.07
2016,9,4,7,45,400.5,118.0,2.05,25.5,255.5,83.28,65.57
2016,9,4,8,0,451.0,132.0,2.2,26.0,308.0,90.64,71.48
2016,9,4,8,15,346.0,167.5,2.3,26.5,315.0,130.08,93.48
2016,9,4,8,30,241.0,203.0,2.4,27.0,322.0,169.97,120.8
2016,9,4,8,45,246.5,228.0,2.55,27.5,361.0,206.95,147.33
2016,9,4,9,0,252.0,253.0,2.7,28.0,400.0,244.88,176.11
2016,9,4,9,15,441.5,218.5,2.7,28.5,503.0,280.19,197.84
2016,9,4,9,30,631.0,184.0,2.7,29.0,606.0,339.96,240.85
2016,9,4,9,45,651.0,188.0,2.7,29.5,648.0,388.27,279.84
2016,9,4,10,0,671.0,192.0,2.7,30.0,690.0,438.11,319.16
2016,9,4,10,15,684.0,196.0,2.65,30.0,725.0,485.9,356.65
2016,9,4,10,30,697.0,200.0,2.6,30.0,760.0,534.01,393.4
2016,9,4,10,45,709.0,201.0,2.6,30.5,789.0,579.1,426.42
2016,9,4,11,0,721.0,202.0,2.6,31.0,818.0,623.91,458.36
2016,9,4,11,15,491.0,319.0,2.6,31.0,743.5,609.6,445.59
2016,9,4,11,30,261.0,436.0,2.6,31.0,669.0,576.25,418.47
2016,9,4,11,45,516.5,311.5,2.65,31.0,780.0,672.13,490.8
2016,9,4,12,0,772.0,187.0,2.7,31.0,891.0,779.84,569.39
2016,9,4,12,15,773.0,187.5,2.75,31.0,895.0,809.61,588.63
2016,9,4,12,30,774.0,188.0,2.8,31.0,899.0,837.05,606.83
2016,9,4,12,45,778.0,183.5,2.85,31.5,895.5,859.87,620.76
2016,9,4,13,0,782.0,179.0,2.9,32.0,892.0,880.07,633.02
2016,9,4,13,15,523.5,307.0,2.9,32.0,781.0,792.73,571.55
2016,9,4,13,30,265.0,435.0,2.9,32.0,670.0,688.05,494.96
2016,9,4,13,45,303.0,413.0,2.9,32.0,676.0,710.26,512.35
2016,9,4,14,0,341.0,391.0,2.9,32.0,682.0,731.2,528.12
2016,9,4,14,15,547.5,276.5,2.9,31.5,724.5,823.46,597.85
2016,9,4,14,30,754.0,162.0,2.9,31.0,767.0,900.02,652.79
2016,9,4,14,45,729.5,165.5,2.95,31.0,729.0,885.7,644.25
2016,9,4,15,0,705.0,169.0,3.0,31.0,691.0,864.13,631.73
2016,9,4,15,15,548.0,218.5,2.95,30.5,609.5,763.17,564.66
2016,9,4,15,30,391.0,268.0,2.9,30.0,528.0,657.63,490.76
2016,9,4,15,45,247.0,262.5,2.9,30.0,422.5,520.5,392.34
2016,9,4,16,0,103.0,257.0,2.9,30.0,317.0,361.78,274.44
2016,9,4,16,15,175.5,229.0,2.75,29.5,319.5,404.39,310.2
2016,9,4,16,30,248.0,201.0,2.6,29.0,322.0,441.76,341.02
2016,9,4,16,45,231.0,179.0,2.5,29.0,281.0,397.98,308.81
2016,9,4,17,0,214.0,157.0,2.4,29.0,240.0,354.36,276.46
2016,9,4,17,15,190.0,134.0,2.2,28.5,198.5,293.36,230.33
2016,9,4,17,30,166.0,111.0,2.0,28.0,157.0,245.68,193.11
2016,9,4,17,45,131.5,87.5,1.85,27.5,118.5,192.1,149.9
2016,9,4,18,0,97.0,64.0,1.7,27.0,80.0,140.69,107.32
2016,9,4,18,15,48.5,41.0,1.7,26.5,49.0,84.56,59.76
2016,9,4,18,30,0.0,18.0,1.7,26.0,18.0,17.5,0.0
2016,9,4,18,45,0.0,9.0,1.7,26.0,9.0,8.58,0.0
2016,9,4,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,5,6,15,62.0,11.0,1.2,22.5,15.0,10.48,0.0
2016,9,5,6,30,124.0,22.0,1.4,23.0,30.0,17.36,0.56
2016,9,5,6,45,244.0,36.5,1.6,23.5,72.0,28.24,17.63
2016,9,5,7,0,364.0,51.0,1.8,24.0,114.0,39.45,27.93
2016,9,5,7,15,442.5,60.5,2.0,24.5,165.5,44.67,32.74
2016,9,5,7,30,521.0,70.0,2.2,25.0,217.0,49.64,37.09
2016,9,5,7,45,293.5,112.0,2.4,25.5,198.5,84.54,66.69
2016,9,5,8,0,66.0,154.0,2.6,26.0,180.0,124.28,99.7
2016,9,5,8,15,73.0,179.5,2.7,26.5,212.5,145.46,110.21
2016,9,5,8,30,80.0,205.0,2.8,27.0,245.0,172.46,128.88
2016,9,5,8,45,68.5,224.5,2.9,27.5,261.0,193.89,144.82
2016,9,5,9,0,57.0,244.0,3.0,28.0,277.0,214.0,160.12
2016,9,5,9,15,96.5,276.5,3.0,28.5,338.5,255.34,189.79
2016,9,5,9,30,136.0,309.0,3.0,29.0,400.0,294.58,218.03
2016,9,5,9,45,171.5,330.0,3.0,29.5,452.5,335.89,248.07
2016,9,5,10,0,207.0,351.0,3.0,30.0,505.0,381.14,280.92
2016,9,5,10,15,223.0,368.0,3.0,30.0,541.0,417.83,308.02
2016,9,5,10,30,239.0,385.0,3.0,30.0,577.0,456.03,335.96
2016,9,5,10,45,333.5,367.5,3.05,30.0,646.0,507.74,374.28
2016,9,5,11,0,428.0,350.0,3.1,30.0,715.0,569.15,419.41
2016,9,5,11,15,642.5,236.5,3.15,30.0,799.5,636.57,471.25
2016,9,5,11,30,857.0,123.0,3.2,30.0,884.0,717.52,532.38
2016,9,5,11,45,854.0,127.5,3.25,30.5,894.5,753.74,555.7
2016,9,5,12,0,851.0,132.0,3.3,31.0,905.0,787.4,577.1
2016,9,5,12,15,851.5,132.0,3.35,31.0,909.0,817.15,596.95
2016,9,5,12,30,852.0,132.0,3.4,31.0,913.0,844.28,615.06
2016,9,5,12,45,658.5,253.0,3.5,31.0,854.5,824.97,601.13
2016,9,5,13,0,465.0,374.0,3.6,31.0,796.0,788.97,572.16
2016,9,5,13,15,329.5,409.0,3.6,31.0,706.0,709.95,516.17
2016,9,5,13,30,194.0,444.0,3.6,31.0,616.0,623.16,453.77
2016,9,5,13,45,99.5,308.0,3.6,31.0,396.5,403.92,298.94
2016,9,5,14,0,5.0,172.0,3.6,31.0,177.0,166.89,122.35
2016,9,5,14,15,3.5,163.5,3.6,30.5,166.5,157.52,115.97
2016,9,5,14,30,2.0,155.0,3.6,30.0,156.0,148.09,109.16
2016,9,5,14,45,13.0,216.0,3.6,30.0,226.0,218.49,163.22
2016,9,5,15,0,24.0,277.0,3.6,30.0,296.0,291.39,218.34
2016,9,5,15,15,49.5,285.0,3.5,30.0,320.0,338.4,254.41
2016,9,5,15,30,75.0,293.0,3.4,30.0,344.0,373.42,281.53
2016,9,5,15,45,114.0,275.5,3.35,30.0,345.5,404.1,306.09
2016,9,5,16,0,153.0,258.0,3.3,30.0,347.0,419.25,319.31
2016,9,5,16,15,234.0,223.0,3.15,29.5,343.5,459.11,352.53
2016,9,5,16,30,315.0,188.0,3.0,29.0,340.0,479.23,371.08
2016,9,5,16,45,305.0,165.0,2.85,29.0,297.5,437.12,340.44
2016,9,5,17,0,295.0,142.0,2.7,29.0,255.0,394.33,308.93
2016,9,5,17,15,389.5,108.0,2.55,28.5,231.5,422.66,332.77
2016,9,5,17,30,484.0,74.0,2.4,28.0,208.0,432.75,341.18
2016,9,5,17,45,407.0,63.0,2.25,27.5,157.0,351.78,276.45
2016,9,5,18,0,330.0,52.0,2.1,27.0,106.0,275.39,213.26
2016,9,5,18,15,208.5,36.0,2.15,26.5,65.5,179.83,131.51
2016,9,5,18,30,87.0,20.0,2.2,26.0,25.0,74.68,0.0
2016,9,5,18,45,43.5,10.0,2.3,26.0,12.5,27.81,0.0
2016,9,5,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,6,6,15,41.5,11.0,1.85,23.5,13.5,10.48,0.0
2016,9,6,6,30,83.0,22.0,2.0,24.0,27.0,18.28,0.0
2016,9,6,6,45,196.0,39.5,2.2,24.5,68.0,30.66,19.44
2016,9,6,7,0,309.0,57.0,2.4,25.0,109.0,43.34,31.05
2016,9,6,7,15,389.5,68.0,2.45,25.0,160.0,50.37,37.51
2016,9,6,7,30,470.0,79.0,2.5,25.0,211.0,57.38,43.7
2016,9,6,7,45,531.0,85.5,2.65,25.5,266.0,59.13,45.1
2016,9,6,8,0,592.0,92.0,2.8,26.0,321.0,60.85,46.36
2016,9,6,8,15,307.5,136.0,2.9,26.5,256.0,106.76,76.26
2016,9,6,8,30,23.0,180.0,3.0,27.0,191.0,158.21,119.99
2016,9,6,8,45,101.0,219.5,3.15,27.5,277.0,194.76,144.25
2016,9,6,9,0,179.0,259.0,3.3,28.0,363.0,241.04,176.24
2016,9,6,9,15,153.0,283.0,3.35,28.5,377.5,266.91,196.88
2016,9,6,9,30,127.0,307.0,3.4,29.0,392.0,290.02,215.06
2016,9,6,9,45,473.5,208.5,3.45,29.5,553.5,339.31,247.13
2016,9,6,10,0,820.0,110.0,3.5,30.0,715.0,439.58,320.77
2016,9,6,10,15,830.0,112.0,3.5,30.0,750.5,490.15,361.52
2016,9,6,10,30,840.0,114.0,3.5,30.0,786.0,540.24,401.0
2016,9,6,10,45,849.5,114.0,3.55,30.5,814.5,587.64,436.8
2016,9,6,11,0,859.0,114.0,3.6,31.0,843.0,634.04,470.89
2016,9,6,11,15,528.0,279.0,3.6,31.0,730.5,598.21,441.77
2016,9,6,11,30,197.0,444.0,3.6,31.0,618.0,539.42,394.38
2016,9,6,11,45,255.5,438.5,3.65,31.0,668.0,590.32,431.68
2016,9,6,12,0,314.0,433.0,3.7,31.0,718.0,646.39,471.8
2016,9,6,12,15,369.0,410.0,3.7,31.0,746.0,686.33,500.64
2016,9,6,12,30,424.0,387.0,3.7,31.0,774.0,730.33,532.14
2016,9,6,12,45,648.0,252.0,3.7,31.0,840.0,813.87,595.32
2016,9,6,13,0,872.0,117.0,3.7,31.0,906.0,890.93,647.96
2016,9,6,13,15,682.5,233.5,3.7,31.0,846.0,863.65,629.49
2016,9,6,13,30,493.0,350.0,3.7,31.0,786.0,818.56,594.21
2016,9,6,13,45,327.5,385.0,3.75,31.0,671.5,703.34,513.46
2016,9,6,14,0,162.0,420.0,3.8,31.0,557.0,582.32,426.41
2016,9,6,14,15,93.5,361.5,3.8,31.0,440.0,450.39,332.86
2016,9,6,14,30,25.0,303.0,3.8,31.0,323.0,315.92,234.17
2016,9,6,14,45,231.0,294.0,3.8,31.0,464.5,537.53,402.33
2016,9,6,15,0,437.0,285.0,3.8,31.0,606.0,732.95,543.8
2016,9,6,15,15,419.5,272.5,3.8,30.5,565.5,701.97,523.32
2016,9,6,15,30,402.0,260.0,3.8,30.0,525.0,656.6,494.09
2016,9,6,15,45,427.5,231.0,3.8,30.0,493.5,655.37,495.57
2016,9,6,16,0,453.0,202.0,3.8,30.0,462.0,637.77,485.5
2016,9,6,16,15,402.5,190.5,3.65,29.5,405.0,573.46,440.35
2016,9,6,16,30,352.0,179.0,3.5,29.0,348.0,497.12,385.79
2016,9,6,16,45,325.5,161.5,3.35,29.0,302.5,447.79,349.73
2016,9,6,17,0,299.0,144.0,3.2,29.0,257.0,399.19,313.32
2016,9,6,17,15,262.0,124.0,2.95,28.5,211.5,341.13,269.02
2016,9,6,17,30,225.0,104.0,2.7,28.0,166.0,285.22,225.06
2016,9,6,17,45,172.5,83.0,2.45,28.0,123.5,221.01,172.65
2016,9,6,18,0,120.0,62.0,2.2,28.0,81.0,151.66,115.31
2016,9,6,18,15,60.0,39.0,2.2,27.5,48.5,89.01,61.69
2016,9,6,18,30,0.0,16.0,2.2,27.0,16.0,15.48,0.0
2016,9,6,18,45,0.0,8.0,2.2,26.5,8.0,7.63,0.0
2016,9,6,19,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,6,15,22.0,11.0,2.0,24.0,12.0,10.48,0.0
2016,9,7,6,30,44.0,22.0,2.2,24.0,24.0,18.97,0.0
2016,9,7,6,45,139.5,42.5,2.45,24.5,63.5,34.39,22.4
2016,9,7,7,0,235.0,63.0,2.7,25.0,103.0,48.09,35.01
2016,9,7,7,15,315.5,77.5,2.8,25.5,152.5,57.63,43.58
2016,9,7,7,30,396.0,92.0,2.9,26.0,202.0,66.71,51.43
2016,9,7,7,45,454.5,102.0,3.05,26.5,255.5,71.95,55.77
2016,9,7,8,0,513.0,112.0,3.2,27.0,309.0,76.9,59.7
2016,9,7,8,15,553.5,120.0,3.3,27.5,362.5,90.61,60.1
2016,9,7,8,30,594.0,128.0,3.4,28.0,416.0,134.47,80.17
2016,9,7,8,45,627.5,132.0,3.55,28.5,467.5,179.02,109.66
2016,9,7,9,0,661.0,136.0,3.7,29.0,519.0,227.42,146.93
2016,9,7,9,15,481.5,212.5,3.7,29.0,504.0,283.63,199.18
2016,9,7,9,30,302.0,289.0,3.7,29.0,489.0,323.69,236.41
2016,9,7,9,45,523.0,219.5,3.7,29.5,593.5,365.35,265.6
2016,9,7,10,0,744.0,150.0,3.7,30.0,698.0,431.13,315.07
2016,9,7,10,15,756.0,152.5,3.7,30.0,733.0,484.3,357.43
2016,9,7,10,30,768.0,155.0,3.7,30.0,768.0,533.16,395.74
2016,9,7,10,45,500.0,285.0,3.7,30.5,690.0,529.52,391.98
2016,9,7,11,0,232.0,415.0,3.7,31.0,612.0,508.47,373.36
2016,9,7,11,15,516.0,287.5,3.65,31.0,739.5,596.89,441.33
2016,9,7,11,30,800.0,160.0,3.6,31.0,867.0,708.23,524.27
2016,9,7,11,45,540.0,300.5,3.6,31.5,780.5,677.44,496.69
2016,9,7,12,0,280.0,441.0,3.6,32.0,694.0,626.88,455.05
2016,9,7,12,15,232.0,451.0,3.55,32.0,661.5,611.28,443.58
2016,9,7,12,30,184.0,461.0,3.5,32.0,629.0,592.91,429.83
2016,9,7,12,45,231.0,451.0,3.5,32.0,660.5,634.23,459.83
2016,9,7,13,0,278.0,441.0,3.5,32.0,692.0,682.43,493.96
2016,9,7,13,15,297.0,428.5,3.45,32.0,693.0,698.9,505.7
2016,9,7,13,30,316.0,416.0,3.4,32.0,694.0,714.37,516.98
2016,9,7,13,45,569.5,275.5,3.4,32.0,761.0,824.4,599.19
2016,9,7,14,0,823.0,135.0,3.4,32.0,828.0,922.6,666.58
2016,9,7,14,15,814.5,133.0,3.35,32.0,799.0,918.07,663.45
2016,9,7,14,30,806.0,131.0,3.3,32.0,770.0,910.26,659.1
2016,9,7,14,45,782.0,135.5,3.25,32.0,731.0,891.95,648.01
2016,9,7,15,0,758.0,140.0,3.2,32.0,692.0,870.83,635.22
2016,9,7,15,15,742.0,136.5,3.15,31.5,650.0,850.11,624.04
2016,9,7,15,30,726.0,133.0,3.1,31.0,608.0,822.71,608.35
2016,9,7,15,45,703.0,129.0,3.05,31.0,560.0,786.29,585.26
2016,9,7,16,0,680.0,125.0,3.0,31.0,512.0,748.12,560.85
2016,9,7,16,15,650.5,119.5,2.8,30.5,460.5,701.34,530.52
2016,9,7,16,30,621.0,114.0,2.6,30.0,409.0,653.77,499.16
2016,9,7,16,45,577.5,108.0,2.4,30.0,355.0,594.43,457.41
2016,9,7,17,0,534.0,102.0,2.2,30.0,301.0,535.88,414.67
2016,9,7,17,15,476.5,92.5,2.0,29.5,247.5,460.76,359.21
2016,9,7,17,30,419.0,83.0,1.8,29.0,194.0,394.62,308.4
2016,9,7,17,45,334.5,69.5,1.65,28.5,144.5,311.06,242.18
2016,9,7,18,0,250.0,56.0,1.5,28.0,95.0,234.9,179.48
2016,9,7,18,15,143.0,36.5,1.55,27.5,56.5,136.78,95.96
2016,9,7,18,30,36.0,17.0,1.6,27.0,18.0,32.76,0.0
2016,9,7,18,45,18.0,8.5,1.65,27.0,9.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,6,15,7.0,10.0,2.0,23.5,10.0,9.53,0.0
2016,9,8,6,30,14.0,20.0,2.3,24.0,20.0,17.96,0.0
2016,9,8,6,45,101.5,44.5,2.6,24.5,60.0,35.81,23.46
2016,9,8,7,0,189.0,69.0,2.9,25.0,100.0,54.26,40.17
2016,9,8,7,15,270.0,86.0,3.05,25.5,150.5,66.81,51.34
2016,9,8,7,30,351.0,103.0,3.2,26.0,201.0,75.07,58.51
2016,9,8,7,45,432.5,109.5,3.35,26.5,257.0,77.48,60.45
2016,9,8,8,0,514.0,116.0,3.5,27.0,313.0,79.84,62.18
2016,9,8,8,15,555.5,124.0,3.5,27.0,367.0,93.0,62.78
2016,9,8,8,30,597.0,132.0,3.5,27.0,421.0,136.96,82.6
2016,9,8,8,45,646.5,131.0,3.5,27.5,476.0,179.82,109.95
2016,9,8,9,0,696.0,130.0,3.5,28.0,531.0,228.44,146.83
2016,9,8,9,15,717.5,134.0,3.5,28.5,579.0,279.34,188.89
2016,9,8,9,30,739.0,138.0,3.5,29.0,627.0,332.16,232.92
2016,9,8,9,45,763.0,137.5,3.5,29.5,671.0,388.51,279.06
2016,9,8,10,0,787.0,137.0,3.5,30.0,715.0,441.23,321.64
2016,9,8,10,15,798.5,139.5,3.5,30.0,751.0,492.02,362.5
2016,9,8,10,30,810.0,142.0,3.5,30.0,787.0,542.64,402.17
2016,9,8,10,45,821.5,141.5,3.5,30.5,816.0,590.26,437.87
2016,9,8,11,0,833.0,141.0,3.5,31.0,845.0,637.19,472.07
2016,9,8,11,15,838.5,142.5,3.5,31.0,865.5,681.04,504.13
2016,9,8,11,30,844.0,144.0,3.5,31.0,886.0,723.27,534.41
2016,9,8,11,45,846.5,145.0,3.5,31.5,898.5,759.57,558.68
2016,9,8,12,0,849.0,146.0,3.5,32.0,911.0,794.21,580.46
2016,9,8,12,15,849.5,146.0,3.45,32.0,914.5,823.98,599.79
2016,9,8,12,30,850.0,146.0,3.4,32.0,918.0,851.12,617.32
2016,9,8,12,45,846.5,147.0,3.4,32.0,912.0,873.01,631.66
2016,9,8,13,0,843.0,148.0,3.4,32.0,906.0,897.59,647.84
2016,9,8,13,15,839.0,147.0,3.35,32.0,892.0,911.64,656.87
2016,9,8,13,30,835.0,146.0,3.3,32.0,878.0,922.41,663.93
2016,9,8,13,45,826.5,146.0,3.3,32.0,855.5,926.75,667.28
2016,9,8,14,0,818.0,146.0,3.3,32.0,833.0,927.74,668.64
2016,9,8,14,15,809.0,144.0,3.25,32.0,803.0,922.82,666.01
2016,9,8,14,30,800.0,142.0,3.2,32.0,773.0,914.61,661.42
2016,9,8,14,45,789.0,138.5,3.2,32.0,736.5,899.74,652.93
2016,9,8,15,0,778.0,135.0,3.2,32.0,700.0,881.78,642.57
2016,9,8,15,15,761.5,131.5,3.15,32.0,656.5,855.9,626.72
2016,9,8,15,30,745.0,128.0,3.1,32.0,613.0,831.76,612.11
2016,9,8,15,45,720.0,125.0,3.05,32.0,564.0,794.38,588.51
2016,9,8,16,0,695.0,122.0,3.0,32.0,515.0,755.29,563.63
2016,9,8,16,15,665.0,117.0,2.8,31.5,463.0,708.32,533.37
2016,9,8,16,30,635.0,112.0,2.6,31.0,411.0,660.55,502.06
2016,9,8,16,45,590.0,106.0,2.4,30.5,356.0,599.71,460.48
2016,9,8,17,0,545.0,100.0,2.2,30.0,301.0,539.74,417.61
2016,9,8,17,15,485.0,90.5,1.95,29.5,247.0,462.54,360.41
2016,9,8,17,30,425.0,81.0,1.7,29.0,193.0,394.61,308.04
2016,9,8,17,45,334.0,68.0,1.5,28.5,142.5,307.84,239.17
2016,9,8,18,0,243.0,55.0,1.3,28.0,92.0,229.15,174.38
2016,9,8,18,15,134.0,35.0,1.35,27.5,54.0,130.16,89.26
2016,9,8,18,30,25.0,15.0,1.4,27.0,16.0,25.7,0.0
2016,9,8,18,45,12.5,7.5,1.45,26.5,8.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,9,6,15,17.0,10.0,1.85,23.5,11.0,9.53,0.0
2016,9,9,6,30,34.0,20.0,2.1,24.0,22.0,17.36,0.0
2016,9,9,6,45,134.5,41.0,2.4,24.5,61.5,33.23,21.28
2016,9,9,7,0,235.0,62.0,2.7,25.0,101.0,47.42,34.4
2016,9,9,7,15,317.0,76.5,2.85,25.5,151.0,57.0,43.02
2016,9,9,7,30,399.0,91.0,3.0,26.0,201.0,66.12,50.92
2016,9,9,7,45,470.0,98.5,3.15,26.5,256.5,69.6,53.79
2016,9,9,8,0,541.0,106.0,3.3,27.0,312.0,72.44,55.95
2016,9,9,8,15,581.0,113.0,3.3,27.0,365.5,83.61,55.64
2016,9,9,8,30,621.0,120.0,3.3,27.0,419.0,128.21,75.04
2016,9,9,8,45,424.0,186.0,3.3,27.5,400.5,191.52,128.37
2016,9,9,9,0,227.0,252.0,3.3,28.0,382.0,244.24,176.83
2016,9,9,9,15,488.0,190.0,3.3,28.5,501.5,266.48,186.06
2016,9,9,9,30,749.0,128.0,3.3,29.0,621.0,330.99,231.58
2016,9,9,9,45,772.5,127.0,3.3,29.5,665.0,381.95,273.81
2016,9,9,10,0,796.0,126.0,3.3,30.0,709.0,434.48,316.38
