Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,10,15,807.0,128.5,3.25,30.0,744.5,485.4,357.34
2016,9,9,10,30,818.0,131.0,3.2,30.0,780.0,536.08,396.98
2016,9,9,10,45,830.0,130.0,3.2,30.5,809.5,583.79,432.76
2016,9,9,11,0,842.0,129.0,3.2,31.0,839.0,632.49,468.14
2016,9,9,11,15,847.0,130.5,3.15,31.0,859.5,675.36,499.31
2016,9,9,11,30,852.0,132.0,3.1,31.0,880.0,716.51,528.6
2016,9,9,11,45,864.5,126.5,3.1,31.0,894.5,755.04,555.1
2016,9,9,12,0,877.0,121.0,3.1,31.0,909.0,791.82,579.41
2016,9,9,12,15,877.5,121.0,3.1,31.0,912.5,822.09,599.25
2016,9,9,12,30,878.0,121.0,3.1,31.0,916.0,849.61,617.26
2016,9,9,12,45,877.0,120.5,3.1,31.5,911.0,872.5,630.97
2016,9,9,13,0,876.0,120.0,3.1,32.0,906.0,892.33,642.69
2016,9,9,13,15,873.0,119.5,3.05,32.0,892.5,907.22,652.24
2016,9,9,13,30,870.0,119.0,3.0,32.0,879.0,918.83,659.78
2016,9,9,13,45,865.0,117.5,3.0,32.0,857.0,924.26,663.8
2016,9,9,14,0,860.0,116.0,3.0,32.0,835.0,926.28,665.82
2016,9,9,14,15,852.0,114.5,3.0,31.5,805.5,922.13,665.36
2016,9,9,14,30,844.0,113.0,3.0,31.0,776.0,914.65,662.92
2016,9,9,14,45,826.5,114.5,3.0,31.0,738.0,905.84,658.43
2016,9,9,15,0,809.0,116.0,3.0,31.0,700.0,886.97,647.44
2016,9,9,15,15,794.0,113.0,2.95,30.5,657.0,862.45,633.79
2016,9,9,15,30,779.0,110.0,2.9,30.0,614.0,835.22,618.33
2016,9,9,15,45,759.5,106.5,2.9,30.0,566.0,801.01,597.11
2016,9,9,16,0,740.0,103.0,2.9,30.0,518.0,764.73,574.33
2016,9,9,16,15,543.0,139.0,2.7,29.5,427.0,631.32,482.12
2016,9,9,16,30,346.0,175.0,2.5,29.0,336.0,484.82,374.3
2016,9,9,16,45,332.0,153.5,2.35,29.0,292.0,440.31,342.68
2016,9,9,17,0,318.0,132.0,2.2,29.0,248.0,395.4,309.45
2016,9,9,17,15,291.0,111.5,2.05,28.5,203.5,342.73,269.64
2016,9,9,17,30,264.0,91.0,1.9,28.0,159.0,291.18,229.28
2016,9,9,17,45,218.0,71.0,1.75,27.5,117.5,230.4,179.93
2016,9,9,18,0,172.0,51.0,1.6,27.0,76.0,173.03,131.71
2016,9,9,18,15,86.0,32.0,1.6,26.5,44.5,101.03,66.75
2016,9,9,18,30,0.0,13.0,1.6,26.0,13.0,12.39,0.0
2016,9,9,18,45,0.0,6.5,1.65,26.0,6.5,0.0,0.0
2016,9,9,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,10,6,15,45.0,9.5,0.5,23.0,12.0,9.05,0.0
2016,9,10,6,30,90.0,19.0,0.4,23.0,24.0,15.02,0.0
2016,9,10,6,45,214.5,34.5,0.35,23.5,64.5,26.8,16.14
2016,9,10,7,0,339.0,50.0,0.3,24.0,105.0,38.06,26.7
2016,9,10,7,15,332.0,69.5,0.4,24.5,141.5,51.66,38.67
2016,9,10,7,30,325.0,89.0,0.5,25.0,178.0,64.5,49.73
2016,9,10,7,45,265.5,119.5,0.6,25.5,203.0,89.67,70.9
2016,9,10,8,0,206.0,150.0,0.7,26.0,228.0,109.15,86.82
2016,9,10,8,15,103.0,140.5,0.75,26.0,179.5,112.07,83.78
2016,9,10,8,30,0.0,131.0,0.8,26.0,131.0,117.79,89.03
2016,9,10,8,45,0.0,70.5,0.85,26.5,70.5,65.62,47.24
2016,9,10,9,0,0.0,10.0,0.9,27.0,10.0,9.29,1.86
2016,9,10,9,15,175.5,142.0,1.05,27.0,257.0,158.28,113.85
2016,9,10,9,30,351.0,274.0,1.2,27.0,504.0,325.86,236.48
2016,9,10,9,45,571.0,198.5,1.35,27.0,602.5,362.46,261.95
2016,9,10,10,0,791.0,123.0,1.5,27.0,701.0,428.65,312.37
2016,9,10,10,15,802.0,125.5,1.6,27.0,736.5,479.27,353.04
2016,9,10,10,30,813.0,128.0,1.7,27.0,772.0,529.64,392.58
2016,9,10,10,45,820.5,130.0,1.85,27.5,800.0,577.13,428.5
2016,9,10,11,0,828.0,132.0,2.0,28.0,828.0,625.14,463.79
2016,9,10,11,15,833.0,133.5,2.1,28.0,848.0,667.41,495.04
2016,9,10,11,30,838.0,135.0,2.2,28.0,868.0,707.99,524.57
2016,9,10,11,45,849.0,130.0,2.3,28.0,882.0,745.33,551.02
2016,9,10,12,0,860.0,125.0,2.4,28.0,896.0,780.87,575.13
2016,9,10,12,15,861.0,125.0,2.45,28.0,899.5,811.0,595.24
2016,9,10,12,30,862.0,125.0,2.5,28.0,903.0,838.47,613.61
2016,9,10,12,45,860.5,125.0,2.6,28.0,897.5,861.02,629.13
2016,9,10,13,0,859.0,125.0,2.7,28.0,892.0,880.55,642.77
2016,9,10,13,15,855.5,124.5,2.75,28.0,878.5,894.71,652.64
2016,9,10,13,30,852.0,124.0,2.8,28.0,865.0,905.63,660.55
2016,9,10,13,45,846.0,123.0,2.85,28.0,843.0,910.48,664.63
2016,9,10,14,0,840.0,122.0,2.9,28.0,821.0,911.99,666.72
2016,9,10,14,15,832.0,120.0,2.9,28.0,791.5,907.3,664.52
2016,9,10,14,30,824.0,118.0,2.9,28.0,762.0,899.34,660.35
2016,9,10,14,45,630.5,198.5,2.9,28.0,677.5,819.2,607.85
2016,9,10,15,0,437.0,279.0,2.9,28.0,593.0,722.04,537.88
2016,9,10,15,15,606.5,192.5,2.9,28.0,599.0,783.91,587.5
2016,9,10,15,30,776.0,106.0,2.9,28.0,605.0,825.66,617.56
2016,9,10,15,45,587.0,157.5,2.9,28.0,518.0,711.96,540.19
2016,9,10,16,0,398.0,209.0,2.9,28.0,431.0,593.93,453.93
2016,9,10,16,15,340.5,196.0,2.75,27.5,372.5,511.25,395.47
2016,9,10,16,30,283.0,183.0,2.6,27.0,314.0,444.17,346.52
2016,9,10,16,45,436.0,133.0,2.5,27.0,305.0,506.28,397.28
2016,9,10,17,0,589.0,83.0,2.4,27.0,296.0,547.56,430.68
2016,9,10,17,15,533.0,75.0,2.3,26.5,242.0,478.09,378.02
2016,9,10,17,30,477.0,67.0,2.2,26.0,188.0,411.4,325.94
2016,9,10,17,45,384.0,56.5,2.1,26.0,137.5,323.13,254.1
2016,9,10,18,0,291.0,46.0,2.0,26.0,87.0,241.63,185.29
2016,9,10,18,15,171.5,29.0,2.1,25.5,50.0,148.86,97.53
2016,9,10,18,30,52.0,12.0,2.2,25.0,13.0,34.78,0.0
2016,9,10,18,45,26.0,6.0,2.35,25.0,6.5,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.5,20.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,11,6,15,34.5,9.0,2.7,19.5,10.5,8.58,0.0
2016,9,11,6,30,69.0,18.0,2.8,20.0,21.0,15.07,0.0
2016,9,11,6,45,174.5,37.0,2.9,20.5,61.0,28.83,17.88
2016,9,11,7,0,280.0,56.0,3.0,21.0,101.0,42.8,31.01
2016,9,11,7,15,358.0,69.5,2.95,21.5,151.0,51.77,39.23
2016,9,11,7,30,436.0,83.0,2.9,22.0,201.0,60.32,46.78
2016,9,11,7,45,490.5,93.0,2.85,23.0,254.5,65.81,51.34
2016,9,11,8,0,545.0,103.0,2.8,24.0,308.0,70.29,54.84
2016,9,11,8,15,584.0,110.5,2.7,24.5,362.0,79.7,54.44
2016,9,11,8,30,623.0,118.0,2.6,25.0,416.0,124.73,73.28
2016,9,11,8,45,650.0,124.5,2.55,25.5,466.5,172.0,104.51
2016,9,11,9,0,677.0,131.0,2.5,26.0,517.0,222.3,143.45
2016,9,11,9,15,698.5,135.5,2.45,26.5,564.5,272.46,184.82
2016,9,11,9,30,720.0,140.0,2.4,27.0,612.0,324.55,228.19
2016,9,11,9,45,736.5,144.0,2.35,27.5,654.0,376.14,270.81
2016,9,11,10,0,753.0,148.0,2.3,28.0,696.0,428.65,313.06
2016,9,11,10,15,765.0,151.0,2.3,28.0,731.5,482.62,355.91
2016,9,11,10,30,777.0,154.0,2.3,28.0,767.0,532.25,394.56
2016,9,11,10,45,788.0,154.5,2.3,28.5,795.5,578.87,429.28
2016,9,11,11,0,799.0,155.0,2.3,29.0,824.0,624.86,462.53
2016,9,11,11,15,804.5,156.5,2.3,29.0,844.5,667.28,493.32
2016,9,11,11,30,810.0,158.0,2.3,29.0,865.0,708.18,522.41
2016,9,11,11,45,848.0,136.5,2.3,29.5,885.5,748.89,550.22
2016,9,11,12,0,886.0,115.0,2.3,30.0,906.0,790.11,576.12
2016,9,11,12,15,887.0,115.0,2.3,30.0,909.5,820.87,596.0
2016,9,11,12,30,888.0,115.0,2.3,30.0,913.0,848.88,614.1
2016,9,11,12,45,887.5,114.5,2.3,30.5,908.0,872.23,627.92
2016,9,11,13,0,887.0,114.0,2.3,31.0,903.0,892.5,639.75
2016,9,11,13,15,884.0,113.0,2.25,31.0,889.5,906.87,648.71
2016,9,11,13,30,881.0,112.0,2.2,31.0,876.0,917.88,655.65
2016,9,11,13,45,876.5,110.5,2.2,31.0,854.5,923.63,659.83
2016,9,11,14,0,872.0,109.0,2.2,31.0,833.0,925.94,662.01
2016,9,11,14,15,864.5,107.5,2.2,31.0,803.0,922.05,660.42
2016,9,11,14,30,857.0,106.0,2.2,31.0,773.0,914.79,656.86
2016,9,11,14,45,836.0,109.5,2.2,31.0,734.0,897.32,646.89
2016,9,11,15,0,815.0,113.0,2.2,31.0,695.0,884.56,640.15
2016,9,11,15,15,800.5,110.0,2.2,31.0,652.0,860.32,625.95
2016,9,11,15,30,786.0,107.0,2.2,31.0,609.0,833.34,610.03
2016,9,11,15,45,766.5,103.5,2.2,31.0,561.0,798.94,589.11
2016,9,11,16,0,747.0,100.0,2.2,31.0,513.0,762.46,566.63
2016,9,11,16,15,720.0,95.5,2.1,30.5,460.5,720.61,540.61
2016,9,11,16,30,693.0,91.0,2.0,30.0,408.0,674.3,511.0
2016,9,11,16,45,656.5,84.5,1.9,29.5,353.5,617.7,473.34
2016,9,11,17,0,620.0,78.0,1.8,29.0,299.0,561.47,434.65
2016,9,11,17,15,564.0,70.5,1.65,28.5,244.5,491.61,383.03
2016,9,11,17,30,508.0,63.0,1.5,28.0,190.0,424.54,331.33
2016,9,11,17,45,424.5,52.5,1.35,27.5,139.5,340.99,264.61
2016,9,11,18,0,341.0,42.0,1.2,27.0,89.0,263.82,199.93
2016,9,11,18,15,204.5,26.5,1.2,26.5,51.0,159.06,98.62
2016,9,11,18,30,68.0,11.0,1.2,26.0,13.0,40.76,0.0
2016,9,11,18,45,34.0,5.5,1.2,25.5,6.5,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,12,6,15,53.5,9.0,0.8,21.0,11.0,8.58,0.0
2016,9,12,6,30,107.0,18.0,0.9,21.0,22.0,14.26,0.0
2016,9,12,6,45,227.0,33.5,1.05,21.5,63.0,26.08,15.49
2016,9,12,7,0,347.0,49.0,1.2,22.0,104.0,38.45,27.18
2016,9,12,7,15,427.0,60.0,1.0,22.5,156.0,45.06,33.31
2016,9,12,7,30,507.0,71.0,0.8,23.0,208.0,51.32,38.85
2016,9,12,7,45,557.5,79.5,0.6,24.0,262.0,55.06,41.92
2016,9,12,8,0,608.0,88.0,0.4,25.0,316.0,58.57,44.63
2016,9,12,8,15,644.5,94.0,0.45,25.5,370.5,66.77,43.97
2016,9,12,8,30,681.0,100.0,0.5,26.0,425.0,113.98,62.45
2016,9,12,8,45,705.0,106.0,0.55,27.0,476.0,163.79,94.56
2016,9,12,9,0,729.0,112.0,0.6,28.0,527.0,216.17,134.27
2016,9,12,9,15,748.5,116.0,0.6,28.5,574.0,273.26,180.09
2016,9,12,9,30,768.0,120.0,0.6,29.0,621.0,326.52,223.36
2016,9,12,9,45,503.5,229.5,0.6,29.5,567.0,362.25,257.56
2016,9,12,10,0,239.0,339.0,0.6,30.0,513.0,382.47,275.9
2016,9,12,10,15,528.0,235.5,0.65,30.0,644.0,439.68,317.05
2016,9,12,10,30,817.0,132.0,0.7,30.0,775.0,532.55,384.39
2016,9,12,10,45,824.5,134.0,0.75,30.5,803.0,580.21,418.35
2016,9,12,11,0,832.0,136.0,0.8,31.0,831.0,626.82,450.96
2016,9,12,11,15,837.0,137.0,0.85,31.0,851.5,670.23,481.51
2016,9,12,11,30,842.0,138.0,0.9,31.0,872.0,710.5,509.43
2016,9,12,11,45,845.5,138.5,0.95,31.0,883.5,747.34,534.42
2016,9,12,12,0,849.0,139.0,1.0,31.0,895.0,782.0,556.69
2016,9,12,12,15,849.5,139.5,1.05,31.0,898.5,811.94,575.9
2016,9,12,12,30,850.0,140.0,1.1,31.0,902.0,839.24,593.48
2016,9,12,12,45,847.0,140.5,1.15,31.5,896.0,860.8,606.29
2016,9,12,13,0,844.0,141.0,1.2,32.0,890.0,879.33,617.29
2016,9,12,13,15,840.0,140.0,1.2,32.0,876.0,892.43,625.56
2016,9,12,13,30,836.0,139.0,1.2,32.0,862.0,908.74,636.0
2016,9,12,13,45,828.0,139.0,1.3,32.0,839.0,913.24,640.61
2016,9,12,14,0,820.0,139.0,1.4,32.0,816.0,914.39,643.38
2016,9,12,14,15,811.5,137.0,1.45,31.5,786.0,909.63,643.23
2016,9,12,14,30,803.0,135.0,1.5,31.0,756.0,901.59,641.19
2016,9,12,14,45,789.0,133.0,1.55,31.0,718.5,885.31,632.75
2016,9,12,15,0,775.0,131.0,1.6,31.0,681.0,866.04,622.5
2016,9,12,15,15,759.0,127.5,1.65,31.0,638.0,840.49,608.19
2016,9,12,15,30,743.0,124.0,1.7,31.0,595.0,816.53,594.9
2016,9,12,15,45,717.5,121.0,1.75,31.0,546.0,778.76,572.3
2016,9,12,16,0,692.0,118.0,1.8,31.0,497.0,739.34,548.35
2016,9,12,16,15,662.0,112.5,1.75,30.5,445.0,691.97,518.82
2016,9,12,16,30,632.0,107.0,1.7,30.0,393.0,643.84,488.12
2016,9,12,16,45,586.5,100.5,1.65,30.0,338.5,582.53,445.89
2016,9,12,17,0,541.0,94.0,1.6,30.0,284.0,522.21,402.52
2016,9,12,17,15,482.0,84.0,1.45,29.0,231.0,450.27,349.99
2016,9,12,17,30,423.0,74.0,1.3,28.0,178.0,378.83,295.55
2016,9,12,17,45,334.0,60.5,1.2,27.5,128.5,293.96,227.75
2016,9,12,18,0,245.0,47.0,1.1,27.0,79.0,217.2,163.62
2016,9,12,18,15,137.0,27.5,1.1,26.5,44.0,125.79,71.5
2016,9,12,18,30,29.0,8.0,1.1,26.0,9.0,20.43,0.0
2016,9,12,18,45,14.5,4.0,1.15,26.0,4.5,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,13,6,15,0.0,10.0,0.9,22.5,10.0,0.0,0.0
2016,9,13,6,30,0.0,20.0,1.1,23.0,20.0,17.85,0.0
2016,9,13,6,45,151.0,36.0,1.35,23.5,59.5,28.09,16.8
2016,9,13,7,0,302.0,52.0,1.6,24.0,99.0,39.75,27.99
2016,9,13,7,15,384.0,64.0,1.55,24.5,150.0,47.69,35.23
2016,9,13,7,30,466.0,76.0,1.5,25.0,201.0,55.74,42.27
2016,9,13,7,45,349.5,110.5,1.5,26.0,216.5,78.47,61.4
2016,9,13,8,0,233.0,145.0,1.5,27.0,232.0,106.06,84.09
2016,9,13,8,15,443.0,126.0,1.45,27.0,324.0,88.61,69.24
2016,9,13,8,30,653.0,107.0,1.4,27.0,416.0,116.19,65.32
2016,9,13,8,45,481.5,170.5,1.35,27.5,413.0,184.5,120.14
2016,9,13,9,0,310.0,234.0,1.3,28.0,410.0,237.82,167.51
2016,9,13,9,15,317.5,253.5,1.2,28.5,447.5,276.23,196.78
2016,9,13,9,30,325.0,273.0,1.1,29.0,485.0,315.5,226.69
2016,9,13,9,45,341.0,287.0,1.05,29.5,522.5,354.37,255.81
2016,9,13,10,0,357.0,301.0,1.0,30.0,560.0,394.72,285.45
2016,9,13,10,15,345.5,327.5,0.9,30.0,588.0,433.75,313.86
2016,9,13,10,30,334.0,354.0,0.8,30.0,616.0,471.63,340.47
2016,9,13,10,45,354.5,351.5,0.75,30.5,639.0,502.35,361.38
2016,9,13,11,0,375.0,349.0,0.7,31.0,662.0,534.03,382.57
2016,9,13,11,15,606.0,243.5,0.7,31.0,763.0,611.28,438.49
2016,9,13,11,30,837.0,138.0,0.7,31.0,864.0,705.57,504.5
2016,9,13,11,45,657.5,248.5,0.75,31.5,824.0,710.42,503.24
2016,9,13,12,0,478.0,359.0,0.8,32.0,784.0,702.17,493.74
2016,9,13,12,15,666.5,245.5,0.9,32.0,840.0,768.85,542.97
2016,9,13,12,30,855.0,132.0,1.0,32.0,896.0,834.23,587.19
2016,9,13,12,45,852.5,132.0,1.15,32.0,890.0,855.69,602.02
2016,9,13,13,0,850.0,132.0,1.3,32.0,884.0,874.11,615.5
2016,9,13,13,15,460.0,267.5,1.4,32.0,674.0,687.97,492.83
2016,9,13,13,30,70.0,403.0,1.5,32.0,464.0,459.0,329.73
2016,9,13,13,45,144.5,403.0,1.6,32.0,523.5,541.07,390.48
2016,9,13,14,0,219.0,403.0,1.7,32.0,583.0,615.24,443.16
2016,9,13,14,15,514.5,264.5,1.8,32.0,666.5,768.93,554.94
2016,9,13,14,30,810.0,126.0,1.9,32.0,750.0,896.03,641.11
2016,9,13,14,45,786.0,129.5,2.0,32.0,710.5,876.52,629.51
2016,9,13,15,0,762.0,133.0,2.1,32.0,671.0,854.21,617.48
2016,9,13,15,15,571.5,193.0,2.15,31.5,582.0,747.69,549.18
2016,9,13,15,30,381.0,253.0,2.2,31.0,493.0,623.0,462.83
2016,9,13,15,45,528.0,186.5,2.3,31.0,490.0,682.83,510.84
2016,9,13,16,0,675.0,120.0,2.4,31.0,487.0,725.28,543.68
2016,9,13,16,15,644.5,114.0,2.35,30.5,435.5,677.4,512.63
2016,9,13,16,30,614.0,108.0,2.3,30.0,384.0,628.84,481.07
2016,9,13,16,45,566.5,101.5,2.25,30.0,330.0,566.72,437.24
2016,9,13,17,0,519.0,95.0,2.2,30.0,276.0,505.75,392.67
2016,9,13,17,15,458.5,85.0,2.0,29.5,223.0,429.89,335.74
2016,9,13,17,30,398.0,75.0,1.8,29.0,170.0,363.18,283.49
2016,9,13,17,45,305.5,60.5,1.65,28.5,121.5,276.48,213.78
2016,9,13,18,0,213.0,46.0,1.5,28.0,73.0,198.27,148.25
2016,9,13,18,15,106.5,23.0,1.5,27.5,36.5,101.71,50.51
2016,9,13,18,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.55,26.5,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.9,25.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,6,15,0.0,9.5,1.4,23.5,9.5,0.0,0.0
2016,9,14,6,30,0.0,19.0,1.7,24.0,19.0,17.02,0.0
2016,9,14,6,45,144.5,35.0,2.05,24.5,57.5,27.31,15.95
2016,9,14,7,0,289.0,51.0,2.4,25.0,96.0,38.99,27.18
2016,9,14,7,15,369.5,63.5,2.35,25.5,145.5,47.34,34.75
2016,9,14,7,30,450.0,76.0,2.3,26.0,195.0,55.3,41.71
2016,9,14,7,45,505.0,85.0,2.3,26.5,248.5,59.77,45.46
2016,9,14,8,0,560.0,94.0,2.3,27.0,302.0,63.46,48.39
2016,9,14,8,15,598.5,101.0,2.3,27.5,355.0,69.43,53.15
2016,9,14,8,30,637.0,108.0,2.3,28.0,408.0,114.77,64.87
2016,9,14,8,45,664.0,113.5,2.3,28.5,458.5,162.0,94.98
2016,9,14,9,0,691.0,119.0,2.3,29.0,509.0,212.18,133.16
2016,9,14,9,15,450.0,208.0,2.35,29.0,471.0,267.11,186.53
2016,9,14,9,30,209.0,297.0,2.4,29.0,433.0,304.86,223.41
2016,9,14,9,45,198.0,320.0,2.5,29.5,455.5,334.69,246.21
2016,9,14,10,0,187.0,343.0,2.6,30.0,478.0,363.44,267.69
2016,9,14,10,15,484.5,242.0,2.65,30.0,615.5,423.33,311.71
2016,9,14,10,30,782.0,141.0,2.7,30.0,753.0,519.81,384.03
2016,9,14,10,45,474.0,276.5,2.75,30.5,651.5,502.59,370.75
2016,9,14,11,0,166.0,412.0,2.8,31.0,550.0,463.54,339.39
2016,9,14,11,15,485.5,282.0,2.85,31.0,698.5,566.79,418.22
2016,9,14,11,30,805.0,152.0,2.9,31.0,847.0,695.08,513.0
2016,9,14,11,45,484.5,299.5,3.0,31.5,719.5,630.14,461.71
2016,9,14,12,0,164.0,447.0,3.1,32.0,592.0,540.39,392.1
2016,9,14,12,15,92.5,385.5,3.1,32.0,468.0,435.02,317.67
2016,9,14,12,30,21.0,324.0,3.1,32.0,344.0,320.64,234.51
2016,9,14,12,45,422.5,233.5,3.15,32.0,607.0,594.19,440.93
2016,9,14,13,0,824.0,143.0,3.2,32.0,870.0,865.63,628.41
2016,9,14,13,15,518.0,284.5,3.2,32.0,739.0,755.16,549.22
2016,9,14,13,30,212.0,426.0,3.2,32.0,608.0,618.42,448.58
2016,9,14,13,45,513.0,279.5,3.25,32.0,704.0,768.1,560.98
2016,9,14,14,0,814.0,133.0,3.3,32.0,800.0,898.36,651.44
2016,9,14,14,15,805.5,131.0,3.3,32.0,770.0,893.39,648.11
2016,9,14,14,30,797.0,129.0,3.3,32.0,740.0,885.17,643.8
2016,9,14,14,45,534.5,224.5,3.3,32.0,625.5,747.52,550.64
2016,9,14,15,0,272.0,320.0,3.3,32.0,511.0,601.63,444.48
2016,9,14,15,15,509.5,217.5,3.25,31.5,547.0,712.8,531.45
2016,9,14,15,30,747.0,115.0,3.2,31.0,583.0,801.11,596.39
2016,9,14,15,45,732.0,108.5,3.2,31.0,536.0,767.9,574.74
2016,9,14,16,0,717.0,102.0,3.2,31.0,489.0,736.23,554.84
2016,9,14,16,15,688.0,97.0,3.0,30.5,437.5,689.6,524.37
2016,9,14,16,30,659.0,92.0,2.8,30.0,386.0,642.19,492.85
2016,9,14,16,45,628.5,84.0,2.65,30.0,333.0,589.51,456.0
2016,9,14,17,0,598.0,76.0,2.5,30.0,280.0,536.87,417.68
2016,9,14,17,15,540.0,68.0,2.2,29.5,226.5,466.41,364.34
2016,9,14,17,30,482.0,60.0,1.9,29.0,173.0,399.02,311.24
2016,9,14,17,45,397.5,48.5,1.6,28.5,124.5,315.8,243.77
2016,9,14,18,0,313.0,37.0,1.3,28.0,76.0,239.49,178.53
2016,9,14,18,15,156.5,18.5,1.25,27.5,38.0,120.17,50.26
2016,9,14,18,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.2,26.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.15,24.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.15,24.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.45,23.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,6,15,13.0,5.0,1.1,23.0,5.5,0.0,0.0
2016,9,15,6,30,26.0,10.0,1.4,23.0,11.0,9.53,0.0
2016,9,15,6,45,91.0,35.0,1.75,23.5,47.5,28.57,16.89
2016,9,15,7,0,156.0,60.0,2.1,24.0,84.0,47.63,34.54
2016,9,15,7,15,218.0,82.5,2.05,24.5,131.5,64.18,49.2
2016,9,15,7,30,280.0,105.0,2.0,25.0,179.0,80.1,62.97
2016,9,15,7,45,335.0,121.5,2.0,26.0,230.5,91.31,72.24
2016,9,15,8,0,390.0,138.0,2.0,27.0,282.0,96.12,75.83
2016,9,15,8,15,429.0,151.5,2.05,27.5,333.5,104.92,82.77
2016,9,15,8,30,468.0,165.0,2.1,28.0,385.0,146.14,95.43
2016,9,15,8,45,502.0,174.0,2.15,28.5,434.5,187.99,121.82
2016,9,15,9,0,536.0,183.0,2.2,29.0,484.0,233.64,155.43
2016,9,15,9,15,559.5,191.0,2.25,29.5,529.5,279.64,191.77
2016,9,15,9,30,583.0,199.0,2.3,30.0,575.0,327.89,230.43
2016,9,15,9,45,409.5,267.5,2.4,30.5,540.5,356.8,257.89
2016,9,15,10,0,236.0,336.0,2.5,31.0,506.0,377.59,276.24
2016,9,15,10,15,440.0,279.0,2.55,31.0,615.0,432.33,316.47
2016,9,15,10,30,644.0,222.0,2.6,31.0,724.0,514.26,377.23
2016,9,15,10,45,408.0,316.0,2.65,31.5,638.5,498.19,365.12
2016,9,15,11,0,172.0,410.0,2.7,32.0,553.0,465.21,339.12
2016,9,15,11,15,422.5,323.5,2.75,32.0,685.0,561.21,411.07
2016,9,15,11,30,673.0,237.0,2.8,32.0,817.0,678.75,496.49
2016,9,15,11,45,674.0,240.0,2.85,32.0,828.0,712.38,519.67
2016,9,15,12,0,675.0,243.0,2.9,32.0,839.0,744.27,541.89
2016,9,15,12,15,676.0,243.5,2.9,32.0,842.0,771.96,560.87
2016,9,15,12,30,677.0,244.0,2.9,32.0,845.0,797.54,578.29
2016,9,15,12,45,677.0,242.0,2.95,32.5,839.5,817.66,591.11
2016,9,15,13,0,677.0,240.0,3.0,33.0,834.0,835.28,602.24
2016,9,15,13,15,672.5,238.5,3.0,33.0,820.5,846.82,610.24
2016,9,15,13,30,668.0,237.0,3.0,33.0,807.0,855.53,616.47
2016,9,15,13,45,662.5,232.5,3.05,33.0,785.0,857.48,618.73
2016,9,15,14,0,657.0,228.0,3.1,33.0,763.0,856.48,619.18
2016,9,15,14,15,470.5,291.0,3.1,32.5,667.0,753.63,548.32
2016,9,15,14,30,284.0,354.0,3.1,32.0,571.0,643.29,470.69
2016,9,15,14,45,272.0,337.0,3.1,32.0,536.5,617.39,454.3
2016,9,15,15,0,260.0,320.0,3.1,32.0,502.0,590.18,436.39
2016,9,15,15,15,427.0,251.5,3.05,32.0,527.0,675.35,501.52
2016,9,15,15,30,594.0,183.0,3.0,32.0,552.0,745.86,555.02
2016,9,15,15,45,575.0,172.5,2.95,32.0,506.0,703.38,526.53
2016,9,15,16,0,556.0,162.0,2.9,32.0,460.0,664.6,500.86
2016,9,15,16,15,393.0,171.0,2.7,31.5,370.5,532.26,405.51
2016,9,15,16,30,230.0,180.0,2.5,31.0,281.0,396.26,304.52
2016,9,15,16,45,328.0,146.5,2.4,30.5,269.5,423.31,328.76
2016,9,15,17,0,426.0,113.0,2.3,30.0,258.0,454.52,354.26
2016,9,15,17,15,368.0,98.5,2.0,29.5,206.5,384.34,300.16
2016,9,15,17,30,310.0,84.0,1.7,29.0,155.0,317.96,247.61
2016,9,15,17,45,240.5,64.0,1.45,28.5,109.5,242.35,186.25
2016,9,15,18,0,171.0,44.0,1.2,28.0,64.0,162.62,119.62
2016,9,15,18,15,85.5,22.0,1.15,27.5,32.0,78.86,21.66
2016,9,15,18,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,16,6,15,36.0,7.0,0.95,23.5,8.5,0.0,0.0
2016,9,16,6,30,72.0,14.0,1.2,24.0,17.0,13.34,0.0
2016,9,16,6,45,189.5,31.5,1.55,24.5,56.0,24.58,13.52
2016,9,16,7,0,307.0,49.0,1.9,25.0,95.0,37.52,25.9
2016,9,16,7,15,388.0,60.5,1.9,25.5,145.0,45.17,32.89
2016,9,16,7,30,469.0,72.0,1.9,26.0,195.0,52.65,39.44
2016,9,16,7,45,234.5,88.5,1.9,26.5,150.0,68.14,52.55
2016,9,16,8,0,0.0,105.0,1.9,27.0,105.0,93.9,74.01
2016,9,16,8,15,15.5,141.5,1.9,27.5,149.0,123.42,98.1
2016,9,16,8,30,31.0,178.0,1.9,28.0,193.0,148.15,111.38
2016,9,16,8,45,370.0,145.5,1.95,28.5,351.5,149.81,97.66
2016,9,16,9,0,709.0,113.0,2.0,29.0,510.0,208.5,129.41
2016,9,16,9,15,729.5,117.0,2.0,29.5,557.0,259.61,171.05
2016,9,16,9,30,750.0,121.0,2.0,30.0,604.0,317.08,218.15
2016,9,16,9,45,764.5,124.5,2.0,30.5,645.0,368.43,260.37
2016,9,16,10,0,779.0,128.0,2.0,31.0,686.0,420.39,302.05
2016,9,16,10,15,790.5,130.5,1.95,31.0,721.0,470.48,341.76
2016,9,16,10,30,802.0,133.0,1.9,31.0,756.0,520.37,380.15
2016,9,16,10,45,541.5,263.5,1.9,31.5,691.0,527.49,384.52
2016,9,16,11,0,281.0,394.0,1.9,32.0,626.0,513.76,372.0
2016,9,16,11,15,553.5,267.5,1.9,32.0,738.5,596.24,433.96
2016,9,16,11,30,826.0,141.0,1.9,32.0,851.0,696.48,507.0
2016,9,16,11,45,838.5,135.5,1.9,32.5,864.5,733.33,531.13
2016,9,16,12,0,851.0,130.0,1.9,33.0,878.0,768.86,552.95
2016,9,16,12,15,525.5,288.0,1.9,33.0,750.5,693.21,497.64
2016,9,16,12,30,200.0,446.0,1.9,33.0,623.0,589.39,420.73
2016,9,16,12,45,523.5,288.5,1.9,33.5,747.5,730.67,523.68
2016,9,16,13,0,847.0,131.0,1.9,34.0,872.0,864.87,612.76
2016,9,16,13,15,843.5,130.5,1.9,34.0,858.0,878.54,620.51
2016,9,16,13,30,840.0,130.0,1.9,34.0,844.0,889.0,627.47
2016,9,16,13,45,833.5,129.0,1.9,34.0,821.5,893.01,630.53
2016,9,16,14,0,827.0,128.0,1.9,34.0,799.0,900.54,636.01
2016,9,16,14,15,818.5,126.0,1.95,33.5,769.0,895.42,635.41
2016,9,16,14,30,810.0,124.0,2.0,33.0,739.0,887.01,632.94
2016,9,16,14,45,789.5,125.5,2.05,33.0,700.0,868.43,622.77
2016,9,16,15,0,769.0,127.0,2.1,33.0,661.0,847.01,610.86
2016,9,16,15,15,752.0,123.5,2.1,33.0,618.0,820.51,595.21
2016,9,16,15,30,735.0,120.0,2.1,33.0,575.0,795.52,580.57
2016,9,16,15,45,712.5,116.0,2.1,33.0,527.0,759.29,558.31
2016,9,16,16,0,690.0,112.0,2.1,33.0,479.0,721.33,534.7
2016,9,16,16,15,660.0,106.0,2.0,32.5,427.0,673.55,504.39
2016,9,16,16,30,630.0,100.0,1.9,32.0,375.0,625.07,472.98
2016,9,16,16,45,590.5,92.5,1.85,31.5,321.5,567.5,434.02
2016,9,16,17,0,551.0,85.0,1.8,31.0,268.0,510.63,393.63
2016,9,16,17,15,490.0,75.5,1.6,30.5,215.0,438.39,339.44
2016,9,16,17,30,429.0,66.0,1.4,30.0,162.0,369.37,285.52
2016,9,16,17,45,342.0,52.0,1.25,29.5,114.5,282.88,216.2
2016,9,16,18,0,255.0,38.0,1.1,29.0,67.0,207.54,151.58
2016,9,16,18,15,127.5,19.0,1.05,28.5,33.5,100.86,11.68
2016,9,16,18,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.0,27.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.0,26.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,6,15,44.5,7.0,1.15,23.5,8.5,0.0,0.0
2016,9,17,6,30,89.0,14.0,1.4,24.0,17.0,13.34,0.0
2016,9,17,6,45,209.0,30.0,1.65,24.5,56.0,23.41,12.45
2016,9,17,7,0,329.0,46.0,1.9,25.0,95.0,35.22,23.94
2016,9,17,7,15,411.0,57.0,1.8,25.5,145.5,42.97,31.0
2016,9,17,7,30,493.0,68.0,1.7,26.0,196.0,49.35,36.63
2016,9,17,7,45,544.0,76.5,1.65,27.0,249.5,53.21,39.8
2016,9,17,8,0,595.0,85.0,1.6,28.0,303.0,56.84,42.62
2016,9,17,8,15,632.5,91.5,1.45,28.5,356.0,59.26,44.42
2016,9,17,8,30,670.0,98.0,1.3,29.0,409.0,105.99,57.51
2016,9,17,8,45,692.0,104.5,1.15,29.5,459.0,155.16,88.07
2016,9,17,9,0,714.0,111.0,1.0,30.0,509.0,206.66,126.64
2016,9,17,9,15,734.5,115.0,0.8,30.5,556.0,258.0,167.6
2016,9,17,9,30,755.0,119.0,0.6,31.0,603.0,315.63,213.36
2016,9,17,9,45,427.5,226.0,0.45,31.5,504.0,328.91,232.22
2016,9,17,10,0,100.0,333.0,0.3,32.0,405.0,325.58,233.86
2016,9,17,10,15,105.0,346.5,0.3,32.0,425.5,347.94,249.68
2016,9,17,10,30,110.0,360.0,0.3,32.0,446.0,370.68,265.42
2016,9,17,10,45,458.5,251.5,0.35,32.5,626.5,470.63,336.74
2016,9,17,11,0,807.0,143.0,0.4,33.0,807.0,610.82,433.44
2016,9,17,11,15,812.5,144.0,0.5,33.0,826.5,652.76,462.14
2016,9,17,11,30,818.0,145.0,0.6,33.0,846.0,693.1,490.38
2016,9,17,11,45,821.0,146.0,0.7,33.5,857.5,729.85,514.84
2016,9,17,12,0,824.0,147.0,0.8,34.0,869.0,764.45,536.93
2016,9,17,12,15,824.5,147.0,0.85,34.0,871.5,793.84,555.58
2016,9,17,12,30,825.0,147.0,0.9,34.0,874.0,820.59,572.65
2016,9,17,12,45,637.5,251.5,0.95,34.0,811.0,790.65,552.35
2016,9,17,13,0,450.0,356.0,1.0,34.0,748.0,747.96,521.77
2016,9,17,13,15,633.0,250.0,1.05,34.0,791.5,820.22,574.04
2016,9,17,13,30,816.0,144.0,1.1,34.0,835.0,885.97,616.84
2016,9,17,13,45,811.0,141.5,1.2,34.0,812.5,890.14,620.68
2016,9,17,14,0,806.0,139.0,1.3,34.0,790.0,890.99,623.27
2016,9,17,14,15,796.5,137.0,1.35,34.0,760.0,885.01,621.09
2016,9,17,14,30,787.0,135.0,1.4,34.0,730.0,875.8,617.06
2016,9,17,14,45,758.0,140.0,1.45,34.0,689.5,853.46,604.85
2016,9,17,15,0,729.0,145.0,1.5,34.0,649.0,833.18,594.04
2016,9,17,15,15,568.0,191.5,1.55,33.5,568.5,730.54,529.53
2016,9,17,15,30,407.0,238.0,1.6,33.0,488.0,636.76,466.23
2016,9,17,15,45,525.0,182.5,1.7,33.0,477.0,668.94,494.1
2016,9,17,16,0,643.0,127.0,1.8,33.0,466.0,698.03,517.74
2016,9,17,16,15,610.5,120.0,1.75,32.5,414.5,648.41,485.77
2016,9,17,16,30,578.0,113.0,1.7,32.0,363.0,598.29,452.8
2016,9,17,16,45,535.0,104.0,1.65,32.0,310.0,538.12,410.45
2016,9,17,17,0,492.0,95.0,1.6,32.0,257.0,474.71,364.54
2016,9,17,17,15,429.0,83.5,1.45,31.5,205.0,402.54,310.49
2016,9,17,17,30,366.0,72.0,1.3,31.0,153.0,334.6,257.46
2016,9,17,17,45,278.5,55.5,1.2,30.5,106.5,251.06,190.54
2016,9,17,18,0,191.0,39.0,1.1,30.0,60.0,175.66,126.14
2016,9,17,18,15,95.5,19.5,1.15,29.5,30.0,85.34,0.0
2016,9,17,18,30,0.0,0.0,1.2,29.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,28.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,27.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,26.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,18,6,15,21.0,6.5,1.15,24.5,7.0,0.0,0.0
2016,9,18,6,30,42.0,13.0,1.4,25.0,14.0,12.39,0.0
2016,9,18,6,45,145.0,32.5,1.65,25.5,51.0,25.44,13.74
2016,9,18,7,0,248.0,52.0,1.9,26.0,88.0,39.96,27.75
2016,9,18,7,15,330.0,66.5,1.95,26.5,137.5,49.85,36.66
2016,9,18,7,30,412.0,81.0,2.0,27.0,187.0,59.28,44.86
2016,9,18,7,45,474.0,90.0,2.15,27.5,240.0,64.12,48.94
2016,9,18,8,0,536.0,99.0,2.3,28.0,293.0,68.14,52.14
2016,9,18,8,15,576.0,106.5,2.25,28.5,346.0,70.16,53.56
2016,9,18,8,30,616.0,114.0,2.2,29.0,399.0,113.84,65.83
2016,9,18,8,45,646.5,119.0,2.2,29.5,450.0,159.72,93.79
2016,9,18,9,0,677.0,124.0,2.2,30.0,501.0,209.0,130.44
2016,9,18,9,15,699.0,128.5,2.1,30.0,547.5,259.03,171.07
2016,9,18,9,30,721.0,133.0,2.0,30.0,594.0,311.01,214.07
2016,9,18,9,45,736.5,137.0,1.95,30.5,635.0,362.05,255.82
2016,9,18,10,0,752.0,141.0,1.9,31.0,676.0,418.01,300.08
2016,9,18,10,15,763.5,143.5,1.8,31.0,710.5,466.71,338.45
2016,9,18,10,30,775.0,146.0,1.7,31.0,745.0,515.27,375.54
2016,9,18,10,45,784.0,148.0,1.6,31.5,772.5,561.65,409.09
2016,9,18,11,0,793.0,150.0,1.5,32.0,800.0,607.19,440.83
2016,9,18,11,15,799.0,151.5,1.4,32.0,819.5,649.33,470.06
2016,9,18,11,30,805.0,153.0,1.3,32.0,839.0,689.95,497.41
2016,9,18,11,45,833.5,137.5,1.2,32.5,856.5,728.19,521.95
2016,9,18,12,0,862.0,122.0,1.1,33.0,874.0,766.33,544.13
2016,9,18,12,15,862.5,122.0,1.0,33.0,876.5,795.65,561.06
2016,9,18,12,30,863.0,122.0,0.9,33.0,879.0,822.22,576.09
2016,9,18,12,45,862.5,121.0,0.8,33.5,873.5,844.14,586.82
2016,9,18,13,0,862.0,120.0,0.7,34.0,868.0,863.01,595.53
2016,9,18,13,15,685.5,221.5,0.65,34.0,810.0,836.57,578.37
2016,9,18,13,30,509.0,323.0,0.6,34.0,752.0,792.89,546.65
2016,9,18,13,45,678.0,218.5,0.55,34.0,773.5,852.06,588.33
2016,9,18,14,0,847.0,114.0,0.5,34.0,795.0,892.72,612.01
2016,9,18,14,15,838.5,112.5,0.5,34.0,765.0,887.54,609.22
2016,9,18,14,30,830.0,111.0,0.5,34.0,735.0,879.09,605.22
2016,9,18,14,45,814.0,111.0,0.55,34.0,697.0,869.46,601.6
2016,9,18,15,0,798.0,111.0,0.6,34.0,659.0,850.07,592.06
2016,9,18,15,15,782.0,108.0,0.65,33.5,615.5,824.47,579.94
2016,9,18,15,30,766.0,105.0,0.7,33.0,572.0,796.28,566.05
2016,9,18,15,45,727.0,107.5,0.8,33.0,521.0,756.43,543.97
2016,9,18,16,0,688.0,110.0,0.9,33.0,470.0,712.52,518.7
2016,9,18,16,15,676.5,98.5,0.9,32.5,420.5,672.79,495.42
2016,9,18,16,30,665.0,87.0,0.9,32.0,371.0,631.14,470.13
2016,9,18,16,45,623.0,81.0,0.9,32.0,317.5,572.65,431.32
2016,9,18,17,0,581.0,75.0,0.9,32.0,264.0,515.05,390.8
2016,9,18,17,15,518.0,66.5,0.85,31.5,210.5,442.1,337.56
2016,9,18,17,30,455.0,58.0,0.8,31.0,157.0,372.67,284.39
2016,9,18,17,45,355.5,46.0,0.75,30.5,109.0,282.88,213.29
2016,9,18,18,0,256.0,34.0,0.7,30.0,61.0,201.12,142.76
2016,9,18,18,15,128.0,17.0,0.75,29.5,30.5,95.13,0.0
2016,9,18,18,30,0.0,0.0,0.8,29.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.9,29.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,29.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.05,28.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.4,27.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,2.15,26.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,19,6,15,29.5,6.5,1.15,24.5,7.5,0.0,0.0
2016,9,19,6,30,59.0,13.0,1.4,25.0,15.0,12.39,0.0
2016,9,19,6,45,196.0,28.5,1.7,25.5,54.0,22.26,11.11
2016,9,19,7,0,333.0,44.0,2.0,26.0,93.0,34.6,23.25
2016,9,19,7,15,420.0,54.5,2.05,26.5,143.5,40.99,29.15
2016,9,19,7,30,507.0,65.0,2.1,27.0,194.0,47.06,34.51
2016,9,19,7,45,570.5,70.5,2.2,28.0,249.5,48.65,35.77
2016,9,19,8,0,634.0,76.0,2.3,29.0,305.0,50.26,36.91
2016,9,19,8,15,671.0,81.5,2.2,29.5,359.0,51.71,37.93
2016,9,19,8,30,708.0,87.0,2.1,30.0,413.0,97.78,50.42
2016,9,19,8,45,735.0,90.5,2.05,30.5,464.5,152.2,84.05
2016,9,19,9,0,762.0,94.0,2.0,31.0,516.0,204.19,122.78
2016,9,19,9,15,781.5,97.5,1.9,31.5,563.5,257.05,165.58
2016,9,19,9,30,801.0,101.0,1.8,32.0,611.0,311.42,210.3
2016,9,19,9,45,815.0,103.5,1.7,32.5,652.5,364.34,253.57
