Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,11,45,928.5,102.5,4.55,26.5,871.0,741.22,563.0
2016,9,29,12,0,931.0,103.0,4.6,27.0,882.0,776.38,586.42
2016,9,29,12,15,931.5,103.0,4.6,27.0,883.5,806.79,607.36
2016,9,29,12,30,932.0,103.0,4.6,27.0,885.0,834.19,626.2
2016,9,29,12,45,930.5,103.0,4.65,27.0,878.0,856.83,642.12
2016,9,29,13,0,929.0,103.0,4.7,27.0,871.0,876.14,655.87
2016,9,29,13,15,925.5,102.5,4.65,27.0,855.0,889.87,665.26
2016,9,29,13,30,922.0,102.0,4.6,27.0,839.0,900.06,672.38
2016,9,29,13,45,917.0,100.5,4.6,27.0,815.0,904.37,676.0
2016,9,29,14,0,912.0,99.0,4.6,27.0,791.0,905.09,677.37
2016,9,29,14,15,903.5,97.0,4.55,27.0,759.0,898.66,673.69
2016,9,29,14,30,895.0,95.0,4.5,27.0,727.0,888.72,667.95
2016,9,29,14,45,881.0,94.0,4.45,27.0,687.0,871.79,657.52
2016,9,29,15,0,867.0,93.0,4.4,27.0,647.0,851.74,645.07
2016,9,29,15,15,851.0,90.5,4.3,26.5,601.5,831.9,633.89
2016,9,29,15,30,835.0,88.0,4.2,26.0,556.0,802.86,616.2
2016,9,29,15,45,815.5,83.5,4.1,26.0,506.0,766.1,591.72
2016,9,29,16,0,796.0,79.0,4.0,26.0,456.0,727.22,565.49
2016,9,29,16,15,765.0,75.0,3.65,25.0,401.5,678.51,532.91
2016,9,29,16,30,734.0,71.0,3.3,24.0,347.0,628.94,498.81
2016,9,29,16,45,690.5,64.5,2.95,23.5,291.0,567.39,453.28
2016,9,29,17,0,647.0,58.0,2.6,23.0,235.0,510.95,408.69
2016,9,29,17,15,572.5,50.5,2.4,22.0,180.0,432.35,345.82
2016,9,29,17,30,498.0,43.0,2.2,21.0,125.0,358.42,283.42
2016,9,29,17,45,369.0,31.0,2.05,20.5,78.0,256.68,193.15
2016,9,29,18,0,240.0,19.0,1.9,20.0,31.0,152.89,0.0
2016,9,29,18,15,120.0,9.5,1.9,19.5,15.5,59.83,0.0
2016,9,29,18,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,30,6,45,203.0,17.5,2.5,14.5,42.0,13.57,1.23
2016,9,30,7,0,406.0,35.0,2.7,15.0,84.0,27.56,17.92
2016,9,30,7,15,498.5,44.5,2.6,15.0,137.0,33.53,23.91
2016,9,30,7,30,591.0,54.0,2.5,15.0,190.0,39.23,29.31
2016,9,30,7,45,646.0,60.5,2.45,15.5,246.5,42.13,31.97
2016,9,30,8,0,701.0,67.0,2.4,16.0,303.0,49.46,38.39
2016,9,30,8,15,738.0,72.0,2.2,17.0,358.5,51.2,39.68
2016,9,30,8,30,775.0,77.0,2.0,18.0,414.0,83.71,45.61
2016,9,30,8,45,800.5,81.0,1.85,19.0,466.5,136.37,74.21
2016,9,30,9,0,826.0,85.0,1.7,20.0,519.0,191.6,114.95
2016,9,30,9,15,844.0,88.0,1.75,20.5,567.0,246.75,160.91
2016,9,30,9,30,862.0,91.0,1.8,21.0,615.0,308.86,213.91
2016,9,30,9,45,874.5,93.5,1.85,21.5,656.5,363.54,261.19
2016,9,30,10,0,887.0,96.0,1.9,22.0,698.0,418.21,307.56
2016,9,30,10,15,896.5,98.0,1.85,22.0,733.0,470.95,351.61
2016,9,30,10,30,906.0,100.0,1.8,22.0,768.0,522.91,393.71
2016,9,30,10,45,912.5,101.5,1.8,22.5,795.5,571.85,431.7
2016,9,30,11,0,919.0,103.0,1.8,23.0,823.0,619.27,467.33
2016,9,30,11,15,923.0,104.0,1.75,23.0,842.0,662.98,499.89
2016,9,30,11,30,927.0,105.0,1.7,23.0,861.0,704.56,530.07
2016,9,30,11,45,932.5,103.5,1.7,23.5,871.5,742.53,556.43
2016,9,30,12,0,938.0,102.0,1.7,24.0,882.0,778.04,579.04
2016,9,30,12,15,938.0,102.0,1.7,24.0,883.5,808.21,598.89
2016,9,30,12,30,938.0,102.0,1.7,24.0,885.0,835.29,616.69
2016,9,30,12,45,936.0,101.5,1.7,24.5,877.5,857.09,629.79
2016,9,30,13,0,934.0,101.0,1.7,25.0,870.0,875.5,640.72
2016,9,30,13,15,930.0,100.0,1.7,25.0,853.5,888.27,649.3
2016,9,30,13,30,926.0,99.0,1.7,25.0,837.0,897.47,655.75
2016,9,30,13,45,920.0,98.0,1.75,25.0,812.0,901.37,659.5
2016,9,30,14,0,914.0,97.0,1.8,25.0,787.0,901.66,661.1
2016,9,30,14,15,905.0,95.5,1.8,25.0,754.5,895.27,657.96
2016,9,30,14,30,896.0,94.0,1.8,25.0,722.0,885.38,652.74
2016,9,30,14,45,884.0,91.5,1.85,25.0,682.5,868.43,643.51
2016,9,30,15,0,872.0,89.0,1.9,25.0,643.0,848.26,632.24
2016,9,30,15,15,855.5,86.5,1.9,25.0,597.0,821.33,615.93
2016,9,30,15,30,839.0,84.0,1.9,25.0,551.0,798.18,602.21
2016,9,30,15,45,816.5,80.5,1.9,25.0,500.0,760.14,578.07
2016,9,30,16,0,794.0,77.0,1.9,25.0,449.0,720.14,552.31
2016,9,30,16,15,762.0,73.0,1.7,24.5,394.5,670.83,519.0
2016,9,30,16,30,730.0,69.0,1.5,24.0,340.0,620.74,484.35
2016,9,30,16,45,683.0,63.5,1.35,23.5,284.0,558.29,439.39
2016,9,30,17,0,636.0,58.0,1.2,23.0,228.0,501.33,395.55
2016,9,30,17,15,560.0,50.0,1.1,22.5,173.5,421.92,332.65
2016,9,30,17,30,484.0,42.0,1.0,22.0,119.0,347.38,270.42
2016,9,30,17,45,361.0,29.5,0.95,21.5,74.0,249.4,183.47
2016,9,30,18,0,238.0,17.0,0.9,21.0,29.0,147.42,0.0
2016,9,30,18,15,119.0,8.5,0.9,20.5,14.5,8.1,0.0
2016,9,30,18,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,1,6,45,107.5,19.5,0.8,16.5,32.5,15.27,1.16
2016,10,1,7,0,215.0,39.0,0.8,17.0,65.0,30.17,19.94
2016,10,1,7,15,267.0,57.5,1.0,17.0,107.0,43.57,32.45
2016,10,1,7,30,319.0,76.0,1.2,17.0,149.0,56.31,44.07
2016,10,1,7,45,355.0,92.0,1.45,17.5,193.5,66.49,53.09
2016,10,1,8,0,391.0,108.0,1.7,18.0,238.0,76.12,61.39
2016,10,1,8,15,470.5,113.5,1.6,18.5,297.5,77.89,62.66
2016,10,1,8,30,550.0,119.0,1.5,19.0,357.0,101.22,65.76
2016,10,1,8,45,541.0,139.5,1.45,19.5,397.5,151.43,96.9
2016,10,1,9,0,532.0,160.0,1.4,20.0,438.0,199.94,133.87
2016,10,1,9,15,440.0,205.0,1.2,20.5,449.5,248.82,176.92
2016,10,1,9,30,348.0,250.0,1.0,21.0,461.0,292.93,215.3
2016,10,1,9,45,349.0,269.5,0.85,22.0,493.5,331.69,245.17
2016,10,1,10,0,350.0,289.0,0.7,23.0,526.0,370.43,274.05
2016,10,1,10,15,218.0,315.5,0.7,23.0,465.5,362.8,270.89
2016,10,1,10,30,86.0,342.0,0.7,23.0,405.0,340.69,255.54
2016,10,1,10,45,100.0,360.0,0.75,23.5,436.5,370.83,277.4
2016,10,1,11,0,114.0,378.0,0.8,24.0,468.0,402.35,299.7
2016,10,1,11,15,492.5,249.5,0.75,24.0,648.0,526.15,392.58
2016,10,1,11,30,871.0,121.0,0.7,24.0,828.0,680.38,503.0
2016,10,1,11,45,584.5,258.0,0.7,24.5,735.5,644.03,471.99
2016,10,1,12,0,298.0,395.0,0.7,25.0,643.0,585.81,426.74
2016,10,1,12,15,186.0,393.5,0.65,25.0,548.0,512.66,375.21
2016,10,1,12,30,74.0,392.0,0.6,25.0,453.0,429.88,315.54
2016,10,1,12,45,132.0,400.0,0.55,25.5,508.5,494.75,362.03
2016,10,1,13,0,190.0,408.0,0.5,26.0,564.0,557.68,404.82
2016,10,1,13,15,154.0,397.5,0.5,26.0,522.0,525.25,381.74
2016,10,1,13,30,118.0,387.0,0.5,26.0,480.0,490.89,358.06
2016,10,1,13,45,88.5,361.5,0.5,26.5,430.0,435.57,319.27
2016,10,1,14,0,59.0,336.0,0.5,27.0,380.0,387.42,285.03
2016,10,1,14,15,185.5,324.0,0.55,26.5,454.5,498.33,368.47
2016,10,1,14,30,312.0,312.0,0.6,26.0,529.0,609.45,448.54
2016,10,1,14,45,193.5,296.0,0.7,26.0,428.5,481.25,358.26
2016,10,1,15,0,75.0,280.0,0.8,26.0,328.0,353.58,266.06
2016,10,1,15,15,40.0,227.5,0.9,26.0,252.5,267.92,203.64
2016,10,1,15,30,5.0,175.0,1.0,26.0,177.0,173.84,131.99
2016,10,1,15,45,18.0,176.5,1.1,26.0,184.5,187.53,143.9
2016,10,1,16,0,31.0,178.0,1.2,26.0,192.0,212.36,164.06
2016,10,1,16,15,26.5,157.0,1.15,25.5,168.0,187.33,145.14
2016,10,1,16,30,22.0,136.0,1.1,25.0,144.0,152.92,118.61
2016,10,1,16,45,15.5,114.5,1.1,24.5,119.5,126.84,98.1
2016,10,1,17,0,9.0,93.0,1.1,24.0,95.0,100.98,77.23
2016,10,1,17,15,4.5,70.5,1.05,23.0,71.5,75.17,56.07
2016,10,1,17,30,0.0,48.0,1.0,22.0,48.0,48.96,34.16
2016,10,1,17,45,0.0,29.0,0.95,21.5,29.0,29.04,16.54
2016,10,1,18,0,0.0,10.0,0.9,21.0,10.0,9.27,0.0
2016,10,1,18,15,0.0,5.0,0.9,20.5,5.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.25,16.5,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,2,6,45,124.0,21.0,1.4,15.5,35.5,16.54,0.59
2016,10,2,7,0,248.0,42.0,1.6,16.0,71.0,32.7,22.06
2016,10,2,7,15,337.0,57.5,1.7,16.5,120.0,43.75,32.62
2016,10,2,7,30,426.0,73.0,1.8,17.0,169.0,54.3,42.28
2016,10,2,7,45,486.5,84.0,1.9,18.0,222.5,60.91,48.1
2016,10,2,8,0,547.0,95.0,2.0,19.0,276.0,67.52,53.67
2016,10,2,8,15,589.5,103.5,1.95,20.0,330.0,70.56,55.97
2016,10,2,8,30,632.0,112.0,1.9,21.0,384.0,97.48,60.93
2016,10,2,8,45,662.0,119.0,1.85,22.0,435.0,144.93,86.17
2016,10,2,9,0,692.0,126.0,1.8,23.0,486.0,195.67,122.4
2016,10,2,9,15,715.0,131.0,1.75,23.5,533.0,246.4,163.22
2016,10,2,9,30,738.0,136.0,1.7,24.0,580.0,299.14,207.11
2016,10,2,9,45,753.0,141.0,1.65,24.5,621.5,351.07,250.6
2016,10,2,10,0,768.0,146.0,1.6,25.0,663.0,403.64,293.68
2016,10,2,10,15,780.5,149.0,1.55,25.0,697.5,453.87,334.52
2016,10,2,10,30,793.0,152.0,1.5,25.0,732.0,507.31,376.42
2016,10,2,10,45,801.0,155.0,1.45,25.5,759.0,554.12,411.59
2016,10,2,11,0,809.0,158.0,1.4,26.0,786.0,599.93,444.85
2016,10,2,11,15,814.5,159.0,1.35,26.5,804.5,641.2,473.91
2016,10,2,11,30,820.0,160.0,1.3,27.0,823.0,680.81,500.92
2016,10,2,11,45,874.5,130.5,1.3,27.5,845.0,722.81,530.27
2016,10,2,12,0,929.0,101.0,1.3,28.0,867.0,765.62,558.42
2016,10,2,12,15,929.0,101.0,1.25,28.0,868.5,795.35,576.86
2016,10,2,12,30,929.0,101.0,1.2,28.0,870.0,822.02,593.3
2016,10,2,12,45,926.0,101.5,1.2,28.0,862.0,843.64,607.1
2016,10,2,13,0,923.0,102.0,1.2,28.0,854.0,861.9,618.85
2016,10,2,13,15,919.0,101.0,1.2,28.0,838.0,874.38,627.03
2016,10,2,13,30,915.0,100.0,1.2,28.0,822.0,883.32,633.16
2016,10,2,13,45,907.5,99.5,1.2,28.5,797.0,886.27,634.39
2016,10,2,14,0,900.0,99.0,1.2,29.0,772.0,885.67,633.59
2016,10,2,14,15,890.5,97.5,1.2,28.5,739.5,878.78,631.49
2016,10,2,14,30,881.0,96.0,1.2,28.0,707.0,868.47,627.39
2016,10,2,14,45,861.0,97.0,1.25,28.0,665.5,848.74,616.78
2016,10,2,15,0,841.0,98.0,1.3,28.0,624.0,832.63,608.62
2016,10,2,15,15,823.0,95.0,1.3,28.0,578.5,804.51,591.9
2016,10,2,15,30,805.0,92.0,1.3,28.0,533.0,773.79,573.46
2016,10,2,15,45,780.0,88.5,1.3,28.0,482.5,734.61,549.1
2016,10,2,16,0,755.0,85.0,1.3,28.0,432.0,693.67,523.19
2016,10,2,16,15,720.0,80.0,1.2,27.5,378.0,645.76,491.92
2016,10,2,16,30,685.0,75.0,1.1,27.0,324.0,594.25,457.22
2016,10,2,16,45,633.5,68.5,1.0,26.5,268.5,529.88,410.67
2016,10,2,17,0,582.0,62.0,0.9,26.0,213.0,467.2,363.34
2016,10,2,17,15,501.5,53.0,0.9,25.0,160.0,386.54,301.07
2016,10,2,17,30,421.0,44.0,0.9,24.0,107.0,311.02,239.24
2016,10,2,17,45,285.5,29.5,0.95,23.5,64.0,208.54,147.05
2016,10,2,18,0,150.0,15.0,1.0,23.0,21.0,82.62,0.0
2016,10,2,18,15,75.0,7.5,1.0,22.5,10.5,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,3,6,45,132.5,20.0,1.3,18.5,35.0,15.75,0.0
2016,10,3,7,0,265.0,40.0,1.5,19.0,70.0,31.15,20.38
2016,10,3,7,15,359.0,53.0,1.6,19.5,119.0,40.29,29.19
2016,10,3,7,30,453.0,66.0,1.7,20.0,168.0,49.95,37.97
2016,10,3,7,45,517.0,75.0,1.8,20.5,221.5,54.31,41.87
2016,10,3,8,0,581.0,84.0,1.9,21.0,275.0,58.48,45.42
2016,10,3,8,15,623.0,91.0,1.95,22.0,328.5,60.77,47.11
2016,10,3,8,30,665.0,98.0,2.0,23.0,382.0,86.35,51.33
2016,10,3,8,45,699.0,101.5,2.15,24.0,433.5,133.29,75.0
2016,10,3,9,0,733.0,105.0,2.3,25.0,485.0,183.86,110.61
2016,10,3,9,15,754.5,109.0,2.25,25.5,532.0,235.6,152.36
2016,10,3,9,30,776.0,113.0,2.2,26.0,579.0,293.6,200.57
2016,10,3,9,45,790.5,117.0,2.2,26.5,619.5,345.89,244.7
2016,10,3,10,0,805.0,121.0,2.2,27.0,660.0,398.65,288.42
2016,10,3,10,15,816.5,123.5,2.2,27.0,694.5,449.09,330.0
2016,10,3,10,30,828.0,126.0,2.2,27.0,729.0,499.19,370.22
2016,10,3,10,45,839.0,126.0,2.2,27.5,756.5,546.24,406.4
2016,10,3,11,0,850.0,126.0,2.2,28.0,784.0,592.37,440.81
2016,10,3,11,15,855.5,127.5,2.2,28.0,802.5,635.38,472.93
2016,10,3,11,30,861.0,129.0,2.2,28.0,821.0,676.64,503.09
2016,10,3,11,45,860.5,131.5,2.2,28.5,830.5,711.88,527.41
2016,10,3,12,0,860.0,134.0,2.2,29.0,840.0,746.25,550.55
2016,10,3,12,15,645.5,238.5,2.15,29.0,769.0,715.77,525.78
2016,10,3,12,30,431.0,343.0,2.1,29.0,698.0,670.16,490.37
2016,10,3,12,45,646.5,236.5,2.1,29.5,763.5,756.92,554.15
2016,10,3,13,0,862.0,130.0,2.1,30.0,829.0,837.29,608.48
2016,10,3,13,15,857.5,129.0,2.05,30.0,813.0,853.7,618.49
2016,10,3,13,30,853.0,128.0,2.0,30.0,797.0,862.36,624.11
2016,10,3,13,45,847.5,125.5,2.0,30.0,772.5,865.21,626.6
2016,10,3,14,0,842.0,123.0,2.0,30.0,748.0,864.62,627.06
2016,10,3,14,15,832.0,121.0,2.0,30.0,716.0,857.34,623.33
2016,10,3,14,30,822.0,119.0,2.0,30.0,684.0,846.77,617.63
2016,10,3,14,45,805.5,117.0,2.05,30.0,644.5,827.49,606.76
2016,10,3,15,0,789.0,115.0,2.1,30.0,605.0,805.29,594.01
2016,10,3,15,15,769.5,111.5,2.05,29.5,560.0,776.21,576.99
2016,10,3,15,30,750.0,108.0,2.0,29.0,515.0,748.53,560.82
2016,10,3,15,45,723.5,103.0,2.0,29.0,465.0,707.99,534.81
2016,10,3,16,0,697.0,98.0,2.0,29.0,415.0,665.97,507.39
2016,10,3,16,15,660.0,92.0,1.8,28.5,362.0,613.92,472.03
2016,10,3,16,30,623.0,86.0,1.6,28.0,309.0,561.69,434.74
2016,10,3,16,45,569.5,78.0,1.4,27.5,255.0,496.36,386.34
2016,10,3,17,0,516.0,70.0,1.2,27.0,201.0,432.84,337.42
2016,10,3,17,15,434.5,58.5,1.15,26.0,150.0,351.32,273.68
2016,10,3,17,30,353.0,47.0,1.1,25.0,99.0,275.04,210.88
2016,10,3,17,45,227.5,30.5,1.05,24.5,58.5,179.29,122.55
2016,10,3,18,0,102.0,14.0,1.0,24.0,18.0,59.39,0.0
2016,10,3,18,15,51.0,7.0,1.05,23.5,9.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,4,6,45,98.5,21.0,2.2,21.5,32.0,16.59,0.0
2016,10,4,7,0,197.0,42.0,2.4,22.0,64.0,32.78,21.31
2016,10,4,7,15,293.0,57.0,2.45,22.5,111.0,43.43,31.43
2016,10,4,7,30,389.0,72.0,2.5,23.0,158.0,53.62,40.6
2016,10,4,7,45,463.5,80.0,2.55,23.5,211.0,58.04,44.53
2016,10,4,8,0,538.0,88.0,2.6,24.0,264.0,61.9,47.77
2016,10,4,8,15,582.0,95.5,2.8,24.5,316.0,64.41,49.72
2016,10,4,8,30,626.0,103.0,3.0,25.0,368.0,87.69,53.47
2016,10,4,8,45,390.5,165.5,3.2,25.5,338.0,153.72,103.08
2016,10,4,9,0,155.0,228.0,3.4,26.0,308.0,203.29,149.8
2016,10,4,9,15,206.5,246.0,3.4,26.5,363.5,240.58,176.41
2016,10,4,9,30,258.0,264.0,3.4,27.0,419.0,277.61,203.64
2016,10,4,9,45,259.0,284.5,3.45,27.5,449.0,312.48,231.01
2016,10,4,10,0,260.0,305.0,3.5,28.0,479.0,347.48,258.09
2016,10,4,10,15,534.0,215.0,3.45,28.0,594.5,403.4,299.13
2016,10,4,10,30,808.0,125.0,3.4,28.0,710.0,487.04,362.83
2016,10,4,10,45,496.0,251.5,3.4,28.5,615.0,474.24,354.39
2016,10,4,11,0,184.0,378.0,3.4,29.0,520.0,438.15,325.97
2016,10,4,11,15,199.5,387.0,3.4,29.0,544.0,467.92,348.08
2016,10,4,11,30,215.0,396.0,3.4,29.0,568.0,498.58,370.43
2016,10,4,11,45,538.5,257.0,3.4,29.0,695.5,607.15,454.27
2016,10,4,12,0,862.0,118.0,3.4,29.0,823.0,728.86,545.76
2016,10,4,12,15,645.0,230.0,3.35,29.0,758.5,705.66,525.03
2016,10,4,12,30,428.0,342.0,3.3,29.0,694.0,665.69,492.63
2016,10,4,12,45,643.5,229.0,3.3,29.5,751.5,745.42,552.98
2016,10,4,13,0,859.0,116.0,3.3,30.0,809.0,818.39,603.8
2016,10,4,13,15,854.5,115.0,3.25,30.0,793.0,829.53,610.96
2016,10,4,13,30,850.0,114.0,3.2,30.0,777.0,837.37,616.45
2016,10,4,13,45,844.0,112.0,3.2,30.0,753.0,839.6,618.6
2016,10,4,14,0,838.0,110.0,3.2,30.0,729.0,838.49,618.7
2016,10,4,14,15,828.0,108.0,3.15,30.0,697.0,836.67,618.22
2016,10,4,14,30,818.0,106.0,3.1,30.0,665.0,825.92,611.87
2016,10,4,14,45,797.5,106.5,3.05,30.0,625.5,806.01,599.47
2016,10,4,15,0,777.0,107.0,3.0,30.0,586.0,783.34,585.31
2016,10,4,15,15,757.5,103.5,2.85,30.0,541.5,754.41,566.33
2016,10,4,15,30,738.0,100.0,2.7,30.0,497.0,723.14,545.7
2016,10,4,15,45,710.5,96.0,2.6,30.0,448.0,686.53,521.46
2016,10,4,16,0,683.0,92.0,2.5,30.0,399.0,645.34,493.67
2016,10,4,16,15,645.5,86.0,2.25,29.5,347.0,593.43,457.94
2016,10,4,16,30,608.0,80.0,2.0,29.0,295.0,541.48,420.41
2016,10,4,16,45,550.5,73.0,1.8,29.0,242.5,475.51,370.39
2016,10,4,17,0,493.0,66.0,1.6,29.0,190.0,411.76,320.36
2016,10,4,17,15,407.5,55.5,1.55,28.0,140.0,330.42,256.39
2016,10,4,17,30,322.0,45.0,1.5,27.0,90.0,254.01,193.3
2016,10,4,17,45,192.0,29.0,1.45,26.5,52.5,157.91,103.26
2016,10,4,18,0,62.0,13.0,1.4,26.0,15.0,40.13,0.0
2016,10,4,18,15,31.0,6.5,1.6,25.5,7.5,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,5,6,45,128.0,18.5,1.1,22.5,32.5,14.58,0.0
2016,10,5,7,0,256.0,37.0,1.2,23.0,65.0,28.81,17.89
2016,10,5,7,15,356.5,49.5,1.35,23.5,113.5,38.57,27.16
2016,10,5,7,30,457.0,62.0,1.5,24.0,162.0,46.66,34.47
2016,10,5,7,45,526.0,69.0,1.65,24.5,215.5,49.5,37.03
2016,10,5,8,0,595.0,76.0,1.8,25.0,269.0,52.31,39.38
2016,10,5,8,15,637.0,82.0,1.85,25.5,322.0,54.16,40.79
2016,10,5,8,30,679.0,88.0,1.9,26.0,375.0,76.54,43.92
2016,10,5,8,45,443.0,155.5,1.95,27.0,352.5,150.13,97.62
2016,10,5,9,0,207.0,223.0,2.0,28.0,330.0,206.98,148.87
2016,10,5,9,15,155.0,245.5,1.95,28.0,330.0,229.21,167.9
2016,10,5,9,30,103.0,268.0,1.9,28.0,330.0,251.68,186.97
2016,10,5,9,45,198.5,282.5,1.9,28.5,411.0,296.91,218.53
2016,10,5,10,0,294.0,297.0,1.9,29.0,492.0,353.04,258.88
2016,10,5,10,15,302.5,307.5,1.85,29.5,517.5,384.9,282.62
2016,10,5,10,30,311.0,318.0,1.8,30.0,543.0,417.18,306.28
2016,10,5,10,45,589.0,213.0,1.8,30.5,657.5,487.63,358.2
2016,10,5,11,0,867.0,108.0,1.8,31.0,772.0,583.5,428.22
2016,10,5,11,15,871.5,109.0,1.75,31.0,790.5,625.03,458.27
2016,10,5,11,30,876.0,110.0,1.7,31.0,809.0,664.6,486.52
2016,10,5,11,45,882.0,108.5,1.7,31.5,819.5,700.71,511.16
2016,10,5,12,0,888.0,107.0,1.7,32.0,830.0,734.54,533.25
2016,10,5,12,15,888.0,107.0,1.7,32.0,830.5,762.9,551.61
2016,10,5,12,30,888.0,107.0,1.7,32.0,831.0,788.35,568.07
2016,10,5,12,45,887.0,106.0,1.7,32.5,823.5,809.01,580.26
2016,10,5,13,0,886.0,105.0,1.7,33.0,816.0,826.47,590.45
2016,10,5,13,15,881.5,104.5,1.7,33.0,800.0,838.32,598.31
2016,10,5,13,30,877.0,104.0,1.7,33.0,784.0,846.78,604.19
2016,10,5,13,45,871.0,102.0,1.7,33.0,759.5,849.0,606.24
2016,10,5,14,0,865.0,100.0,1.7,33.0,735.0,847.8,606.29
2016,10,5,14,15,855.5,98.5,1.7,33.0,703.0,840.79,602.79
2016,10,5,14,30,846.0,97.0,1.7,33.0,671.0,830.5,597.37
2016,10,5,14,45,833.5,94.0,1.75,33.0,632.5,812.85,587.76
2016,10,5,15,0,821.0,91.0,1.8,33.0,594.0,798.43,580.36
2016,10,5,15,15,803.0,88.5,1.8,32.5,549.5,771.15,565.14
2016,10,5,15,30,785.0,86.0,1.8,32.0,505.0,741.39,548.19
2016,10,5,15,45,761.0,82.0,1.85,32.0,455.5,702.94,524.34
2016,10,5,16,0,737.0,78.0,1.9,32.0,406.0,662.8,498.87
2016,10,5,16,15,701.5,73.5,1.75,31.5,353.5,612.37,465.3
2016,10,5,16,30,666.0,69.0,1.6,31.0,301.0,565.21,432.88
2016,10,5,16,45,614.0,62.5,1.45,30.5,247.5,501.74,386.37
2016,10,5,17,0,562.0,56.0,1.3,30.0,194.0,440.17,339.27
2016,10,5,17,15,476.0,47.0,1.2,29.0,143.0,358.25,275.28
2016,10,5,17,30,390.0,38.0,1.1,28.0,92.0,282.33,212.55
2016,10,5,17,45,245.0,24.5,1.05,27.5,53.0,176.78,109.96
2016,10,5,18,0,100.0,11.0,1.0,27.0,14.0,54.83,0.0
2016,10,5,18,15,50.0,5.5,1.05,26.5,7.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,6,6,45,124.0,18.5,1.25,23.5,31.5,14.61,0.0
2016,10,6,7,0,248.0,37.0,1.4,24.0,63.0,28.86,17.72
2016,10,6,7,15,351.5,49.0,1.5,24.5,111.0,38.25,26.73
2016,10,6,7,30,455.0,61.0,1.6,25.0,159.0,45.91,33.66
2016,10,6,7,45,545.5,63.5,1.7,25.5,214.5,45.07,33.08
2016,10,6,8,0,636.0,66.0,1.8,26.0,270.0,44.67,32.7
2016,10,6,8,15,676.0,71.0,1.8,26.5,323.5,46.18,33.85
2016,10,6,8,30,716.0,76.0,1.8,27.0,377.0,72.2,40.36
2016,10,6,8,45,751.5,77.5,1.8,27.5,428.5,119.83,62.04
2016,10,6,9,0,787.0,79.0,1.8,28.0,480.0,171.17,97.05
2016,10,6,9,15,806.0,82.0,1.8,28.0,526.0,223.83,139.29
2016,10,6,9,30,825.0,85.0,1.8,28.0,572.0,277.8,184.73
2016,10,6,9,45,842.0,86.0,1.8,28.5,613.0,335.89,233.17
2016,10,6,10,0,859.0,87.0,1.8,29.0,654.0,388.68,276.91
2016,10,6,10,15,497.0,212.0,1.8,29.5,544.0,383.16,280.05
2016,10,6,10,30,135.0,337.0,1.8,30.0,434.0,354.11,261.06
2016,10,6,10,45,129.5,354.0,1.8,30.5,450.0,376.3,276.89
2016,10,6,11,0,124.0,371.0,1.8,31.0,466.0,398.06,291.87
2016,10,6,11,15,514.5,231.5,1.85,31.0,638.0,517.31,381.6
2016,10,6,11,30,905.0,92.0,1.9,31.0,810.0,664.12,488.77
2016,10,6,11,45,904.5,94.0,2.0,31.5,819.0,699.84,513.03
2016,10,6,12,0,904.0,96.0,2.1,32.0,828.0,732.85,535.07
2016,10,6,12,15,904.0,96.0,2.1,32.0,829.0,761.45,553.81
2016,10,6,12,30,904.0,96.0,2.1,32.0,830.0,787.09,570.59
2016,10,6,12,45,903.0,95.5,2.15,32.0,822.5,808.35,584.91
2016,10,6,13,0,902.0,95.0,2.2,32.0,815.0,826.39,597.23
2016,10,6,13,15,897.5,94.0,2.2,32.0,798.5,837.74,604.93
2016,10,6,13,30,893.0,93.0,2.2,32.0,782.0,845.64,610.56
2016,10,6,13,45,887.0,91.5,2.25,32.5,758.0,848.29,612.09
2016,10,6,14,0,881.0,90.0,2.3,33.0,734.0,847.46,611.55
2016,10,6,14,15,871.5,88.5,2.35,32.5,701.5,840.25,609.48
2016,10,6,14,30,862.0,87.0,2.4,32.0,669.0,829.72,605.37
2016,10,6,14,45,835.5,90.5,2.45,32.0,627.5,807.47,592.33
2016,10,6,15,0,809.0,94.0,2.5,32.0,586.0,788.92,581.85
2016,10,6,15,15,790.0,91.0,2.55,32.0,541.0,760.46,564.59
2016,10,6,15,30,771.0,88.0,2.6,32.0,496.0,729.58,545.57
2016,10,6,15,45,739.0,86.0,2.7,32.0,446.0,687.69,518.86
2016,10,6,16,0,707.0,84.0,2.8,32.0,396.0,647.88,493.09
2016,10,6,16,15,669.0,78.5,2.7,31.5,343.5,595.75,457.95
2016,10,6,16,30,631.0,73.0,2.6,31.0,291.0,543.63,421.01
2016,10,6,16,45,563.5,68.0,2.55,30.5,237.0,473.33,368.67
2016,10,6,17,0,496.0,63.0,2.5,30.0,183.0,405.91,316.33
2016,10,6,17,15,405.5,52.5,2.4,29.0,133.5,322.35,249.77
2016,10,6,17,30,315.0,42.0,2.3,28.0,84.0,244.95,184.99
2016,10,6,17,45,173.5,26.0,2.2,27.5,47.5,140.05,81.0
2016,10,6,18,0,32.0,10.0,2.1,27.0,11.0,23.6,0.0
2016,10,6,18,15,16.0,5.0,2.25,26.5,5.5,0.0,0.0
2016,10,6,18,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,6,45,0.0,1.0,1.4,22.5,1.0,0.92,0.0
2016,10,7,7,0,0.0,2.0,1.7,23.0,2.0,1.85,0.0
2016,10,7,7,15,0.0,3.5,1.7,23.5,3.5,3.24,0.0
2016,10,7,7,30,0.0,5.0,1.7,24.0,5.0,4.63,0.0
2016,10,7,7,45,0.0,7.0,1.75,24.5,7.0,6.48,0.0
2016,10,7,8,0,0.0,9.0,1.8,25.0,9.0,8.34,1.56
2016,10,7,8,15,37.0,90.0,1.85,25.5,105.5,79.09,62.03
2016,10,7,8,30,74.0,171.0,1.9,26.0,202.0,139.33,105.62
2016,10,7,8,45,37.0,95.5,2.0,26.5,111.0,88.36,64.35
2016,10,7,9,0,0.0,20.0,2.1,27.0,20.0,18.57,9.41
2016,10,7,9,15,115.0,141.5,2.25,27.5,209.5,142.9,103.67
2016,10,7,9,30,230.0,263.0,2.4,28.0,399.0,273.61,200.26
2016,10,7,9,45,237.0,278.5,2.55,28.5,427.0,304.64,223.95
2016,10,7,10,0,244.0,294.0,2.7,29.0,455.0,331.26,244.52
2016,10,7,10,15,122.0,186.5,2.85,29.0,267.0,214.81,160.0
2016,10,7,10,30,0.0,79.0,3.0,29.0,79.0,73.67,52.35
2016,10,7,10,45,0.0,82.0,3.15,29.5,82.0,76.5,54.46
2016,10,7,11,0,0.0,85.0,3.3,30.0,85.0,79.32,56.46
2016,10,7,11,15,447.0,89.5,3.45,30.0,442.5,349.26,267.4
2016,10,7,11,30,894.0,94.0,3.6,30.0,800.0,656.54,493.16
2016,10,7,11,45,868.5,110.5,3.75,30.0,803.5,688.62,515.54
2016,10,7,12,0,843.0,127.0,3.9,30.0,807.0,716.54,536.09
2016,10,7,12,15,433.0,215.5,4.05,30.0,565.0,529.8,399.04
2016,10,7,12,30,23.0,304.0,4.2,30.0,323.0,302.44,224.74
2016,10,7,12,45,100.5,349.0,4.35,30.0,429.5,413.21,308.86
2016,10,7,13,0,178.0,394.0,4.5,30.0,536.0,531.2,395.6
2016,10,7,13,15,375.5,327.5,4.6,30.0,618.5,640.83,479.08
2016,10,7,13,30,573.0,261.0,4.7,30.0,701.0,754.65,564.01
2016,10,7,13,45,519.5,269.0,4.8,30.0,658.0,727.31,544.55
2016,10,7,14,0,466.0,277.0,4.9,30.0,615.0,697.27,523.72
2016,10,7,14,15,567.5,227.0,4.9,29.5,620.0,734.89,555.3
2016,10,7,14,30,669.0,177.0,4.9,29.0,625.0,773.15,586.99
2016,10,7,14,45,418.0,227.5,4.95,29.0,502.0,612.61,468.23
2016,10,7,15,0,167.0,278.0,5.0,29.0,379.0,438.65,335.79
2016,10,7,15,15,424.0,197.0,5.05,28.5,426.5,580.02,449.78
2016,10,7,15,30,681.0,116.0,5.1,28.0,474.0,691.82,538.3
2016,10,7,15,45,647.0,113.0,5.15,27.5,426.0,649.63,509.58
2016,10,7,16,0,613.0,110.0,5.2,27.0,378.0,606.45,479.59
2016,10,7,16,15,572.0,102.5,5.2,26.5,326.5,552.53,440.24
2016,10,7,16,30,531.0,95.0,5.2,26.0,275.0,498.8,399.81
2016,10,7,16,45,474.5,84.5,5.25,25.5,224.0,428.81,345.25
2016,10,7,17,0,418.0,74.0,5.3,25.0,173.0,366.41,294.47
2016,10,7,17,15,332.0,59.5,5.25,24.0,125.0,285.5,227.19
2016,10,7,17,30,246.0,45.0,5.2,23.0,77.0,211.56,162.95
2016,10,7,17,45,123.0,22.5,5.2,22.5,38.5,108.03,56.94
2016,10,7,18,0,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,5.25,21.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,5.3,21.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,5.4,20.5,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,5.5,20.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,5.4,19.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,5.1,18.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,4.5,17.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,8,6,45,140.5,16.5,4.2,15.0,31.0,13.26,0.0
2016,10,8,7,0,281.0,33.0,4.3,15.0,62.0,26.58,16.34
2016,10,8,7,15,380.0,45.5,4.4,15.5,110.5,35.31,25.18
2016,10,8,7,30,479.0,58.0,4.5,16.0,159.0,43.58,32.89
2016,10,8,7,45,543.5,65.5,4.6,17.0,212.0,47.04,36.04
2016,10,8,8,0,608.0,73.0,4.7,18.0,265.0,50.4,38.89
2016,10,8,8,15,650.0,79.0,4.6,18.5,318.0,52.38,40.48
2016,10,8,8,30,692.0,85.0,4.5,19.0,371.0,70.5,42.47
2016,10,8,8,45,723.0,89.0,4.45,19.5,422.0,118.64,65.03
2016,10,8,9,0,754.0,93.0,4.4,20.0,473.0,174.71,104.98
2016,10,8,9,15,775.0,96.5,4.3,20.5,519.0,226.23,147.17
2016,10,8,9,30,796.0,100.0,4.2,21.0,565.0,279.35,192.96
2016,10,8,9,45,813.5,102.0,4.15,22.0,606.5,331.47,238.13
2016,10,8,10,0,831.0,104.0,4.1,23.0,648.0,384.29,283.13
2016,10,8,10,15,842.5,106.0,4.05,23.5,682.0,435.06,326.09
2016,10,8,10,30,854.0,108.0,4.0,24.0,716.0,488.78,369.94
2016,10,8,10,45,864.5,108.5,3.95,24.5,743.0,535.97,407.72
2016,10,8,11,0,875.0,109.0,3.9,25.0,770.0,582.05,443.57
2016,10,8,11,15,880.0,110.0,3.8,25.5,788.0,624.01,475.24
2016,10,8,11,30,885.0,111.0,3.7,26.0,806.0,664.0,504.57
2016,10,8,11,45,720.5,199.0,3.65,26.5,769.5,670.02,506.04
2016,10,8,12,0,556.0,287.0,3.6,27.0,733.0,663.72,498.02
2016,10,8,12,15,555.5,287.5,3.6,27.0,734.0,685.67,514.26
2016,10,8,12,30,555.0,288.0,3.6,27.0,735.0,705.73,528.86
2016,10,8,12,45,553.5,284.5,3.6,27.5,726.5,719.17,537.8
2016,10,8,13,0,552.0,281.0,3.6,28.0,718.0,730.4,545.16
2016,10,8,13,15,718.0,194.0,3.6,28.0,749.5,795.02,594.82
2016,10,8,13,30,884.0,107.0,3.6,28.0,781.0,846.81,630.81
2016,10,8,13,45,880.0,104.0,3.6,28.5,757.0,849.61,631.85
2016,10,8,14,0,876.0,101.0,3.6,29.0,733.0,848.95,631.03
2016,10,8,14,15,866.5,99.5,3.6,29.0,701.0,841.89,627.29
2016,10,8,14,30,857.0,98.0,3.6,29.0,669.0,831.51,621.47
2016,10,8,14,45,835.0,99.0,3.6,29.0,628.0,816.57,612.65
2016,10,8,15,0,813.0,100.0,3.6,29.0,587.0,792.92,597.91
2016,10,8,15,15,793.5,97.0,3.55,28.5,542.0,764.1,580.52
2016,10,8,15,30,774.0,94.0,3.5,28.0,497.0,732.84,561.26
2016,10,8,15,45,755.5,87.5,3.5,28.0,448.0,696.11,536.93
2016,10,8,16,0,737.0,81.0,3.5,28.0,399.0,657.4,510.78
2016,10,8,16,15,699.5,76.0,3.2,27.5,346.0,608.86,476.83
2016,10,8,16,30,662.0,71.0,2.9,27.0,293.0,557.0,438.64
2016,10,8,16,45,614.5,63.0,2.6,26.5,239.5,495.26,391.24
2016,10,8,17,0,567.0,55.0,2.3,26.0,186.0,435.07,342.98
2016,10,8,17,15,476.5,45.5,2.1,25.0,135.0,350.85,274.54
2016,10,8,17,30,386.0,36.0,1.9,24.0,84.0,273.04,207.23
2016,10,8,17,45,193.0,18.0,1.75,23.0,42.0,136.05,62.34
2016,10,8,18,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,9,6,45,210.0,14.0,2.7,13.5,34.5,11.02,0.0
2016,10,9,7,0,420.0,28.0,3.0,14.0,69.0,22.07,12.56
2016,10,9,7,15,521.5,36.5,3.0,14.5,121.5,30.03,20.66
2016,10,9,7,30,623.0,45.0,3.0,15.0,174.0,35.78,26.14
2016,10,9,7,45,681.5,50.5,3.05,16.0,231.0,38.57,28.7
2016,10,9,8,0,740.0,56.0,3.1,17.0,288.0,41.32,31.05
2016,10,9,8,15,778.0,60.0,3.2,18.0,343.5,42.73,32.11
2016,10,9,8,30,816.0,64.0,3.3,19.0,399.0,60.59,33.33
2016,10,9,8,45,717.5,95.0,3.4,20.0,417.5,121.23,67.54
2016,10,9,9,0,619.0,126.0,3.5,21.0,436.0,175.81,111.15
2016,10,9,9,15,565.0,159.0,3.4,21.5,463.0,230.16,157.6
2016,10,9,9,30,511.0,192.0,3.3,22.0,490.0,277.23,199.07
2016,10,9,9,45,721.0,135.5,3.2,22.5,587.5,325.28,234.21
2016,10,9,10,0,931.0,79.0,3.1,23.0,685.0,401.43,293.28
2016,10,9,10,15,941.0,80.5,3.1,23.5,720.5,455.28,338.73
2016,10,9,10,30,951.0,82.0,3.1,24.0,756.0,508.27,382.19
2016,10,9,10,45,957.5,83.5,3.1,24.5,783.0,558.39,422.17
2016,10,9,11,0,964.0,85.0,3.1,25.0,810.0,606.86,459.65
2016,10,9,11,15,968.5,85.5,3.1,25.0,829.0,651.36,494.13
2016,10,9,11,30,973.0,86.0,3.1,25.0,848.0,693.59,526.17
2016,10,9,11,45,973.5,87.5,3.15,25.5,857.5,731.67,553.69
2016,10,9,12,0,974.0,89.0,3.2,26.0,867.0,766.86,577.77
2016,10,9,12,15,974.0,89.5,3.2,26.0,868.0,797.71,598.78
2016,10,9,12,30,974.0,90.0,3.2,26.0,869.0,825.36,617.59
2016,10,9,12,45,972.5,89.5,3.25,26.5,860.5,847.53,631.74
2016,10,9,13,0,971.0,89.0,3.3,27.0,852.0,866.2,643.59
2016,10,9,13,15,967.0,88.5,3.3,27.0,835.0,879.29,652.77
